'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 11:49:59.99',49.976,1,2,50.6,601.2,12,354,78,23.9
'2018-05-25 11:50:01.00',49.975,1,0,50.6,601.2,12,354,78,23.9
'2018-05-25 11:50:02.00',49.974,1,1,50.6,601.2,12,354,79,23.9
'2018-05-25 11:50:03.00',49.974,2,-1,50.6,601.2,12,354,79,23.9
'2018-05-25 11:50:04.00',49.974,0,-2,50.6,601.2,12,354,79,23.9
'2018-05-25 11:50:05.00',49.976,-2,-1,50.6,601.2,12,354,79,23.9
'2018-05-25 11:50:06.00',49.976,-2,0,50.6,601.2,12,355,79,23.9
'2018-05-25 11:50:07.00',49.977,-3,-1,50.5,601.2,12,355,79,23.9
'2018-05-25 11:50:08.00',49.977,1,2,50.5,601.2,12,355,76,23.9
'2018-05-25 11:50:09.00',49.975,2,-1,50.5,601.2,12,355,76,23.9
'2018-05-25 11:50:10.00',49.974,2,-3,50.5,601.2,12,355,76,23.9
'2018-05-25 11:50:11.00',49.974,2,-4,50.5,601.2,12,355,76,23.9
'2018-05-25 11:50:12.00',49.973,2,-1,50.5,601.2,12,355,76,23.9
'2018-05-25 11:50:12.99',49.971,-1,0,50.5,601.2,12,355,76,23.9
'2018-05-25 11:50:14.00',49.970,-2,3,50.5,601.2,12,355,76,23.9
'2018-05-25 11:50:15.00',49.969,1,1,50.5,601.2,12,355,79,23.9
'2018-05-25 11:50:16.00',49.969,1,-3,50.5,601.2,12,355,79,23.9
'2018-05-25 11:50:17.00',49.969,-2,-3,50.5,601.2,12,355,79,23.9
'2018-05-25 11:50:18.00',49.968,-3,1,50.5,601.2,12,355,79,23.9
'2018-05-25 11:50:19.00',49.973,-3,2,50.5,601.2,12,355,79,23.9
'2018-05-25 11:50:20.00',49.974,-2,-1,50.5,601.2,12,355,79,23.9
'2018-05-25 11:50:21.00',49.977,2,2,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:22.00',49.978,1,-2,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:23.00',49.978,-2,-3,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:23.99',49.979,-1,2,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:25.00',49.979,-2,1,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:25.99',49.979,0,1,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:27.00',49.977,1,1,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:28.00',49.977,2,-3,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:29.00',49.978,2,-1,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:30.00',49.976,2,0,50.5,601.2,12,355,78,23.9
'2018-05-25 11:50:31.00',49.977,1,-3,50.5,601.2,12,354,78,23.9
'2018-05-25 11:50:32.00',49.978,1,3,50.5,601.2,12,354,78,23.9
'2018-05-25 11:50:33.00',49.979,-2,0,50.5,601.2,12,354,78,23.9
'2018-05-25 11:50:34.00',49.980,1,3,50.5,601.2,12,354,79,23.9
'2018-05-25 11:50:35.00',49.979,2,3,50.5,601.2,12,354,79,23.9
'2018-05-25 11:50:36.00',49.978,1,-3,50.5,601.2,12,354,79,23.9
'2018-05-25 11:50:36.99',49.976,0,-3,50.5,601.2,12,354,79,23.9
'2018-05-25 11:50:38.00',49.975,1,0,50.5,601.2,12,354,79,23.9
'2018-05-25 11:50:39.00',49.975,-2,-1,50.5,601.2,12,354,79,23.9
'2018-05-25 11:50:40.00',49.974,-2,0,50.5,601.2,12,354,80,23.9
'2018-05-25 11:50:41.00',49.974,1,1,50.5,601.2,12,354,80,23.9
'2018-05-25 11:50:42.00',49.974,2,-3,50.5,601.2,12,354,80,23.9
'2018-05-25 11:50:43.00',49.974,2,-3,50.5,601.2,12,354,80,23.9
'2018-05-25 11:50:44.00',49.974,3,-3,50.5,601.2,12,354,80,23.9
'2018-05-25 11:50:45.00',49.976,-2,1,50.5,601.2,12,354,80,23.9
'2018-05-25 11:50:46.00',49.978,0,0,50.5,601.2,11,354,80,23.9
'2018-05-25 11:50:47.00',49.981,0,1,50.5,601.2,11,354,82,23.9
'2018-05-25 11:50:48.00',49.984,-2,1,50.5,601.2,11,354,82,23.9
'2018-05-25 11:50:49.00',49.986,2,-1,50.5,601.2,11,354,82,23.9
'2018-05-25 11:50:49.99',49.989,2,-3,50.5,601.2,12,354,82,23.9
'2018-05-25 11:50:51.00',49.989,2,-1,50.5,601.2,12,355,82,23.9
'2018-05-25 11:50:51.99',49.988,2,1,50.5,601.2,12,355,82,23.9
'2018-05-25 11:50:53.00',49.986,2,-1,50.5,601.2,12,355,82,23.9
'2018-05-25 11:50:54.00',49.985,-1,-3,50.5,601.2,12,355,82,23.9
'2018-05-25 11:50:55.00',49.983,-2,0,50.5,601.2,12,355,82,23.9
'2018-05-25 11:50:56.00',49.982,-2,2,50.5,601.2,12,355,82,23.9
'2018-05-25 11:50:57.00',49.980,-2,1,50.5,601.2,12,355,82,23.9
'2018-05-25 11:50:58.00',49.981,-2,0,50.5,601.2,12,355,82,23.9
'2018-05-25 11:50:59.00',49.981,-3,2,50.5,601.2,11,355,82,23.9
'2018-05-25 11:51:00.00',49.985,-2,3,50.5,601.2,11,355,82,23.9
'2018-05-25 11:51:01.00',49.989,-2,1,50.5,601.2,12,355,81,23.9
'2018-05-25 11:51:02.00',49.990,-2,-3,50.5,601.2,11,355,81,23.9
'2018-05-25 11:51:02.99',49.994,0,2,50.5,601.2,11,355,81,23.9
'2018-05-25 11:51:04.00',49.998,-3,-29,50.5,601.2,11,355,81,23.9
'2018-05-25 11:51:05.00',50.001,-1,30,50.5,601.2,11,355,81,23.9
'2018-05-25 11:51:06.00',50.001,0,-3,50.5,601.2,11,355,81,23.9
'2018-05-25 11:51:07.00',50.002,-1,-1,50.5,601.2,11,355,82,23.9
'2018-05-25 11:51:08.00',50.003,-1,0,50.5,601.2,11,355,82,23.9
'2018-05-25 11:51:09.00',50.002,-2,0,50.5,601.2,11,355,82,23.9
'2018-05-25 11:51:10.00',50.002,0,-1,50.5,601.2,11,355,82,23.9
'2018-05-25 11:51:11.00',50.002,-2,3,50.5,601.2,11,355,82,23.9
'2018-05-25 11:51:12.00',50.000,1,3,50.5,601.2,11,355,82,23.9
'2018-05-25 11:51:13.00',49.999,2,31,50.5,601.2,11,355,82,23.9
'2018-05-25 11:51:14.00',49.997,2,2,50.5,601.2,12,355,82,23.9
'2018-05-25 11:51:15.00',49.996,-2,1,50.5,601.2,12,355,82,23.9
'2018-05-25 11:51:15.99',49.993,1,-1,50.5,601.2,12,355,82,23.9
'2018-05-25 11:51:17.00',49.990,1,-1,50.5,601.2,12,354,82,23.9
'2018-05-25 11:51:17.99',49.988,0,-1,50.5,601.2,12,354,82,23.9
'2018-05-25 11:51:19.00',49.984,2,-2,50.5,601.2,12,354,82,23.9
'2018-05-25 11:51:20.00',49.981,0,-3,50.5,601.2,12,354,80,23.9
'2018-05-25 11:51:21.00',49.980,0,0,50.5,601.2,12,354,80,23.9
'2018-05-25 11:51:22.00',49.979,0,3,50.5,601.2,12,354,80,23.9
'2018-05-25 11:51:23.00',49.978,1,0,50.5,601.2,12,354,80,23.9
'2018-05-25 11:51:24.00',49.979,0,2,50.5,601.1,12,355,80,23.9
'2018-05-25 11:51:25.00',49.981,1,1,50.5,601.1,12,355,80,23.9
'2018-05-25 11:51:26.00',49.983,3,-2,50.5,601.1,12,355,80,23.9
'2018-05-25 11:51:27.00',49.984,2,-3,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:28.00',49.986,2,-4,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:28.99',49.990,3,-3,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:30.00',49.991,0,-3,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:31.00',49.993,0,1,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:32.00',49.994,2,-3,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:33.00',49.994,2,3,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:34.00',49.990,2,0,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:35.00',49.987,0,1,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:36.00',49.984,0,2,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:37.00',49.983,0,1,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:38.00',49.982,0,2,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:39.00',49.980,2,-3,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:40.00',49.979,2,-1,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:41.00',49.978,0,-2,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:41.99',49.977,-2,2,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:43.00',49.976,0,2,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:43.99',49.976,0,0,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:45.00',49.974,2,-2,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:46.00',49.972,1,-4,50.5,601.1,12,355,79,23.9
'2018-05-25 11:51:47.00',49.968,2,-1,50.5,601.1,12,355,81,23.9
'2018-05-25 11:51:48.00',49.968,0,2,50.5,601.1,12,355,81,23.9
'2018-05-25 11:51:49.00',49.967,0,2,50.5,601.1,12,355,81,23.9
'2018-05-25 11:51:50.00',49.966,2,1,50.5,601.1,12,355,81,23.9
'2018-05-25 11:51:51.00',49.966,1,-3,50.5,601.1,12,355,81,23.9
'2018-05-25 11:51:52.00',49.962,2,-1,50.5,601.1,12,355,81,23.9
'2018-05-25 11:51:52.99',49.962,-1,1,50.5,601.1,12,355,84,23.9
'2018-05-25 11:51:54.00',49.961,-2,3,50.5,601.1,12,355,84,23.9
'2018-05-25 11:51:54.99',49.961,2,-1,50.5,601.1,12,355,84,23.9
'2018-05-25 11:51:56.00',49.960,-1,-1,50.5,601.1,12,355,84,23.9
'2018-05-25 11:51:57.00',49.960,-3,0,50.5,601.1,12,355,84,23.9
'2018-05-25 11:51:58.00',49.960,-2,3,50.5,601.1,12,355,84,23.9
'2018-05-25 11:51:59.00',49.961,0,-1,50.5,601.1,12,355,83,23.9
'2018-05-25 11:52:00.00',49.965,1,-3,50.5,601.1,12,355,83,23.9
'2018-05-25 11:52:01.00',49.965,1,-4,50.5,601.1,11,355,83,23.9
'2018-05-25 11:52:02.00',49.965,-2,1,50.5,601.1,11,355,83,23.9
'2018-05-25 11:52:03.00',49.969,-2,1,50.5,601.1,11,355,83,23.9
'2018-05-25 11:52:04.00',49.970,0,-4,50.5,601.1,11,355,83,23.9
'2018-05-25 11:52:05.00',49.974,0,-4,50.5,601.1,11,355,83,23.9
'2018-05-25 11:52:05.99',49.978,0,-3,50.5,601.1,11,355,82,23.9
'2018-05-25 11:52:07.00',49.982,2,-3,50.5,601.1,11,355,82,23.9
'2018-05-25 11:52:08.00',49.986,0,0,50.5,601.1,11,355,82,23.9
'2018-05-25 11:52:09.00',49.989,0,-1,50.5,601.1,11,355,82,23.9
'2018-05-25 11:52:10.00',49.990,0,2,50.5,601.1,11,355,82,23.9
'2018-05-25 11:52:11.00',49.990,-3,0,50.5,601.1,11,355,82,23.9
'2018-05-25 11:52:12.00',49.989,0,1,50.5,601.1,11,355,72,23.9
'2018-05-25 11:52:13.00',49.987,0,-1,50.5,601.1,11,355,72,23.9
'2018-05-25 11:52:14.00',49.984,0,2,50.5,601.1,11,355,72,23.9
'2018-05-25 11:52:15.00',49.981,-2,-1,50.5,601.1,11,355,72,23.9
'2018-05-25 11:52:16.00',49.978,1,-2,50.5,601.1,11,355,72,23.9
'2018-05-25 11:52:17.00',49.976,0,-3,50.5,601.1,11,355,72,23.9
'2018-05-25 11:52:18.00',49.975,-2,-2,50.5,601.1,11,355,71,23.9
'2018-05-25 11:52:18.99',49.974,-2,1,50.5,601.1,11,355,71,23.9
'2018-05-25 11:52:20.00',49.973,-2,1,50.5,601.1,11,355,71,23.9
'2018-05-25 11:52:20.99',49.972,1,-3,50.5,601.1,11,355,71,23.9
'2018-05-25 11:52:22.00',49.972,0,-4,50.5,601.1,11,355,71,23.9
'2018-05-25 11:52:23.00',49.972,2,-3,50.5,601.1,11,355,71,23.9
'2018-05-25 11:52:24.00',49.972,2,-1,50.5,601.1,11,355,67,23.9
'2018-05-25 11:52:25.00',49.972,1,0,50.5,601.1,11,355,67,23.9
'2018-05-25 11:52:26.00',49.973,0,1,50.5,601.1,11,355,67,23.9
'2018-05-25 11:52:27.00',49.975,0,1,50.5,601.1,12,355,67,23.9
'2018-05-25 11:52:28.00',49.976,2,-3,50.5,601.1,12,355,67,23.9
'2018-05-25 11:52:29.00',49.977,1,-3,50.5,601.1,12,355,67,23.9
'2018-05-25 11:52:30.00',49.980,1,-4,50.5,601.1,12,355,67,23.9
'2018-05-25 11:52:31.00',49.985,-2,-1,50.5,601.1,12,355,67,23.9
'2018-05-25 11:52:31.99',49.986,2,-1,50.5,601.1,12,355,67,23.9
'2018-05-25 11:52:33.00',49.986,2,1,50.5,601.1,12,355,67,23.9
'2018-05-25 11:52:34.00',49.987,0,2,50.5,601.1,12,355,67,23.9
'2018-05-25 11:52:35.00',49.988,0,1,50.5,601.1,12,355,67,23.9
'2018-05-25 11:52:36.00',49.991,1,3,50.5,601.1,12,355,72,23.9
'2018-05-25 11:52:37.00',49.993,2,3,50.5,601.1,12,355,72,23.9
'2018-05-25 11:52:38.00',49.996,1,1,50.5,601.1,12,355,72,23.9
'2018-05-25 11:52:39.00',50.000,1,0,50.5,601.1,11,355,72,23.9
'2018-05-25 11:52:40.00',50.004,0,2,50.5,601.1,11,355,72,23.9
'2018-05-25 11:52:41.00',50.007,1,0,50.5,601.1,11,355,72,23.9
'2018-05-25 11:52:42.00',50.010,-1,2,50.5,601.1,11,355,76,23.9
'2018-05-25 11:52:43.00',50.014,0,2,50.5,601.1,11,355,76,23.9
'2018-05-25 11:52:44.00',50.019,2,-2,50.4,601.1,11,355,76,23.9
'2018-05-25 11:52:44.99',50.021,3,-1,50.4,601.1,11,355,76,23.9
'2018-05-25 11:52:46.00',50.025,2,-3,50.4,601.1,11,355,76,23.9
'2018-05-25 11:52:46.99',50.026,2,-4,50.4,601.1,11,355,76,23.9
'2018-05-25 11:52:48.00',50.025,0,1,50.4,601.1,11,355,76,23.9
'2018-05-25 11:52:49.00',50.026,0,3,50.4,601.1,11,355,73,23.9
'2018-05-25 11:52:50.00',50.026,0,-3,50.4,601.1,11,355,73,23.9
'2018-05-25 11:52:51.00',50.025,2,0,50.4,601.1,11,355,73,23.9
'2018-05-25 11:52:52.00',50.024,2,-3,50.4,601.1,11,355,73,23.9
'2018-05-25 11:52:53.00',50.024,2,-3,50.4,601.1,11,355,73,23.9
'2018-05-25 11:52:54.00',50.023,2,-4,50.4,601.1,11,355,73,23.9
'2018-05-25 11:52:55.00',50.023,2,-4,50.4,601.1,11,355,72,23.9
'2018-05-25 11:52:56.00',50.023,1,-2,50.4,601.1,11,355,72,23.9
'2018-05-25 11:52:57.00',50.025,-2,1,50.4,601.1,11,355,72,23.9
'2018-05-25 11:52:57.99',50.026,1,-1,50.4,601.1,11,355,72,23.9
'2018-05-25 11:52:59.00',50.026,2,-1,50.4,601.1,11,355,72,23.9
'2018-05-25 11:53:00.00',50.026,2,-4,50.4,601.1,11,355,72,23.9
'2018-05-25 11:53:01.00',50.026,-2,-2,50.4,601.1,10,355,72,23.9
'2018-05-25 11:53:02.00',50.030,-2,1,50.4,601.1,10,355,72,23.9
'2018-05-25 11:53:03.00',50.031,-1,1,50.4,601.1,10,355,72,23.9
'2018-05-25 11:53:04.00',50.030,-2,-1,50.4,601.1,10,355,72,23.9
'2018-05-25 11:53:05.00',50.029,-1,-3,50.4,601.1,10,356,72,23.9
'2018-05-25 11:53:06.00',50.027,-2,-1,50.4,601.1,10,356,72,23.9
'2018-05-25 11:53:07.00',50.027,-2,1,50.4,601.1,10,356,72,23.9
'2018-05-25 11:53:08.00',50.026,-2,1,50.4,601.1,10,356,72,23.9
'2018-05-25 11:53:09.00',50.026,-2,1,50.4,601.1,11,356,72,23.9
'2018-05-25 11:53:10.00',50.027,0,0,50.4,601.1,11,356,72,23.9
'2018-05-25 11:53:10.99',50.028,1,-3,50.4,601.1,11,356,72,23.9
'2018-05-25 11:53:12.00',50.029,0,-3,50.4,601.1,11,356,72,23.9
'2018-05-25 11:53:12.99',50.029,1,-1,50.4,601.1,11,356,72,23.9
'2018-05-25 11:53:14.00',50.031,-2,1,50.4,601.1,11,356,72,23.9
'2018-05-25 11:53:15.00',50.034,524,-6,50.4,601.1,11,356,514,23.9
'2018-05-25 11:53:16.00',50.037,2015,-2,50.4,601.1,84,356,514,23.9
'2018-05-25 11:53:17.00',50.036,2014,-3,50.4,600.2,84,356,514,23.9
'2018-05-25 11:53:18.00',50.039,2014,-1,50.2,599.1,84,356,514,23.9
'2018-05-25 11:53:19.00',50.041,2018,3,50.1,599.1,84,360,514,23.9
'2018-05-25 11:53:20.00',50.042,2019,1,50.0,599.1,427,360,514,23.9
'2018-05-25 11:53:21.00',50.044,2018,-2,50.0,597.8,427,360,514,23.9
'2018-05-25 11:53:22.00',50.047,2016,-1,50.0,597.8,769,360,3206,23.9
'2018-05-25 11:53:23.00',50.047,2016,-3,49.9,597.8,1111,360,3206,23.9
'2018-05-25 11:53:23.99',50.048,2014,-4,49.9,595.0,1465,360,3206,23.9
'2018-05-25 11:53:25.00',50.047,2013,0,49.9,593.4,1465,360,3206,23.9
'2018-05-25 11:53:26.00',50.045,2013,2,49.9,593.4,1816,360,3206,23.9
'2018-05-25 11:53:27.00',50.041,2017,0,49.8,591.8,2517,360,3206,23.9
'2018-05-25 11:53:28.00',50.037,2017,0,49.8,590.2,2517,360,3212,23.9
'2018-05-25 11:53:29.00',50.035,2014,-2,49.7,586.9,2871,360,3212,23.9
'2018-05-25 11:53:30.00',50.031,2016,1,49.7,586.9,3487,360,3212,23.9
'2018-05-25 11:53:31.00',50.028,2017,1,49.7,585.5,3487,360,3212,23.9
'2018-05-25 11:53:32.00',50.022,2016,0,49.6,585.5,3487,359,3212,23.9
'2018-05-25 11:53:33.00',50.023,2016,1,49.5,585.5,3491,359,3212,23.9
'2018-05-25 11:53:34.00',50.017,2015,2,49.3,585.0,3491,359,3212,23.9
'2018-05-25 11:53:34.99',50.020,2016,-1,49.2,585.0,3497,359,3213,23.9
'2018-05-25 11:53:36.00',50.019,2012,2,49.0,584.3,3498,359,3213,23.9
'2018-05-25 11:53:36.99',50.017,2011,2,49.0,584.3,3498,359,3213,23.9
'2018-05-25 11:53:38.00',50.017,2012,0,49.0,583.9,3498,359,3213,23.9
'2018-05-25 11:53:39.00',50.012,2013,3,49.0,583.6,3499,359,3213,23.9
'2018-05-25 11:53:40.00',50.007,2016,2,48.9,583.4,3502,359,3213,23.9
'2018-05-25 11:53:41.00',50.011,2012,3,48.9,582.8,3505,359,3213,23.9
'2018-05-25 11:53:42.00',50.014,2017,3,48.9,582.8,3511,359,3214,23.9
'2018-05-25 11:53:43.00',50.012,2014,3,48.9,582.3,3511,359,3214,23.9
'2018-05-25 11:53:44.00',50.013,2013,-5,48.8,582.3,3511,359,3214,23.9
'2018-05-25 11:53:45.00',50.013,2012,2,48.7,582.3,3513,359,3214,23.9
'2018-05-25 11:53:46.00',50.012,2014,2,48.7,582.1,3513,359,3214,23.9
'2018-05-25 11:53:47.00',50.014,2014,3,48.7,582.1,3518,359,3214,23.9
'2018-05-25 11:53:47.99',50.013,2012,-6,48.6,581.7,3520,359,3212,23.9
'2018-05-25 11:53:49.00',50.007,2012,3,48.6,581.7,3520,359,3212,23.9
'2018-05-25 11:53:49.99',50.003,2013,-5,48.4,581.5,3520,359,3212,23.9
'2018-05-25 11:53:51.00',50.000,2012,3,48.2,581.4,3524,359,3212,23.9
'2018-05-25 11:53:52.00',49.996,2013,3,48.1,581.2,3524,359,3212,23.9
'2018-05-25 11:53:53.00',49.993,2013,16,48.0,581.0,3524,359,3212,23.9
'2018-05-25 11:53:54.00',49.993,2015,1,48.0,580.9,3525,359,3212,23.9
'2018-05-25 11:53:55.00',49.988,2014,-1,48.0,580.5,3525,359,3209,23.9
'2018-05-25 11:53:56.00',49.984,2016,-1,47.9,580.5,3525,359,3209,23.9
'2018-05-25 11:53:57.00',49.981,2016,-1,47.9,580.5,3527,359,3209,23.9
'2018-05-25 11:53:58.00',49.978,2017,-1,47.9,580.5,3527,359,3209,23.9
'2018-05-25 11:53:59.00',49.977,2016,0,47.8,580.4,3528,359,3209,23.9
'2018-05-25 11:54:00.00',49.978,2016,-1,47.8,580.1,3528,359,3209,23.9
'2018-05-25 11:54:00.99',49.978,2016,-2,47.8,580.1,3529,359,3210,23.9
'2018-05-25 11:54:02.00',49.979,2018,-1,47.7,580.0,3529,359,3210,23.9
'2018-05-25 11:54:03.00',49.982,2018,-3,47.7,580.0,3530,359,3210,23.9
'2018-05-25 11:54:04.00',49.984,2015,-1,47.7,579.7,3531,359,3210,23.9
'2018-05-25 11:54:05.00',49.987,2016,-3,47.5,579.5,3532,359,3210,23.9
'2018-05-25 11:54:06.00',49.987,2014,-3,47.4,579.4,3535,359,3210,23.9
'2018-05-25 11:54:07.00',49.986,2015,0,47.4,579.3,3535,359,3210,23.9
'2018-05-25 11:54:08.00',49.985,2013,-1,47.1,579.2,3535,359,3210,23.9
'2018-05-25 11:54:09.00',49.985,2014,-1,47.0,579.2,3535,359,3210,23.9
'2018-05-25 11:54:10.00',49.985,2012,-3,47.0,579.2,3535,359,3210,23.9
'2018-05-25 11:54:11.00',49.985,2012,-3,47.0,579.0,3536,359,3210,23.9
'2018-05-25 11:54:12.00',49.985,2012,-2,47.0,578.8,3537,359,3210,23.9
'2018-05-25 11:54:13.00',49.986,2013,-3,46.9,578.8,3537,359,3210,23.9
'2018-05-25 11:54:13.99',49.986,2016,-4,46.9,578.6,3537,359,3209,23.9
'2018-05-25 11:54:15.00',49.986,2017,-3,46.8,578.6,3537,359,3209,23.9
'2018-05-25 11:54:15.99',49.986,2015,-2,46.8,578.5,3537,359,3209,23.9
'2018-05-25 11:54:17.00',49.987,2016,-3,46.8,578.3,3539,359,3209,23.9
'2018-05-25 11:54:18.00',49.988,2016,-3,46.7,578.1,3541,360,3209,23.9
'2018-05-25 11:54:19.00',49.989,2014,-1,46.7,578.0,3541,360,3209,23.9
'2018-05-25 11:54:20.00',49.990,2016,-3,46.7,577.9,3541,360,3208,23.9
'2018-05-25 11:54:21.00',49.990,2016,-1,46.6,577.9,3541,360,3208,23.9
'2018-05-25 11:54:22.00',49.993,2015,-2,46.5,577.9,3543,360,3208,23.9
'2018-05-25 11:54:23.00',49.994,2015,-3,46.3,577.8,3545,360,3208,23.9
'2018-05-25 11:54:24.00',49.996,2016,-1,46.1,577.7,3547,360,3208,23.9
'2018-05-25 11:54:25.00',49.997,2017,-3,46.1,577.5,3548,360,3208,23.9
'2018-05-25 11:54:26.00',49.998,2019,-2,46.0,577.4,3548,360,3205,23.9
'2018-05-25 11:54:26.99',49.999,2017,-2,46.0,577.4,3550,360,3205,23.9
'2018-05-25 11:54:28.00',50.002,2016,-2,46.0,577.3,3550,360,3205,23.9
'2018-05-25 11:54:29.00',50.003,2016,-1,45.9,577.1,3551,360,3205,23.9
'2018-05-25 11:54:30.00',50.005,2018,-1,45.9,576.9,3553,360,3205,23.9
'2018-05-25 11:54:31.00',50.006,2016,-1,45.9,576.9,3553,360,3205,23.9
'2018-05-25 11:54:32.00',50.012,2015,-1,45.8,576.7,3553,360,3205,23.9
'2018-05-25 11:54:33.00',50.013,2016,-3,45.8,576.7,3553,360,3207,23.9
'2018-05-25 11:54:34.00',50.015,2016,-5,45.7,576.7,3554,360,3207,23.9
'2018-05-25 11:54:35.00',50.014,2016,-1,45.7,576.6,3554,360,3207,23.9
'2018-05-25 11:54:36.00',50.016,2014,-3,45.7,576.6,3555,360,3207,23.9
'2018-05-25 11:54:37.00',50.017,2014,-2,45.6,576.4,3556,360,3207,23.9
'2018-05-25 11:54:38.00',50.018,2013,-4,45.4,576.3,3556,360,3207,23.9
'2018-05-25 11:54:39.00',50.019,2012,-1,45.4,576.3,3556,360,3207,23.9
'2018-05-25 11:54:39.99',50.021,2015,1,45.2,576.1,3558,360,3207,23.9
'2018-05-25 11:54:41.00',50.023,2014,1,45.1,575.9,3559,360,3207,23.9
'2018-05-25 11:54:41.99',50.024,2015,0,45.0,575.9,3559,360,3207,23.9
'2018-05-25 11:54:43.00',50.025,2017,-3,45.0,575.8,3560,360,3207,23.9
'2018-05-25 11:54:44.00',50.026,2017,-2,45.0,575.6,3560,360,3207,23.9
'2018-05-25 11:54:45.00',50.028,2017,0,45.0,575.6,3560,360,3207,23.9
'2018-05-25 11:54:46.00',50.028,2015,-2,44.9,575.6,3561,360,3207,23.9
'2018-05-25 11:54:47.00',50.028,2015,1,44.9,575.5,3561,360,3207,23.9
'2018-05-25 11:54:48.00',50.027,2018,-1,44.8,575.5,3561,360,3207,23.9
'2018-05-25 11:54:49.00',50.025,2016,-1,44.8,575.3,3561,360,3207,23.9
'2018-05-25 11:54:50.00',50.024,2019,-3,44.8,575.2,3562,360,3207,23.9
'2018-05-25 11:54:51.00',50.024,2018,-1,44.7,575.2,3562,360,3208,23.9
'2018-05-25 11:54:52.00',50.023,2014,0,44.7,575.0,3562,360,3208,23.9
'2018-05-25 11:54:52.99',50.024,2015,1,44.6,574.9,3564,360,3208,23.9
'2018-05-25 11:54:54.00',50.025,2016,-1,44.5,574.8,3564,360,3208,23.9
'2018-05-25 11:54:55.00',50.026,2015,-4,44.3,574.7,3564,360,3208,23.9
'2018-05-25 11:54:56.00',50.025,2016,-4,44.3,574.5,3564,360,3208,23.9
'2018-05-25 11:54:57.00',50.024,2014,-3,44.2,574.5,3564,360,3206,23.9
'2018-05-25 11:54:58.00',50.022,2013,2,44.1,574.5,3564,360,3206,23.9
'2018-05-25 11:54:59.00',50.018,2014,2,44.0,574.4,3564,360,3206,23.9
'2018-05-25 11:55:00.00',50.017,2012,1,44.0,574.4,3565,360,3206,23.9
'2018-05-25 11:55:01.00',50.016,2014,1,43.9,574.2,3566,360,3206,23.9
'2018-05-25 11:55:02.00',50.014,2014,2,43.9,574.1,3566,360,3206,23.9
'2018-05-25 11:55:03.00',50.013,2012,2,43.9,574.1,3566,360,3206,23.9
'2018-05-25 11:55:04.00',50.010,2011,-1,43.8,574.1,3569,360,3210,23.9
'2018-05-25 11:55:05.00',50.008,2011,2,43.8,573.9,3569,360,3210,23.9
'2018-05-25 11:55:05.99',50.005,2014,3,43.8,573.8,3569,360,3210,23.9
'2018-05-25 11:55:07.00',50.000,2011,2,43.7,573.7,3572,360,3210,23.9
'2018-05-25 11:55:08.00',49.996,2012,0,43.7,573.5,3572,359,3210,23.9
'2018-05-25 11:55:09.00',49.992,2010,2,43.7,573.5,3572,359,3210,23.9
'2018-05-25 11:55:10.00',49.990,2012,2,43.5,573.5,3573,359,3210,23.9
'2018-05-25 11:55:11.00',49.987,2012,2,43.3,573.4,3573,359,3211,23.9
'2018-05-25 11:55:12.00',49.987,2013,3,43.3,573.4,3575,359,3211,23.9
'2018-05-25 11:55:13.00',49.983,2015,2,43.2,573.2,3577,359,3211,23.9
'2018-05-25 11:55:14.00',49.984,2016,0,43.1,573.2,3577,359,3211,23.9
'2018-05-25 11:55:15.00',49.983,2016,1,43.0,573.1,3577,359,3211,23.9
'2018-05-25 11:55:16.00',49.982,2016,0,43.0,573.1,3577,359,3211,23.9
'2018-05-25 11:55:16.99',49.981,2016,1,42.9,572.9,3577,359,3211,23.9
'2018-05-25 11:55:18.00',49.979,2017,0,42.9,572.8,3577,359,3209,23.9
'2018-05-25 11:55:18.99',49.976,2016,2,42.9,572.7,3578,359,3209,23.9
'2018-05-25 11:55:20.00',49.973,2016,-1,42.8,572.5,3578,359,3209,23.9
'2018-05-25 11:55:21.00',49.962,2016,-1,42.8,572.5,3578,359,3209,23.9
'2018-05-25 11:55:22.00',49.961,2019,1,42.8,572.5,3578,359,3209,23.9
'2018-05-25 11:55:23.00',49.966,2017,-2,42.7,572.4,3578,359,3209,23.9
'2018-05-25 11:55:24.00',49.960,2015,-1,42.7,572.4,3578,359,3211,23.9
'2018-05-25 11:55:25.00',49.959,2012,-3,42.6,572.3,3577,359,3211,23.9
'2018-05-25 11:55:26.00',49.958,2014,-3,42.5,572.2,3577,359,3211,23.9
'2018-05-25 11:55:27.00',49.958,2014,-4,42.4,572.1,3577,359,3211,23.9
'2018-05-25 11:55:28.00',49.960,2014,-2,42.3,572.1,3579,359,3211,23.9
'2018-05-25 11:55:29.00',49.963,2017,-1,42.2,571.9,3580,359,3211,23.9
'2018-05-25 11:55:29.99',49.965,2016,-3,42.1,571.8,3580,359,3207,23.9
'2018-05-25 11:55:31.00',49.967,2016,-1,42.0,571.7,3581,359,3207,23.9
'2018-05-25 11:55:32.00',49.968,2019,0,41.9,571.5,3581,359,3207,23.9
'2018-05-25 11:55:33.00',49.968,2017,1,41.9,571.5,3581,359,3207,23.9
'2018-05-25 11:55:34.00',49.966,2014,0,41.9,571.5,3581,360,3207,23.9
'2018-05-25 11:55:35.00',49.964,2016,-3,41.9,571.5,3582,360,3207,23.9
'2018-05-25 11:55:36.00',49.961,2015,-3,41.8,571.4,3583,360,3207,23.9
'2018-05-25 11:55:37.00',49.957,2012,-5,41.8,571.3,3583,360,3209,23.9
'2018-05-25 11:55:38.00',49.953,2012,-1,41.8,571.2,3583,360,3209,23.9
'2018-05-25 11:55:39.00',49.953,2011,3,41.7,571.1,3583,360,3209,23.9
'2018-05-25 11:55:40.00',49.955,2013,3,41.7,571.1,3583,360,3209,23.9
'2018-05-25 11:55:41.00',49.960,2012,2,41.6,571.0,3583,360,3209,23.9
'2018-05-25 11:55:42.00',49.963,2012,3,41.5,571.0,3586,360,3209,23.9
'2018-05-25 11:55:42.99',49.965,2012,-1,41.4,570.8,3586,360,3208,23.9
'2018-05-25 11:55:44.00',49.968,2016,-1,41.3,570.6,3587,360,3208,23.9
'2018-05-25 11:55:44.99',49.969,2016,-1,41.3,570.6,3587,360,3208,23.9
'2018-05-25 11:55:46.00',49.970,2016,1,41.1,570.6,3587,360,3208,23.9
'2018-05-25 11:55:47.00',49.970,2016,0,41.0,570.6,3589,360,3208,23.9
'2018-05-25 11:55:48.00',49.968,2016,0,40.9,570.5,3589,359,3208,23.9
'2018-05-25 11:55:49.00',49.964,2016,-3,40.9,570.5,3591,359,3208,23.9
'2018-05-25 11:55:50.00',49.961,2016,-3,40.9,570.3,3591,359,3211,23.9
'2018-05-25 11:55:51.00',49.960,2015,-2,40.9,570.3,3593,359,3211,23.9
'2018-05-25 11:55:52.00',49.959,2011,-2,40.9,570.2,3593,359,3211,23.9
'2018-05-25 11:55:53.00',49.959,2011,-4,40.8,570.2,3593,359,3211,23.9
'2018-05-25 11:55:54.00',49.957,2013,-3,40.8,570.1,3594,359,3211,23.9
'2018-05-25 11:55:55.00',49.953,2012,-3,40.7,569.9,3597,359,3211,23.9
'2018-05-25 11:55:55.99',49.952,2017,-2,40.7,569.8,3598,359,3211,23.9
'2018-05-25 11:55:57.00',49.951,2014,-2,40.7,569.7,3598,359,3210,23.9
'2018-05-25 11:55:58.00',49.951,2018,1,40.5,569.7,3598,359,3210,23.8
'2018-05-25 11:55:59.00',49.953,2017,0,40.4,569.7,3598,359,3210,23.8
'2018-05-25 11:56:00.00',49.953,2014,-1,40.3,569.6,3598,360,3210,23.8
'2018-05-25 11:56:01.00',49.953,2017,-3,40.3,569.6,3599,360,3210,23.8
'2018-05-25 11:56:02.00',49.953,2016,-2,40.0,569.4,3599,360,3210,23.8
'2018-05-25 11:56:03.00',49.953,2011,-2,40.0,569.4,3599,360,3212,23.8
'2018-05-25 11:56:04.00',49.953,2011,-1,39.9,569.3,3599,360,3212,23.8
'2018-05-25 11:56:05.00',49.952,2016,0,39.9,569.3,3599,360,3212,23.8
'2018-05-25 11:56:06.00',49.951,2014,-3,39.9,569.3,3600,360,3212,23.8
'2018-05-25 11:56:07.00',49.950,2016,-3,39.9,569.2,3600,359,3212,23.8
'2018-05-25 11:56:08.00',49.948,2012,-1,39.9,569.1,3601,359,3212,23.8
'2018-05-25 11:56:08.99',49.947,2011,2,39.8,568.8,3601,359,3212,23.8
'2018-05-25 11:56:10.00',49.945,2012,1,39.8,568.8,3601,359,3211,23.8
'2018-05-25 11:56:10.99',49.944,2014,3,39.8,568.8,3601,359,3211,23.8
'2018-05-25 11:56:12.00',49.943,2014,2,39.7,568.7,3601,359,3211,23.8
'2018-05-25 11:56:13.00',49.943,2015,0,39.6,568.7,3604,359,3211,23.8
'2018-05-25 11:56:14.00',49.944,2016,1,39.6,568.6,3604,359,3211,23.8
'2018-05-25 11:56:15.00',49.947,2016,-1,39.4,568.6,3604,359,3211,23.8
'2018-05-25 11:56:16.00',49.946,2016,-3,39.3,568.5,3605,359,3210,23.8
'2018-05-25 11:56:17.00',49.947,2014,-4,39.3,568.5,3605,359,3210,23.8
'2018-05-25 11:56:18.00',49.950,2011,1,39.2,568.5,3605,359,3210,23.8
'2018-05-25 11:56:19.00',49.953,2010,1,39.0,568.3,3605,359,3210,23.8
'2018-05-25 11:56:20.00',49.957,2012,-3,38.9,568.2,3606,359,3210,23.8
'2018-05-25 11:56:21.00',49.960,2014,-3,38.9,568.0,3606,359,3210,23.8
'2018-05-25 11:56:21.99',49.963,2015,-3,38.9,568.0,3606,359,3207,23.8
'2018-05-25 11:56:23.00',49.967,2014,-1,38.9,568.0,3606,359,3207,23.8
'2018-05-25 11:56:24.00',49.971,2019,-3,38.8,568.0,3608,359,3207,23.8
'2018-05-25 11:56:25.00',49.976,2018,-1,38.8,567.9,3609,359,3207,23.8
'2018-05-25 11:56:26.00',49.982,2018,-1,38.8,567.8,3609,360,3207,23.8
'2018-05-25 11:56:27.00',49.985,2018,-1,38.7,567.7,3609,360,3207,23.7
'2018-05-25 11:56:28.00',49.990,2018,0,38.7,567.7,3609,360,3211,23.7
'2018-05-25 11:56:29.00',49.992,2014,-1,38.7,567.7,3609,360,3211,23.7
'2018-05-25 11:56:30.00',49.994,2017,0,38.5,567.7,3610,360,3211,23.7
'2018-05-25 11:56:31.00',49.997,2016,-15,38.4,567.5,3610,360,3211,23.7
'2018-05-25 11:56:32.00',49.999,2016,-1,38.3,567.4,3610,359,3211,23.7
'2018-05-25 11:56:33.00',50.000,2016,-1,38.3,567.2,3611,359,3211,23.7
'2018-05-25 11:56:34.00',50.000,2016,0,38.1,567.2,3611,359,3211,23.7
'2018-05-25 11:56:34.99',50.000,2015,1,38.0,567.2,3611,359,3211,23.7
'2018-05-25 11:56:36.00',49.999,2016,0,37.9,567.2,3611,359,3211,23.7
'2018-05-25 11:56:36.99',49.998,2016,1,37.9,567.1,3612,359,3211,23.7
'2018-05-25 11:56:38.00',49.997,2015,0,37.9,567.1,3612,359,3211,23.7
'2018-05-25 11:56:39.00',49.996,2016,1,37.9,566.9,3612,359,3211,23.7
'2018-05-25 11:56:40.00',49.995,2016,0,37.9,566.9,3612,359,3212,23.7
'2018-05-25 11:56:41.00',49.994,2015,-2,37.8,566.9,3612,359,3212,23.7
'2018-05-25 11:56:42.00',49.993,2016,2,37.8,566.9,3613,359,3212,23.7
'2018-05-25 11:56:43.00',49.991,2014,1,37.7,566.7,3613,359,3212,23.7
'2018-05-25 11:56:44.00',49.990,2014,-1,37.7,566.6,3613,359,3212,23.7
'2018-05-25 11:56:45.00',49.987,2013,-2,37.6,566.5,3615,359,3212,23.7
'2018-05-25 11:56:45.99',49.988,2014,-1,37.5,566.4,3615,359,3214,23.7
'2018-05-25 11:56:47.00',49.987,2015,0,37.4,566.4,3615,359,3214,23.7
'2018-05-25 11:56:47.99',49.988,2014,-2,37.3,566.4,3615,359,3214,23.7
'2018-05-25 11:56:49.00',49.990,2015,-3,37.3,566.3,3615,359,3214,23.7
'2018-05-25 11:56:50.00',49.995,2018,-3,37.2,566.3,3615,359,3214,23.7
'2018-05-25 11:56:51.00',49.993,2017,-1,37.0,566.1,3615,359,3214,23.7
'2018-05-25 11:56:52.00',49.995,2016,-3,36.9,566.1,3615,359,3214,23.7
'2018-05-25 11:56:53.00',49.997,2016,-3,36.9,566.1,3615,359,3210,23.7
'2018-05-25 11:56:54.00',49.998,2018,13,36.9,566.1,3615,359,3210,23.7
'2018-05-25 11:56:55.00',50.004,2016,-20,36.9,565.9,3617,359,3210,23.7
'2018-05-25 11:56:56.00',50.003,2016,-18,36.8,565.9,3617,359,3210,23.7
'2018-05-25 11:56:57.00',50.007,2014,-18,36.8,565.8,3618,360,3210,23.7
'2018-05-25 11:56:58.00',50.005,2016,-2,36.8,565.6,3618,360,3210,23.7
'2018-05-25 11:56:58.99',50.005,2016,-1,36.7,565.6,3618,360,3208,23.7
'2018-05-25 11:57:00.00',50.009,2016,-1,36.7,565.6,3619,360,3208,23.7
'2018-05-25 11:57:01.00',50.011,2014,-2,36.6,565.5,3619,360,3208,23.7
'2018-05-25 11:57:02.00',50.008,2015,-1,36.5,565.5,3620,360,3208,23.7
'2018-05-25 11:57:03.00',50.009,2016,1,36.4,565.4,3620,360,3208,23.7
'2018-05-25 11:57:04.00',50.007,2016,-3,36.3,565.4,3622,360,3208,23.7
'2018-05-25 11:57:05.00',50.005,2015,1,36.3,565.3,3622,360,3212,23.7
'2018-05-25 11:57:06.00',49.997,2012,-16,36.2,565.3,3622,360,3212,23.7
'2018-05-25 11:57:07.00',49.994,2016,0,35.9,565.3,3622,360,3212,23.7
'2018-05-25 11:57:08.00',49.984,2017,-1,35.9,565.3,3622,360,3212,23.7
'2018-05-25 11:57:09.00',49.983,2016,-1,35.9,565.1,3625,359,3212,23.7
'2018-05-25 11:57:10.00',49.981,2012,3,35.9,564.9,3625,359,3212,23.7
'2018-05-25 11:57:11.00',49.978,2013,2,35.8,564.9,3625,359,3211,23.7
'2018-05-25 11:57:11.99',49.974,2012,1,35.8,564.9,3626,359,3211,23.7
'2018-05-25 11:57:13.00',49.972,2012,3,35.8,564.8,3626,359,3211,23.7
'2018-05-25 11:57:13.99',49.969,2012,2,35.8,564.8,3627,359,3211,23.7
'2018-05-25 11:57:15.00',49.971,2012,-1,35.7,564.7,3627,359,3211,23.7
'2018-05-25 11:57:16.00',49.972,2016,-1,35.6,564.7,3627,359,3211,23.7
'2018-05-25 11:57:17.00',49.976,2016,2,35.6,564.7,3627,359,3211,23.7
'2018-05-25 11:57:18.00',49.968,2016,3,35.5,564.6,3627,359,3211,23.7
'2018-05-25 11:57:19.00',49.970,2015,-1,35.3,564.6,3627,359,3211,23.7
'2018-05-25 11:57:20.00',49.978,2015,-3,35.3,564.6,3629,359,3211,23.7
'2018-05-25 11:57:21.00',49.973,2015,-3,35.3,564.4,3629,359,3211,23.7
'2018-05-25 11:57:22.00',49.978,2017,-3,35.1,564.1,3629,359,3211,23.7
'2018-05-25 11:57:23.00',49.978,2017,0,35.0,564.1,3629,359,3211,23.7
'2018-05-25 11:57:24.00',49.973,2017,1,34.9,564.1,3629,359,3211,23.7
'2018-05-25 11:57:24.99',49.972,2012,1,34.9,564.0,3629,359,3216,23.6
'2018-05-25 11:57:26.00',49.972,2011,0,34.9,564.0,3630,359,3216,23.6
'2018-05-25 11:57:27.00',49.972,2011,-5,34.9,563.8,3630,359,3216,23.6
'2018-05-25 11:57:28.00',49.966,2014,-5,34.8,563.8,3630,359,3216,23.6
'2018-05-25 11:57:29.00',49.967,2014,0,34.8,563.8,3630,359,3216,23.6
'2018-05-25 11:57:30.00',49.966,2017,0,34.7,563.8,3630,359,3216,23.6
'2018-05-25 11:57:31.00',49.964,2015,1,34.7,563.8,3631,359,3216,23.6
'2018-05-25 11:57:32.00',49.964,2019,-2,34.6,563.8,3632,359,3216,23.6
'2018-05-25 11:57:33.00',49.959,2017,-2,34.5,563.6,3634,359,3216,23.6
'2018-05-25 11:57:34.00',49.958,2017,-1,34.4,563.3,3634,359,3216,23.6
'2018-05-25 11:57:35.00',49.963,2014,-2,34.4,563.3,3634,358,3216,23.6
'2018-05-25 11:57:36.00',49.964,2014,-4,34.3,563.3,3636,358,3216,23.6
'2018-05-25 11:57:37.00',49.968,2014,-4,34.2,563.3,3636,358,3216,23.6
'2018-05-25 11:57:37.99',49.970,2013,-3,34.1,563.3,3637,358,3212,23.6
'2018-05-25 11:57:39.00',49.974,2015,-3,34.0,563.1,3638,358,3212,23.6
'2018-05-25 11:57:39.99',49.977,2013,-1,33.9,563.1,3638,358,3212,23.6
'2018-05-25 11:57:41.00',49.973,2011,-1,33.9,563.1,3638,358,3212,23.6
'2018-05-25 11:57:42.00',49.971,2011,0,33.9,563.1,3639,359,3212,23.6
'2018-05-25 11:57:43.00',49.968,2011,2,33.8,563.1,3639,359,3212,23.6
'2018-05-25 11:57:44.00',49.965,2012,2,33.8,563.1,3639,359,3212,23.6
'2018-05-25 11:57:45.00',49.961,2012,1,33.8,562.9,3640,359,3211,23.6
'2018-05-25 11:57:46.00',49.957,2012,1,33.8,562.8,3641,359,3211,23.6
'2018-05-25 11:57:47.00',49.956,2015,-2,33.6,562.6,3641,359,3211,23.6
'2018-05-25 11:57:48.00',49.957,2014,1,33.6,562.6,3641,359,3211,23.6
'2018-05-25 11:57:49.00',49.957,2016,1,33.5,562.6,3641,359,3211,23.6
'2018-05-25 11:57:50.00',49.953,2016,-5,33.4,562.5,3642,359,3211,23.6
'2018-05-25 11:57:50.99',49.959,2017,-2,33.4,562.5,3642,359,3213,23.6
'2018-05-25 11:57:52.00',49.959,2017,-4,33.3,562.4,3642,359,3213,23.6
'2018-05-25 11:57:53.00',49.959,2016,2,33.3,562.4,3642,359,3213,23.6
'2018-05-25 11:57:54.00',49.960,2012,-3,33.1,562.4,3643,359,3213,23.7
'2018-05-25 11:57:55.00',49.961,2011,-3,33.0,562.3,3643,359,3213,23.7
'2018-05-25 11:57:56.00',49.963,2014,-3,32.9,562.3,3644,359,3213,23.7
'2018-05-25 11:57:57.00',49.963,2015,-3,32.9,562.2,3646,359,3213,23.7
'2018-05-25 11:57:58.00',49.964,2015,0,32.9,562.1,3646,359,3211,23.7
'2018-05-25 11:57:59.00',49.965,2014,-3,32.8,561.9,3646,359,3211,23.7
'2018-05-25 11:58:00.00',49.961,2018,-3,32.8,561.9,3646,359,3211,23.7
'2018-05-25 11:58:01.00',49.961,2016,-3,32.8,561.9,3646,359,3211,23.7
'2018-05-25 11:58:02.00',49.957,2014,1,32.7,561.8,3646,359,3211,23.7
'2018-05-25 11:58:03.00',49.959,2014,0,32.7,561.7,3647,359,3211,23.7
'2018-05-25 11:58:03.99',49.952,2018,1,32.6,561.7,3647,359,3219,23.7
'2018-05-25 11:58:05.00',49.951,2014,0,32.5,561.7,3647,359,3219,23.7
'2018-05-25 11:58:05.99',49.955,2012,-1,32.4,561.7,3647,359,3219,23.7
'2018-05-25 11:58:07.00',49.951,2014,-6,32.4,561.6,3647,359,3219,23.7
'2018-05-25 11:58:08.00',49.950,2014,-4,32.3,561.6,3648,359,3219,23.8
'2018-05-25 11:58:09.00',49.959,2016,-2,32.2,561.5,3648,359,3219,23.8
'2018-05-25 11:58:10.00',49.958,2018,-1,32.1,561.5,3648,359,3219,23.8
'2018-05-25 11:58:11.00',49.956,2018,-2,32.0,561.2,3648,359,3218,23.8
'2018-05-25 11:58:12.00',49.963,2020,1,31.9,561.2,3648,359,3218,23.8
'2018-05-25 11:58:13.00',49.959,2014,0,31.9,561.2,3649,359,3218,23.8
'2018-05-25 11:58:14.00',49.962,2014,1,31.9,561.1,3649,359,3218,23.8
'2018-05-25 11:58:15.00',49.962,2013,-4,31.8,561.1,3649,359,3218,23.8
'2018-05-25 11:58:16.00',49.961,2016,-3,31.8,560.9,3649,359,3218,23.8
'2018-05-25 11:58:16.99',49.961,2015,0,31.8,560.9,3649,359,3217,23.8
'2018-05-25 11:58:18.00',49.962,2017,-2,31.7,560.9,3650,359,3217,23.8
'2018-05-25 11:58:19.00',49.957,2016,-4,31.6,560.9,3650,359,3217,23.8
'2018-05-25 11:58:20.00',49.963,2019,-1,31.6,560.9,3650,359,3217,23.8
'2018-05-25 11:58:21.00',49.957,2016,1,31.5,560.8,3651,359,3217,23.8
'2018-05-25 11:58:22.00',49.955,2014,-3,31.4,560.7,3651,359,3217,23.8
'2018-05-25 11:58:23.00',49.954,2015,-4,31.4,560.4,3652,359,3217,23.8
'2018-05-25 11:58:24.00',49.953,2016,-2,31.2,560.4,3652,359,3212,23.8
'2018-05-25 11:58:25.00',49.952,2011,0,31.2,560.4,3652,359,3212,23.8
'2018-05-25 11:58:26.00',49.949,2011,0,31.0,560.4,3652,359,3212,23.8
'2018-05-25 11:58:27.00',49.948,2012,1,31.0,560.4,3653,359,3212,23.8
'2018-05-25 11:58:27.99',49.948,2012,3,30.9,560.2,3653,359,3212,23.8
'2018-05-25 11:58:29.00',49.948,2011,1,30.9,560.2,3653,359,3212,23.8
'2018-05-25 11:58:29.99',49.952,2014,-1,30.8,560.2,3654,359,3210,23.8
'2018-05-25 11:58:31.00',49.952,2016,0,30.8,560.2,3654,359,3210,23.8
'2018-05-25 11:58:32.00',49.955,2015,0,30.8,560.2,3654,359,3210,23.8
'2018-05-25 11:58:33.00',49.959,2015,-2,30.7,560.1,3655,359,3210,23.8
'2018-05-25 11:58:34.00',49.962,2016,-1,30.7,560.0,3656,359,3210,23.8
'2018-05-25 11:58:35.00',49.968,2016,-2,30.6,559.7,3656,359,3210,23.8
'2018-05-25 11:58:36.00',49.969,2014,1,30.5,559.7,3656,359,3207,23.8
'2018-05-25 11:58:37.00',49.970,2011,-1,30.5,559.7,3656,359,3207,23.9
'2018-05-25 11:58:38.00',49.970,2012,-4,30.4,559.7,3656,359,3207,23.9
'2018-05-25 11:58:39.00',49.970,2012,-5,30.3,559.7,3655,359,3207,23.9
'2018-05-25 11:58:40.00',49.966,2015,-1,30.3,559.6,3655,359,3207,23.9
'2018-05-25 11:58:40.99',49.965,2014,-2,30.2,559.5,3655,359,3207,23.9
'2018-05-25 11:58:42.00',49.965,2016,-3,30.0,559.5,3655,359,3208,23.9
'2018-05-25 11:58:42.99',49.967,2016,-3,30.0,559.5,3655,359,3208,23.9
'2018-05-25 11:58:44.00',49.960,2018,-4,29.9,559.4,3655,359,3208,23.9
'2018-05-25 11:58:45.00',49.959,2015,1,29.9,559.4,3655,359,3208,23.8
'2018-05-25 11:58:46.00',49.959,2016,1,29.8,559.3,3657,359,3208,23.8
'2018-05-25 11:58:47.00',49.964,2015,-3,29.8,559.1,3657,359,3208,23.8
'2018-05-25 11:58:48.00',49.960,2016,-3,29.8,559.0,3657,359,3213,23.8
'2018-05-25 11:58:49.00',49.967,2016,-5,29.7,559.0,3657,359,3213,23.8
'2018-05-25 11:58:50.00',49.967,2016,-2,29.7,558.9,3658,359,3213,23.8
'2018-05-25 11:58:51.00',49.968,2012,-1,29.6,558.9,3662,359,3213,23.8
'2018-05-25 11:58:52.00',49.972,2010,-1,29.5,558.8,3662,359,3213,23.8
'2018-05-25 11:58:53.00',49.974,2010,2,29.5,558.8,3662,359,3213,23.8
'2018-05-25 11:58:53.99',49.976,2012,3,29.4,558.8,3662,359,3208,23.8
'2018-05-25 11:58:55.00',49.979,2013,3,29.3,558.8,3662,359,3208,23.8
'2018-05-25 11:58:56.00',49.977,2012,2,29.2,558.7,3662,359,3208,23.8
'2018-05-25 11:58:57.00',49.979,2012,2,29.1,558.6,3664,359,3208,23.8
'2018-05-25 11:58:58.00',49.980,2012,2,29.0,558.6,3665,359,3208,23.8
'2018-05-25 11:58:59.00',49.979,2012,2,29.0,558.3,3668,359,3208,23.8
'2018-05-25 11:59:00.00',49.976,2012,1,28.9,558.3,3668,359,3208,23.8
'2018-05-25 11:59:01.00',49.971,2015,-1,28.9,558.3,3668,359,3210,23.8
'2018-05-25 11:59:02.00',49.967,2016,0,28.8,558.3,3669,359,3210,23.8
'2018-05-25 11:59:03.00',49.964,2016,1,28.8,558.2,3669,359,3210,23.8
'2018-05-25 11:59:04.00',49.965,2016,-1,28.8,558.1,3669,359,3210,23.8
'2018-05-25 11:59:05.00',49.964,2017,-3,28.7,558.1,3669,359,3210,23.8
'2018-05-25 11:59:06.00',49.957,2014,0,28.6,558.1,3669,359,3210,23.8
'2018-05-25 11:59:06.99',49.961,2014,-6,28.6,558.1,3669,359,3210,23.8
'2018-05-25 11:59:08.00',49.961,2013,-4,28.5,558.0,3669,359,3210,23.8
'2018-05-25 11:59:08.99',49.962,2011,1,28.5,558.0,3669,359,3210,23.8
'2018-05-25 11:59:10.00',49.960,2012,1,28.4,557.9,3669,359,3210,23.8
'2018-05-25 11:59:11.00',49.961,2013,3,28.3,557.7,3669,359,3210,23.8
'2018-05-25 11:59:12.00',49.962,2013,3,28.2,557.6,3669,359,3210,23.8
'2018-05-25 11:59:13.00',49.958,2012,3,28.2,557.6,3669,359,3210,23.8
'2018-05-25 11:59:14.00',49.956,2012,0,28.0,557.6,3669,359,3211,23.8
'2018-05-25 11:59:15.00',49.953,2016,-1,28.0,557.5,3669,359,3211,23.8
'2018-05-25 11:59:16.00',49.951,2016,1,27.9,557.5,3670,359,3211,23.8
'2018-05-25 11:59:17.00',49.952,2014,0,27.9,557.3,3670,359,3211,23.8
'2018-05-25 11:59:18.00',49.958,2017,-5,27.8,557.3,3670,359,3211,23.8
'2018-05-25 11:59:19.00',49.956,2016,-3,27.8,557.3,3671,359,3211,23.8
'2018-05-25 11:59:19.99',49.958,2011,0,27.7,557.3,3671,359,3211,23.8
'2018-05-25 11:59:21.00',49.961,2012,1,27.7,557.3,3673,359,3212,23.8
'2018-05-25 11:59:22.00',49.965,2016,-3,27.7,557.2,3674,359,3212,23.8
'2018-05-25 11:59:23.00',49.968,2016,-1,27.5,557.0,3676,359,3212,23.8
'2018-05-25 11:59:24.00',49.966,2014,2,27.5,556.8,3676,359,3212,23.8
'2018-05-25 11:59:25.00',49.965,2014,-4,27.4,556.8,3676,359,3212,23.8
'2018-05-25 11:59:26.00',49.965,2017,-2,27.3,556.8,3676,359,3212,23.8
'2018-05-25 11:59:27.00',49.963,2019,-3,27.3,556.8,3676,359,3211,23.8
'2018-05-25 11:59:28.00',49.959,2016,0,27.2,556.8,3676,359,3211,23.7
'2018-05-25 11:59:29.00',49.954,2011,0,27.1,556.6,3676,359,3211,23.7
'2018-05-25 11:59:30.00',49.956,2012,-2,27.0,556.6,3676,359,3211,23.7
'2018-05-25 11:59:31.00',49.955,2014,-4,27.0,556.6,3676,360,3211,23.7
'2018-05-25 11:59:32.00',49.954,2016,-3,26.8,556.5,3676,360,3211,23.7
'2018-05-25 11:59:32.99',49.951,2017,-1,26.8,556.5,3676,360,3211,23.7
'2018-05-25 11:59:34.00',49.952,2019,-3,26.8,556.5,3677,360,3209,23.7
'2018-05-25 11:59:34.99',49.952,2018,-2,26.8,556.3,3679,360,3209,23.7
'2018-05-25 11:59:36.00',49.949,2014,0,26.7,556.2,3679,360,3209,23.7
'2018-05-25 11:59:37.00',49.956,2015,-3,26.7,556.1,3679,360,3209,23.7
'2018-05-25 11:59:38.00',49.952,2015,-4,26.5,556.1,3679,360,3209,23.7
'2018-05-25 11:59:39.00',49.958,2014,-3,26.5,556.0,3679,360,3209,23.8
'2018-05-25 11:59:40.00',49.958,2010,1,26.5,556.0,3681,360,3209,23.8
'2018-05-25 11:59:41.00',49.961,2013,2,26.4,555.9,3681,360,3209,23.8
'2018-05-25 11:59:42.00',49.961,2014,4,26.3,555.9,3681,360,3209,23.8
'2018-05-25 11:59:43.00',49.964,2014,1,26.2,555.9,3681,360,3209,23.8
'2018-05-25 11:59:44.00',49.964,2012,1,26.2,555.8,3681,360,3209,23.8
'2018-05-25 11:59:45.00',49.963,2012,2,26.2,555.8,3681,360,3209,23.8
'2018-05-25 11:59:45.99',49.958,2014,1,26.0,555.7,3681,360,3209,23.8
'2018-05-25 11:59:47.00',49.956,2016,0,25.9,555.7,3684,360,3209,23.8
'2018-05-25 11:59:48.00',49.959,2017,1,25.9,555.4,3684,360,3209,23.8
'2018-05-25 11:59:49.00',49.955,2015,-1,25.9,555.4,3684,360,3209,23.8
'2018-05-25 11:59:50.00',49.952,2017,-3,25.8,555.4,3685,360,3209,23.8
'2018-05-25 11:59:51.00',49.954,2017,-1,25.8,555.4,3685,359,3209,23.8
'2018-05-25 11:59:52.00',49.956,2012,-1,25.7,555.3,3685,359,3209,23.8
'2018-05-25 11:59:53.00',49.954,2012,-2,25.7,555.1,3685,359,3209,23.8
'2018-05-25 11:59:54.00',49.957,2012,-6,25.6,555.1,3685,359,3205,23.8
'2018-05-25 11:59:55.00',49.951,2015,-4,25.5,555.1,3685,359,3205,23.8
'2018-05-25 11:59:56.00',49.956,2018,-4,25.5,555.1,3686,359,3205,23.8
'2018-05-25 11:59:56.99',49.959,2017,-4,25.4,555.1,3686,359,3205,23.8
'2018-05-25 11:59:58.00',49.963,2019,-4,25.3,555.1,3686,360,3205,23.8
'2018-05-25 11:59:58.99',49.970,2018,-1,25.2,554.9,3686,360,3205,23.8
'2018-05-25 12:00:00.00',49.971,2016,-1,25.2,554.8,3687,360,3205,23.8
'2018-05-25 12:00:01.00',49.976,2014,-2,25.1,554.6,3687,360,3205,23.8
'2018-05-25 12:00:02.00',49.981,2013,-2,25.0,554.6,3687,360,3205,23.8
'2018-05-25 12:00:03.00',49.987,2014,-2,24.9,554.6,3687,360,3205,23.8
'2018-05-25 12:00:04.00',49.994,2016,0,24.8,554.5,3687,360,3205,23.9
'2018-05-25 12:00:05.00',49.991,2018,15,24.8,554.4,3688,360,3205,23.9
'2018-05-25 12:00:06.00',49.996,2016,-3,24.8,554.4,3688,360,3205,23.9
'2018-05-25 12:00:07.00',49.998,2017,16,24.8,554.4,3688,360,3206,23.9
'2018-05-25 12:00:08.00',49.998,2018,15,24.7,554.4,3688,360,3206,23.9
'2018-05-25 12:00:09.00',50.001,2013,-23,24.6,554.3,3688,360,3206,23.9
'2018-05-25 12:00:09.99',50.002,2014,-20,24.5,554.3,3689,360,3206,23.9
'2018-05-25 12:00:11.00',49.999,2015,16,24.5,554.2,3690,360,3206,23.9
'2018-05-25 12:00:11.99',49.995,2019,17,24.4,554.1,3690,360,3206,23.9
'2018-05-25 12:00:13.00',50.000,2014,-1,24.3,553.9,3690,360,3206,23.9
'2018-05-25 12:00:14.00',49.998,2015,-23,24.3,553.9,3690,360,3210,23.9
'2018-05-25 12:00:15.00',49.997,2016,-3,24.2,553.9,3691,360,3210,23.9
'2018-05-25 12:00:16.00',49.998,2016,-3,24.1,553.8,3691,360,3210,23.9
'2018-05-25 12:00:17.00',49.994,2016,-3,24.0,553.7,3693,360,3210,23.9
'2018-05-25 12:00:18.00',49.994,2016,-3,23.9,553.6,3693,359,3210,23.9
'2018-05-25 12:00:19.00',49.999,2016,-4,23.9,553.6,3693,359,3210,23.9
'2018-05-25 12:00:20.00',50.000,2017,-3,23.8,553.6,3693,359,3210,23.9
'2018-05-25 12:00:21.00',49.998,2020,17,23.8,553.6,3693,359,3207,23.9
'2018-05-25 12:00:22.00',50.004,2016,-25,23.8,553.6,3693,359,3207,23.9
'2018-05-25 12:00:22.99',50.000,2016,-3,23.7,553.4,3695,359,3207,23.9
'2018-05-25 12:00:24.00',50.008,2016,-2,23.7,553.4,3696,360,3207,23.9
'2018-05-25 12:00:25.00',50.009,2015,-1,23.6,553.1,3696,360,3207,23.9
'2018-05-25 12:00:26.00',50.012,2016,-1,23.5,553.1,3696,360,3207,23.9
'2018-05-25 12:00:27.00',50.018,2011,-2,23.5,553.1,3696,360,3210,23.9
'2018-05-25 12:00:28.00',50.020,2012,-2,23.3,553.1,3696,360,3210,23.9
'2018-05-25 12:00:29.00',50.018,2012,1,23.3,553.0,3697,360,3210,23.9
'2018-05-25 12:00:30.00',50.023,2013,0,23.2,552.9,3697,360,3210,23.8
'2018-05-25 12:00:31.00',50.026,2016,-1,23.2,552.9,3697,360,3210,23.8
'2018-05-25 12:00:32.00',50.029,2018,-3,23.1,552.9,3697,360,3210,23.8
'2018-05-25 12:00:33.00',50.031,2015,-4,23.0,552.8,3697,360,3206,23.8
'2018-05-25 12:00:34.00',50.034,2016,0,22.9,552.8,3697,360,3206,23.8
'2018-05-25 12:00:35.00',50.036,2016,0,22.8,552.7,3700,360,3206,23.8
'2018-05-25 12:00:35.99',50.038,2019,0,22.8,552.7,3702,360,3206,23.8
'2018-05-25 12:00:37.00',50.042,2019,-1,22.8,552.4,3702,360,3206,23.8
'2018-05-25 12:00:37.99',50.043,2018,0,22.7,552.4,3702,360,3206,23.8
'2018-05-25 12:00:39.00',50.046,2014,-1,22.7,552.4,3703,360,3206,23.8
'2018-05-25 12:00:40.00',50.046,2015,0,22.6,552.3,3703,360,3205,23.8
'2018-05-25 12:00:41.00',50.047,2013,-3,22.5,552.2,3704,360,3205,23.8
'2018-05-25 12:00:42.00',50.049,2011,0,22.5,552.1,3704,360,3205,23.8
'2018-05-25 12:00:43.00',50.050,2014,-2,22.4,552.1,3704,360,3205,23.8
'2018-05-25 12:00:44.00',50.051,2016,-1,22.3,552.1,3705,360,3205,23.8
'2018-05-25 12:00:45.00',50.051,2014,-1,22.3,552.1,3705,360,3205,23.8
'2018-05-25 12:00:46.00',50.048,2015,1,22.2,552.1,3707,360,3204,23.8
'2018-05-25 12:00:47.00',50.047,2019,-1,22.1,552.0,3708,360,3204,23.8
'2018-05-25 12:00:48.00',50.043,2016,1,22.1,551.9,3708,360,3204,23.8
'2018-05-25 12:00:48.99',50.041,2016,0,22.0,551.6,3708,360,3204,23.8
'2018-05-25 12:00:50.00',50.037,2015,3,21.9,551.6,3708,360,3204,23.8
'2018-05-25 12:00:51.00',50.036,2017,-1,21.9,551.6,3708,360,3204,23.8
'2018-05-25 12:00:52.00',50.034,2016,-3,21.8,551.5,3708,360,3205,23.8
'2018-05-25 12:00:53.00',50.033,2013,1,21.8,551.5,3708,360,3205,23.8
'2018-05-25 12:00:54.00',50.031,2012,-1,21.7,551.4,3709,360,3205,23.8
'2018-05-25 12:00:55.00',50.031,2014,-1,21.6,551.4,3709,360,3205,23.8
'2018-05-25 12:00:56.00',50.031,2018,-1,21.6,551.4,3709,360,3205,23.8
'2018-05-25 12:00:57.00',50.031,2017,-1,21.5,551.3,3710,360,3205,23.8
'2018-05-25 12:00:58.00',50.032,2018,-2,21.4,551.3,3711,360,3205,23.8
'2018-05-25 12:00:59.00',50.032,2018,-1,21.4,551.3,3712,360,3203,23.8
'2018-05-25 12:01:00.00',50.032,2018,0,21.3,551.1,3712,360,3203,23.8
'2018-05-25 12:01:01.00',50.031,2019,1,21.2,550.8,3713,360,3203,23.8
'2018-05-25 12:01:01.99',50.026,2018,-3,21.2,550.8,3713,360,3203,23.8
'2018-05-25 12:01:03.00',50.023,2016,-2,21.1,550.8,3713,360,3203,23.8
'2018-05-25 12:01:03.99',50.023,2018,1,21.0,550.7,3713,360,3203,23.8
'2018-05-25 12:01:05.00',50.025,2013,2,21.0,550.7,3714,360,3204,23.8
'2018-05-25 12:01:06.00',50.028,2014,0,20.9,550.6,3715,360,3204,23.8
'2018-05-25 12:01:07.00',50.026,2016,1,20.8,550.6,3715,360,3204,23.8
'2018-05-25 12:01:08.00',50.024,2015,-2,20.8,550.6,3715,360,3204,23.8
'2018-05-25 12:01:09.00',50.024,2014,2,20.7,550.6,3716,360,3204,23.8
'2018-05-25 12:01:10.00',50.026,2013,0,20.7,550.5,3716,360,3204,23.8
'2018-05-25 12:01:11.00',50.026,2013,3,20.7,550.5,3716,360,3204,23.8
'2018-05-25 12:01:12.00',50.024,2012,1,20.6,550.3,3717,360,3205,23.8
'2018-05-25 12:01:13.00',50.018,2013,-1,20.5,550.1,3718,360,3205,23.8
'2018-05-25 12:01:14.00',50.016,2012,1,20.4,550.0,3718,360,3205,23.8
'2018-05-25 12:01:14.99',50.017,2016,-3,20.3,550.0,3718,360,3205,23.8
'2018-05-25 12:01:16.00',50.015,2014,-3,20.3,549.9,3720,360,3205,23.8
'2018-05-25 12:01:17.00',50.011,2018,-4,20.2,549.9,3720,360,3205,23.8
'2018-05-25 12:01:18.00',50.007,2017,-4,20.2,549.9,3720,360,3206,23.8
'2018-05-25 12:01:19.00',50.006,2018,-3,20.1,549.8,3720,360,3206,23.8
'2018-05-25 12:01:20.00',50.004,2018,-3,20.0,549.8,3720,360,3206,23.8
'2018-05-25 12:01:21.00',50.004,2019,-3,19.9,549.8,3721,360,3206,23.8
'2018-05-25 12:01:22.00',50.005,2016,-3,19.8,549.7,3721,360,3206,23.8
'2018-05-25 12:01:23.00',50.005,2016,-3,19.8,549.7,3722,360,3206,23.8
'2018-05-25 12:01:24.00',50.006,2016,-2,19.7,549.5,3723,360,3206,23.8
'2018-05-25 12:01:25.00',50.006,2016,-1,19.7,549.3,3724,360,3207,23.8
'2018-05-25 12:01:26.00',50.007,2015,-1,19.7,549.2,3724,360,3207,23.8
'2018-05-25 12:01:27.00',50.009,2016,-1,19.6,549.2,3724,360,3207,23.8
'2018-05-25 12:01:27.99',50.013,2016,0,19.5,549.2,3724,360,3207,23.8
'2018-05-25 12:01:29.00',50.014,2016,1,19.4,549.1,3724,360,3207,23.8
'2018-05-25 12:01:30.00',50.018,2016,-1,19.4,549.1,3726,360,3207,23.8
'2018-05-25 12:01:31.00',50.020,2018,-1,19.3,549.0,3726,360,3207,23.8
'2018-05-25 12:01:32.00',50.021,2012,-1,19.3,549.0,3726,360,3207,23.8
'2018-05-25 12:01:33.00',50.021,2013,-1,19.2,549.0,3726,360,3207,23.8
'2018-05-25 12:01:34.00',50.023,2018,-4,19.1,548.9,3726,360,3207,23.8
'2018-05-25 12:01:35.00',50.024,2016,-4,19.1,548.9,3726,360,3207,23.9
'2018-05-25 12:01:36.00',50.025,2016,-3,18.9,548.8,3728,360,3207,23.9
'2018-05-25 12:01:37.00',50.026,2014,-3,18.9,548.5,3731,360,3207,23.9
'2018-05-25 12:01:38.00',50.027,2018,1,18.8,548.4,3731,360,3207,23.9
'2018-05-25 12:01:38.99',50.031,2019,0,18.7,548.4,3731,360,3207,23.9
'2018-05-25 12:01:40.00',50.028,2017,-1,18.7,548.4,3732,360,3207,23.9
'2018-05-25 12:01:40.99',50.028,2019,-1,18.7,548.3,3732,360,3207,23.9
'2018-05-25 12:01:42.00',50.028,2020,-3,18.6,548.3,3733,360,3207,23.9
'2018-05-25 12:01:43.00',50.032,2018,-1,18.6,548.1,3733,360,3207,23.9
'2018-05-25 12:01:44.00',50.032,2018,-2,18.5,548.1,3733,360,3207,23.9
'2018-05-25 12:01:45.00',50.034,2017,-6,18.4,548.1,3734,360,3207,23.9
'2018-05-25 12:01:46.00',50.036,2014,-4,18.4,548.0,3734,360,3205,23.9
'2018-05-25 12:01:47.00',50.038,2014,-4,18.3,548.0,3734,360,3205,23.9
