'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 12:01:48.00',50.040,2011,-2,18.2,547.9,3734,360,3205,23.9
'2018-05-25 12:01:49.00',50.040,2014,-3,18.2,547.7,3736,360,3205,23.9
'2018-05-25 12:01:50.00',50.041,2020,-1,18.1,547.5,3736,360,3205,23.9
'2018-05-25 12:01:51.00',50.040,2017,-3,18.1,547.5,3736,360,3205,23.9
'2018-05-25 12:01:51.99',50.041,2016,1,17.9,547.5,3736,360,3205,23.9
'2018-05-25 12:01:53.00',50.039,2016,1,17.9,547.4,3736,360,3205,23.9
'2018-05-25 12:01:54.00',50.037,2017,-1,17.8,547.4,3737,360,3205,23.9
'2018-05-25 12:01:55.00',50.035,2014,-2,17.7,547.3,3737,360,3205,23.9
'2018-05-25 12:01:56.00',50.034,2011,1,17.7,547.3,3737,360,3205,23.9
'2018-05-25 12:01:57.00',50.032,2013,1,17.7,547.3,3737,360,3205,23.9
'2018-05-25 12:01:58.00',50.030,2014,3,17.6,547.2,3737,360,3205,23.9
'2018-05-25 12:01:59.00',50.027,2015,3,17.6,547.2,3737,360,3208,23.9
'2018-05-25 12:02:00.00',50.024,2014,3,17.5,547.1,3739,360,3208,23.9
'2018-05-25 12:02:01.00',50.019,2012,3,17.4,546.9,3745,360,3208,23.8
'2018-05-25 12:02:02.00',50.018,2014,3,17.4,546.7,3745,360,3208,23.8
'2018-05-25 12:02:03.00',50.015,2012,3,17.3,546.6,3745,360,3208,23.8
'2018-05-25 12:02:04.00',50.013,2012,2,17.2,546.6,3746,360,3208,23.8
'2018-05-25 12:02:04.99',50.012,2012,2,17.1,546.6,3746,360,3208,23.8
'2018-05-25 12:02:06.00',50.011,2012,1,17.1,546.6,3746,360,3208,23.8
'2018-05-25 12:02:06.99',50.011,2015,-1,17.0,546.4,3746,360,3208,23.8
'2018-05-25 12:02:08.00',50.011,2016,2,16.9,546.4,3746,360,3208,23.8
'2018-05-25 12:02:09.00',50.012,2016,-1,16.9,546.4,3749,360,3208,23.8
'2018-05-25 12:02:10.00',50.013,2018,-1,16.7,546.3,3749,360,3208,23.8
'2018-05-25 12:02:11.00',50.013,2017,-4,16.7,546.3,3749,360,3208,23.8
'2018-05-25 12:02:12.00',50.011,2018,-5,16.6,546.2,3752,360,3208,23.7
'2018-05-25 12:02:13.00',50.014,2017,0,16.6,546.1,3754,360,3208,23.7
'2018-05-25 12:02:14.00',50.015,2016,-3,16.5,545.8,3754,360,3208,23.7
'2018-05-25 12:02:15.00',50.017,2016,-5,16.4,545.7,3754,360,3208,23.7
'2018-05-25 12:02:16.00',50.019,2016,-1,16.4,545.7,3755,360,3208,23.7
'2018-05-25 12:02:17.00',50.020,2015,1,16.3,545.7,3755,360,3208,23.7
'2018-05-25 12:02:17.99',50.023,2016,-1,16.3,545.6,3758,360,3207,23.7
'2018-05-25 12:02:19.00',50.026,2020,-3,16.2,545.4,3758,360,3207,23.7
'2018-05-25 12:02:20.00',50.027,2015,-1,16.2,545.4,3758,360,3207,23.7
'2018-05-25 12:02:21.00',50.031,2018,-4,16.1,545.4,3758,360,3207,23.7
'2018-05-25 12:02:22.00',50.030,2021,-1,15.9,545.3,3758,360,3207,23.6
'2018-05-25 12:02:23.00',50.030,2014,1,15.9,545.3,3758,360,3207,23.6
'2018-05-25 12:02:24.00',50.030,2015,1,15.8,545.3,3758,360,3207,23.6
'2018-05-25 12:02:25.00',50.029,2014,4,15.7,545.2,3759,360,3207,23.6
'2018-05-25 12:02:26.00',50.029,2014,3,15.7,545.0,3759,360,3207,23.6
'2018-05-25 12:02:27.00',50.028,2014,-1,15.6,544.8,3759,360,3207,23.6
'2018-05-25 12:02:28.00',50.027,2014,1,15.6,544.8,3759,360,3207,23.6
'2018-05-25 12:02:29.00',50.027,2015,1,15.6,544.8,3760,360,3207,23.6
'2018-05-25 12:02:30.00',50.028,2017,-4,15.5,544.7,3762,360,3207,23.6
'2018-05-25 12:02:30.99',50.030,2017,-4,15.5,544.7,3762,360,3203,23.6
'2018-05-25 12:02:32.00',50.031,2015,-4,15.3,544.5,3762,360,3203,23.6
'2018-05-25 12:02:32.99',50.033,2016,0,15.3,544.5,3762,360,3203,23.6
'2018-05-25 12:02:34.00',50.035,2018,0,15.2,544.5,3762,360,3203,23.6
'2018-05-25 12:02:35.00',50.037,2021,-3,15.2,544.4,3762,360,3203,23.6
'2018-05-25 12:02:36.00',50.038,2017,-2,15.1,544.4,3763,360,3203,23.6
'2018-05-25 12:02:37.00',50.041,2017,-1,15.1,544.3,3763,360,3203,23.6
'2018-05-25 12:02:38.00',50.042,2018,0,14.9,544.0,3765,360,3201,23.6
'2018-05-25 12:02:39.00',50.045,2017,1,14.9,543.8,3765,360,3201,23.6
'2018-05-25 12:02:40.00',50.044,2018,1,14.8,543.8,3765,360,3201,23.6
'2018-05-25 12:02:41.00',50.044,2018,0,14.7,543.8,3766,360,3201,23.6
'2018-05-25 12:02:42.00',50.043,2015,1,14.6,543.7,3766,360,3201,23.6
'2018-05-25 12:02:43.00',50.043,2014,3,14.6,543.7,3766,360,3201,23.6
'2018-05-25 12:02:43.99',50.043,2014,-1,14.6,543.5,3766,360,3209,23.6
'2018-05-25 12:02:45.00',50.040,2011,4,14.5,543.5,3766,360,3209,23.6
'2018-05-25 12:02:46.00',50.037,2012,2,14.4,543.5,3767,360,3209,23.6
'2018-05-25 12:02:47.00',50.035,2014,1,14.4,543.3,3767,360,3209,23.6
'2018-05-25 12:02:48.00',50.033,2014,-2,14.3,543.3,3767,360,3209,23.6
'2018-05-25 12:02:49.00',50.033,2017,-3,14.3,543.2,3767,360,3209,23.6
'2018-05-25 12:02:50.00',50.032,2017,-1,14.2,543.0,3773,360,3209,23.6
'2018-05-25 12:02:51.00',50.029,2017,-2,14.1,542.7,3773,360,3207,23.6
'2018-05-25 12:02:52.00',50.025,2016,-1,14.1,542.7,3773,360,3207,23.6
'2018-05-25 12:02:53.00',50.020,2017,1,13.9,542.7,3773,360,3207,23.6
'2018-05-25 12:02:54.00',50.019,2018,-3,13.9,542.6,3773,360,3207,23.6
'2018-05-25 12:02:55.00',50.018,2021,-1,13.8,542.6,3773,360,3207,23.6
'2018-05-25 12:02:56.00',50.016,2020,-3,13.7,542.4,3773,360,3207,23.6
'2018-05-25 12:02:56.99',50.015,2018,-3,13.6,542.4,3773,360,3207,23.6
'2018-05-25 12:02:58.00',50.011,2021,-3,13.6,542.4,3773,360,3207,23.6
'2018-05-25 12:02:58.99',50.009,2019,-1,13.6,542.3,3773,360,3207,23.6
'2018-05-25 12:03:00.00',50.007,2019,-3,13.5,542.3,3774,360,3207,23.6
'2018-05-25 12:03:01.00',50.004,2019,-3,13.4,542.2,3775,360,3207,23.6
'2018-05-25 12:03:02.00',50.001,2019,-2,13.4,542.1,3780,360,3207,23.6
'2018-05-25 12:03:03.00',49.998,2020,-3,13.3,541.6,3780,360,3207,23.6
'2018-05-25 12:03:04.00',49.994,2022,-1,13.3,541.6,3780,360,3207,23.6
'2018-05-25 12:03:05.00',49.993,2021,-1,13.2,541.6,3781,360,3207,23.6
'2018-05-25 12:03:06.00',49.994,2020,-2,13.1,541.5,3781,360,3207,23.6
'2018-05-25 12:03:07.00',49.994,2018,-3,13.1,541.5,3782,360,3207,23.6
'2018-05-25 12:03:07.99',49.995,2019,-4,13.0,541.2,3782,360,3207,23.6
'2018-05-25 12:03:09.00',49.997,2018,-13,12.9,541.2,3782,360,3207,23.6
'2018-05-25 12:03:09.99',50.002,2021,-1,12.9,541.2,3782,360,3208,23.6
'2018-05-25 12:03:11.00',50.008,2019,-3,12.7,541.1,3783,360,3208,23.6
'2018-05-25 12:03:12.00',50.011,2022,-1,12.7,541.1,3784,360,3208,23.6
'2018-05-25 12:03:13.00',50.018,2017,0,12.7,541.1,3786,360,3208,23.6
'2018-05-25 12:03:14.00',50.021,2018,-1,12.6,540.9,3788,360,3208,23.6
'2018-05-25 12:03:15.00',50.026,2017,-2,12.5,540.4,3788,360,3208,23.6
'2018-05-25 12:03:16.00',50.030,2017,-3,12.5,540.4,3788,360,3209,23.6
'2018-05-25 12:03:17.00',50.034,2017,-4,12.4,540.4,3790,360,3209,23.5
'2018-05-25 12:03:18.00',50.034,2016,0,12.3,540.3,3790,360,3209,23.5
'2018-05-25 12:03:19.00',50.035,2014,-1,12.3,540.3,3792,360,3209,23.5
'2018-05-25 12:03:20.00',50.033,2013,1,12.2,540.0,3795,360,3209,23.5
'2018-05-25 12:03:20.99',50.031,2019,-1,12.1,540.0,3795,360,3209,23.5
'2018-05-25 12:03:22.00',50.028,2019,-1,12.1,540.0,3795,360,3209,23.5
'2018-05-25 12:03:23.00',50.023,2021,-1,12.0,539.9,3795,360,3209,23.5
'2018-05-25 12:03:24.00',50.025,2019,-1,11.9,539.9,3797,360,3209,23.5
'2018-05-25 12:03:25.00',50.026,2018,2,11.9,539.9,3798,360,3209,23.5
'2018-05-25 12:03:26.00',50.027,2018,1,11.7,539.6,3801,360,3209,23.5
'2018-05-25 12:03:27.00',50.029,2019,-1,11.7,539.1,3801,360,3209,23.5
'2018-05-25 12:03:28.00',50.032,2020,-3,11.6,539.1,3801,360,3209,23.5
'2018-05-25 12:03:29.00',50.035,2019,-3,11.6,539.1,3802,360,3209,23.5
'2018-05-25 12:03:30.00',50.036,2017,-2,11.5,539.0,3802,360,3208,23.5
'2018-05-25 12:03:31.00',50.037,2018,-4,11.5,539.0,3803,360,3208,23.5
'2018-05-25 12:03:32.00',50.038,2015,-6,11.4,538.7,3803,360,3208,23.5
'2018-05-25 12:03:33.00',50.039,2011,-4,11.3,538.7,3803,360,3208,23.5
'2018-05-25 12:03:33.99',50.044,2018,0,11.3,538.7,3803,360,3208,23.5
'2018-05-25 12:03:35.00',50.048,2019,-1,11.2,538.7,3804,360,3208,23.5
'2018-05-25 12:03:35.99',50.052,2018,1,11.2,538.6,3804,360,3208,23.5
'2018-05-25 12:03:37.00',50.056,2018,0,11.1,538.6,3805,360,3206,23.5
'2018-05-25 12:03:38.00',50.060,2017,1,11.1,538.3,3807,360,3206,23.5
'2018-05-25 12:03:39.00',50.063,2016,2,10.9,537.8,3808,360,3206,23.5
'2018-05-25 12:03:40.00',50.065,2013,2,10.9,537.7,3808,360,3206,23.5
'2018-05-25 12:03:41.00',50.067,2014,3,10.7,537.7,3808,360,3206,23.5
'2018-05-25 12:03:42.00',50.067,2012,2,10.7,537.6,3809,360,3206,23.5
'2018-05-25 12:03:43.00',50.068,2019,-1,10.7,537.6,3809,360,3208,23.5
'2018-05-25 12:03:44.00',50.068,2015,-4,10.6,537.4,3812,360,3208,23.5
'2018-05-25 12:03:45.00',50.067,2013,-3,10.5,537.3,3812,360,3208,23.5
'2018-05-25 12:03:46.00',50.065,2019,3,10.5,537.3,3812,360,3208,23.5
'2018-05-25 12:03:46.99',50.064,2019,-1,10.4,537.3,3812,360,3208,23.5
'2018-05-25 12:03:48.00',50.064,2017,-1,10.4,537.1,3812,360,3208,23.5
'2018-05-25 12:03:49.00',50.067,2018,-3,10.4,537.1,3813,360,3208,23.5
'2018-05-25 12:03:50.00',50.068,2015,1,10.2,536.8,3814,360,3205,23.5
'2018-05-25 12:03:51.00',50.071,2014,2,10.2,536.3,3817,360,3205,23.5
'2018-05-25 12:03:52.00',50.069,2014,3,10.1,536.2,3817,360,3205,23.5
'2018-05-25 12:03:53.00',50.066,2014,-3,10.1,536.2,3817,360,3205,23.5
'2018-05-25 12:03:54.00',50.062,2017,-5,10.0,536.2,3819,360,3205,23.5
'2018-05-25 12:03:55.00',50.056,2018,-3,9.9,536.0,3819,360,3205,23.5
'2018-05-25 12:03:56.00',50.049,2021,0,9.8,535.8,3821,360,3205,23.5
'2018-05-25 12:03:57.00',50.044,2022,0,9.7,535.7,3821,360,3205,23.5
'2018-05-25 12:03:58.00',50.039,2021,-2,9.7,535.7,3821,360,3205,23.5
'2018-05-25 12:03:59.00',50.036,2021,0,9.6,535.7,3823,360,3205,23.5
'2018-05-25 12:03:59.99',50.034,2019,0,9.5,535.5,3823,360,3205,23.5
'2018-05-25 12:04:01.00',50.032,2019,-1,9.5,535.5,3825,360,3205,23.5
'2018-05-25 12:04:01.99',50.030,2019,-3,9.4,535.3,3829,360,3205,23.5
'2018-05-25 12:04:03.00',50.026,2014,-3,9.4,535.2,3834,360,3205,23.5
'2018-05-25 12:04:04.00',50.024,2016,-3,9.3,534.5,3834,360,3207,23.5
'2018-05-25 12:04:05.00',50.023,2015,-3,9.2,534.5,3834,360,3207,23.5
'2018-05-25 12:04:06.00',50.022,2012,-1,9.1,534.5,3834,360,3207,23.5
'2018-05-25 12:04:07.00',50.021,2012,1,9.1,534.3,3834,360,3207,23.5
'2018-05-25 12:04:08.00',50.020,2014,3,9.1,534.3,3839,360,3207,23.5
'2018-05-25 12:04:09.00',50.019,2016,-1,9.0,533.9,3839,360,3207,23.5
'2018-05-25 12:04:10.00',50.017,2019,-1,8.9,533.9,3839,360,3208,23.5
'2018-05-25 12:04:11.00',50.017,2019,-1,8.8,533.9,3840,360,3208,23.5
'2018-05-25 12:04:12.00',50.016,2018,0,8.7,533.7,3840,360,3208,23.5
'2018-05-25 12:04:12.99',50.014,2019,0,8.7,533.7,3841,360,3208,23.5
'2018-05-25 12:04:14.00',50.013,2018,-1,8.6,533.5,3842,360,3208,23.5
'2018-05-25 12:04:15.00',50.012,2018,0,8.5,533.3,3845,360,3208,23.5
'2018-05-25 12:04:16.00',50.012,2018,0,8.5,532.5,3846,360,3208,23.5
'2018-05-25 12:04:17.00',50.011,2019,-2,8.4,532.5,3846,360,3210,23.5
'2018-05-25 12:04:18.00',50.009,2018,-1,8.4,532.5,3849,360,3210,23.5
'2018-05-25 12:04:19.00',50.007,2018,-1,8.3,532.3,3849,360,3210,23.5
'2018-05-25 12:04:20.00',50.007,2019,1,8.2,532.3,3850,360,3210,23.5
'2018-05-25 12:04:21.00',50.008,2019,-1,8.2,531.9,3850,360,3210,23.5
'2018-05-25 12:04:22.00',50.008,2018,-1,8.1,531.9,3850,360,3210,23.5
'2018-05-25 12:04:23.00',50.010,2019,0,8.1,531.9,3851,360,3212,23.5
'2018-05-25 12:04:24.00',50.011,2019,2,8.0,531.9,3851,360,3212,23.5
'2018-05-25 12:04:25.00',50.011,2020,3,7.9,531.7,3851,360,3212,23.5
'2018-05-25 12:04:25.99',50.012,2021,3,7.8,531.5,3853,360,3212,23.5
'2018-05-25 12:04:27.00',50.010,2019,1,7.7,531.2,3859,359,3212,23.5
'2018-05-25 12:04:27.99',50.007,2015,1,7.7,530.5,3860,359,3212,23.5
'2018-05-25 12:04:29.00',50.004,2019,4,7.6,530.3,3860,359,3212,23.5
'2018-05-25 12:04:30.00',50.001,2019,3,7.5,530.3,3860,359,3212,23.5
'2018-05-25 12:04:31.00',49.995,2017,8,7.5,530.1,3860,359,3211,23.5
'2018-05-25 12:04:32.00',49.990,2018,-1,7.4,530.1,3866,359,3211,23.5
'2018-05-25 12:04:33.00',49.987,2020,-1,7.4,529.8,3866,359,3211,23.5
'2018-05-25 12:04:34.00',49.984,2019,-1,7.3,529.6,3866,359,3211,23.5
'2018-05-25 12:04:35.00',49.983,2019,-1,7.2,529.6,3867,360,3211,23.5
'2018-05-25 12:04:36.00',49.980,2020,0,7.2,529.6,3867,360,3211,23.5
'2018-05-25 12:04:37.00',49.979,2019,0,7.1,529.3,3867,360,3212,23.5
'2018-05-25 12:04:38.00',49.978,2019,1,7.0,529.0,3870,360,3212,23.5
'2018-05-25 12:04:38.99',49.977,2020,-3,7.0,528.7,3876,360,3212,23.5
'2018-05-25 12:04:40.00',49.977,2020,-2,6.8,527.9,3883,360,3212,23.5
'2018-05-25 12:04:41.00',49.975,2021,-5,6.7,527.6,3883,360,3212,23.5
'2018-05-25 12:04:42.00',49.974,2020,-4,6.7,527.6,3883,360,3212,23.5
'2018-05-25 12:04:43.00',49.971,2020,-3,6.6,527.6,3886,360,3212,23.5
'2018-05-25 12:04:44.00',49.968,2017,1,6.6,527.3,3894,360,3210,23.5
'2018-05-25 12:04:45.00',49.963,2015,1,6.5,527.0,3894,360,3210,23.5
'2018-05-25 12:04:46.00',49.963,2015,0,6.4,526.7,3894,360,3210,23.5
'2018-05-25 12:04:47.00',49.960,2017,-2,6.4,526.7,3894,360,3210,23.5
'2018-05-25 12:04:48.00',49.957,2018,-1,6.3,526.7,3897,360,3210,23.6
'2018-05-25 12:04:49.00',49.956,2018,-3,6.3,526.4,3897,360,3210,23.6
'2018-05-25 12:04:49.99',49.955,2019,-4,6.2,526.4,3900,360,3211,23.6
'2018-05-25 12:04:51.00',49.952,2016,2,6.2,526.0,3901,360,3211,23.6
'2018-05-25 12:04:51.99',49.952,2016,1,6.1,524.6,3904,360,3211,23.6
'2018-05-25 12:04:53.00',49.951,2018,-2,6.0,524.3,3904,360,3211,23.6
'2018-05-25 12:04:54.00',49.950,2017,-1,5.9,524.3,3904,360,3211,23.6
'2018-05-25 12:04:55.00',49.950,2016,-1,5.9,524.3,3907,360,3211,23.6
'2018-05-25 12:04:56.00',49.950,1694,0,5.7,523.9,3850,360,3211,23.6
'2018-05-25 12:04:57.00',49.949,1694,-2,5.7,523.9,3792,360,2700,23.6
'2018-05-25 12:04:58.00',49.948,1693,-1,5.6,523.7,3792,360,2700,23.6
'2018-05-25 12:04:59.00',49.948,1694,1,5.6,523.7,3792,360,2700,23.6
'2018-05-25 12:05:00.00',49.949,1694,-1,5.6,523.7,3730,359,2700,23.6
'2018-05-25 12:05:01.00',49.952,1693,-1,5.4,523.7,3730,359,2700,23.6
'2018-05-25 12:05:02.00',49.955,1690,1,5.4,523.7,3607,359,2700,23.6
'2018-05-25 12:05:02.99',49.959,1692,1,5.4,523.7,3545,359,2700,23.6
'2018-05-25 12:05:04.00',49.961,1694,1,5.3,523.9,3364,359,2700,23.6
'2018-05-25 12:05:04.99',49.965,1693,0,5.2,524.1,3364,359,2700,23.6
'2018-05-25 12:05:06.00',49.966,1693,3,5.2,524.1,3364,359,2700,23.6
'2018-05-25 12:05:07.00',49.966,1497,6,5.2,524.1,3302,359,2700,23.6
'2018-05-25 12:05:08.00',49.968,1413,-1,5.1,524.3,3247,359,2700,23.6
'2018-05-25 12:05:09.00',49.969,1412,-1,5.1,524.3,3191,359,2700,23.6
'2018-05-25 12:05:10.00',49.972,1410,-1,5.0,524.5,3191,359,2251,23.6
'2018-05-25 12:05:11.00',49.975,1411,-1,5.0,524.5,3191,359,2251,23.6
'2018-05-25 12:05:12.00',49.977,1410,-3,4.9,524.5,3135,359,2251,23.6
'2018-05-25 12:05:13.00',49.980,1411,-3,4.9,524.7,3135,359,2251,23.6
'2018-05-25 12:05:14.00',49.980,264,6,4.8,524.7,2888,359,2251,23.6
'2018-05-25 12:05:15.00',49.983,-1403,-1,4.8,525.9,2815,359,2251,23.6
'2018-05-25 12:05:15.99',49.993,-1281,-10,4.8,530.5,1495,359,2251,23.6
'2018-05-25 12:05:17.00',50.000,-1401,0,4.8,538.1,1495,359,2087,23.6
'2018-05-25 12:05:18.00',50.007,-848,-6,4.8,538.1,1253,359,2087,23.6
'2018-05-25 12:05:19.00',50.014,2,-4,4.9,538.1,922,359,2087,23.6
'2018-05-25 12:05:20.00',50.021,0,-1,4.9,540.2,922,359,2087,23.6
'2018-05-25 12:05:21.00',50.027,-642,13,4.9,540.2,369,356,2087,23.6
'2018-05-25 12:05:22.00',50.034,-1979,-2,4.9,544.8,369,356,2087,23.6
'2018-05-25 12:05:23.00',50.041,-837,-8,5.0,544.8,17,356,2612,23.6
'2018-05-25 12:05:24.00',50.037,-1086,1,5.0,544.8,-257,356,2612,23.6
'2018-05-25 12:05:25.00',50.046,-2,0,5.1,547.9,-411,356,2612,23.6
'2018-05-25 12:05:26.00',50.041,-1103,3,5.1,547.9,-815,356,2612,23.6
'2018-05-25 12:05:27.00',50.044,-2002,-2,5.1,550.2,-1407,351,2612,23.6
'2018-05-25 12:05:28.00',50.042,-2002,-2,5.2,551.9,-1682,351,2612,23.6
'2018-05-25 12:05:28.99',50.041,-1722,-1,5.2,557.3,-1682,351,2612,23.6
'2018-05-25 12:05:30.00',50.039,-1879,-3,5.2,557.3,-1775,351,2927,23.6
'2018-05-25 12:05:30.99',50.036,-1860,-1,5.2,557.3,-1775,351,2927,23.6
'2018-05-25 12:05:32.00',50.039,-1202,-4,5.3,559.1,-2390,351,2927,23.6
'2018-05-25 12:05:33.00',50.032,-1846,0,5.4,559.1,-2396,353,2927,23.6
'2018-05-25 12:05:34.00',50.034,-2000,-1,5.4,562.3,-2396,353,2927,23.6
'2018-05-25 12:05:35.00',50.033,-2000,-2,5.4,562.3,-2403,353,2927,23.6
'2018-05-25 12:05:36.00',50.031,-2003,-4,5.5,562.3,-2403,353,3300,23.6
'2018-05-25 12:05:37.00',50.030,-1663,-3,5.6,563.3,-2550,353,3300,23.6
'2018-05-25 12:05:38.00',50.029,-1783,-3,5.6,563.3,-2840,353,3300,23.6
'2018-05-25 12:05:39.00',50.028,-2004,-2,5.6,563.3,-3194,353,3300,23.6
'2018-05-25 12:05:40.00',50.031,-2002,-3,5.7,564.9,-3191,349,3300,23.6
'2018-05-25 12:05:41.00',50.029,-2003,-2,5.9,567.2,-3191,349,3300,23.6
'2018-05-25 12:05:41.99',50.030,-2002,-2,5.9,567.2,-3191,349,3300,23.6
'2018-05-25 12:05:43.00',50.032,-2002,-1,6.0,567.2,-3190,349,3300,23.6
'2018-05-25 12:05:44.00',50.033,-2000,0,6.0,567.2,-3209,349,3300,23.6
'2018-05-25 12:05:45.00',50.033,-2000,-1,6.1,567.7,-3240,349,3300,23.6
'2018-05-25 12:05:46.00',50.034,-1999,-3,6.1,568.7,-3240,349,3300,23.6
'2018-05-25 12:05:47.00',50.035,-2000,-2,6.2,568.7,-3240,349,3300,23.6
'2018-05-25 12:05:48.00',50.036,-2000,-1,6.2,568.7,-3239,349,3300,23.6
'2018-05-25 12:05:49.00',50.035,-2000,-3,6.2,569.1,-3239,349,3300,23.6
'2018-05-25 12:05:50.00',50.033,-2000,-3,6.2,569.1,-3286,349,3300,23.6
'2018-05-25 12:05:51.00',50.032,-2001,-4,6.3,569.1,-3401,349,3300,23.6
'2018-05-25 12:05:52.00',50.030,-2003,-3,6.4,569.6,-3396,349,3300,23.6
'2018-05-25 12:05:53.00',50.028,-2002,-2,6.4,570.1,-3396,349,3300,23.6
'2018-05-25 12:05:54.00',50.022,-1997,0,6.6,570.6,-3396,349,3300,23.6
'2018-05-25 12:05:54.99',50.023,-1999,0,6.6,570.6,-3396,349,3300,23.6
'2018-05-25 12:05:56.00',50.021,-1997,0,6.6,570.6,-3396,349,3301,23.6
'2018-05-25 12:05:56.99',50.017,-1999,-3,6.8,570.8,-3392,349,3301,23.6
'2018-05-25 12:05:58.00',50.016,-2000,-2,6.9,571.2,-3392,349,3301,23.6
'2018-05-25 12:05:59.00',50.018,-2000,-3,6.9,571.2,-3392,349,3301,23.6
'2018-05-25 12:06:00.00',50.014,-2000,-2,7.0,571.2,-3392,349,3301,23.6
'2018-05-25 12:06:01.00',50.012,-2000,-3,7.0,571.2,-3392,349,3301,23.6
'2018-05-25 12:06:02.00',50.012,-2000,-4,7.0,571.3,-3392,349,3301,23.6
'2018-05-25 12:06:03.00',50.010,-2000,-3,7.1,571.3,-3390,349,3301,23.6
'2018-05-25 12:06:04.00',50.007,-2002,-3,7.2,571.6,-3387,349,3301,23.6
'2018-05-25 12:06:05.00',50.007,-2002,-1,7.2,571.7,-3387,349,3301,23.6
'2018-05-25 12:06:06.00',50.007,-2003,-3,7.3,572.1,-3387,349,3301,23.6
'2018-05-25 12:06:07.00',50.006,-2005,4,7.3,572.1,-3387,349,3301,23.6
'2018-05-25 12:06:07.99',50.001,-2006,2,7.3,572.1,-3387,349,3301,23.6
'2018-05-25 12:06:09.00',50.004,-2003,-11,7.4,572.2,-3387,349,3303,23.6
'2018-05-25 12:06:10.00',50.003,-2006,-3,7.5,572.3,-3387,349,3303,23.6
'2018-05-25 12:06:11.00',50.003,-2004,-3,7.5,572.4,-3387,349,3303,23.6
'2018-05-25 12:06:12.00',50.003,-2005,-4,7.6,572.4,-3385,349,3303,23.6
'2018-05-25 12:06:13.00',50.003,-2005,-11,7.7,572.4,-3385,349,3303,23.6
'2018-05-25 12:06:14.00',50.003,-2004,-12,7.8,572.6,-3384,349,3303,23.6
'2018-05-25 12:06:15.00',50.002,-2004,-3,7.9,572.6,-3383,349,3303,23.7
'2018-05-25 12:06:16.00',50.001,-2005,-3,8.0,572.7,-3383,349,3302,23.7
'2018-05-25 12:06:17.00',49.999,-2005,-4,8.0,572.8,-3383,349,3302,23.7
'2018-05-25 12:06:18.00',49.999,-2002,-2,8.0,573.1,-3383,349,3302,23.7
'2018-05-25 12:06:19.00',49.998,-2005,-2,8.1,573.1,-3382,349,3302,23.8
'2018-05-25 12:06:20.00',49.999,-2002,-3,8.1,573.1,-3382,349,3302,23.8
'2018-05-25 12:06:20.99',49.998,-2005,-4,8.2,573.2,-3380,349,3302,23.8
'2018-05-25 12:06:22.00',49.998,-2000,-3,8.2,573.3,-3380,349,3302,23.8
'2018-05-25 12:06:23.00',49.998,-2006,-3,8.3,573.4,-3380,349,3302,23.8
'2018-05-25 12:06:24.00',50.002,-2006,4,8.3,573.4,-3380,349,3302,23.8
'2018-05-25 12:06:25.00',50.003,-2003,-4,8.3,573.4,-3380,349,3302,23.8
'2018-05-25 12:06:26.00',50.003,-2006,-4,8.4,573.5,-3379,349,3302,23.8
'2018-05-25 12:06:27.00',50.006,-2000,-5,8.4,573.5,-3378,349,3302,23.8
'2018-05-25 12:06:28.00',50.009,-2005,-4,8.6,573.6,-3376,349,3302,23.8
'2018-05-25 12:06:29.00',50.013,-2000,-4,8.6,573.6,-3376,349,3302,23.8
'2018-05-25 12:06:30.00',50.016,-2005,-3,8.7,574.0,-3376,349,3302,23.8
'2018-05-25 12:06:31.00',50.021,-2004,-3,8.8,574.0,-3376,349,3302,23.8
'2018-05-25 12:06:31.99',50.024,-2002,-3,8.9,574.0,-3376,349,3302,23.8
'2018-05-25 12:06:33.00',50.025,-2002,-1,8.9,574.0,-3376,349,3302,23.8
'2018-05-25 12:06:33.99',50.026,-2001,1,9.0,574.0,-3376,349,3302,23.8
'2018-05-25 12:06:35.00',50.026,-1999,-1,9.0,574.2,-3376,349,3302,23.8
'2018-05-25 12:06:36.00',50.028,-1998,1,9.0,574.2,-3375,349,3299,23.8
'2018-05-25 12:06:37.00',50.028,-2002,2,9.1,574.2,-3375,349,3299,23.8
'2018-05-25 12:06:38.00',50.028,-1997,2,9.2,574.3,-3375,349,3299,23.8
'2018-05-25 12:06:39.00',50.026,-1999,-2,9.2,574.3,-3374,349,3299,23.8
'2018-05-25 12:06:40.00',50.023,-1999,2,9.3,574.3,-3372,349,3299,23.8
'2018-05-25 12:06:41.00',50.020,-1999,-3,9.3,574.4,-3372,349,3299,23.8
'2018-05-25 12:06:42.00',50.017,-2000,1,9.3,574.7,-3372,349,3299,23.8
'2018-05-25 12:06:43.00',50.015,-2000,-2,9.4,574.7,-3371,349,3301,23.8
'2018-05-25 12:06:44.00',50.013,-2000,-2,9.4,574.7,-3371,349,3301,23.8
'2018-05-25 12:06:44.99',50.011,-1999,-1,9.5,574.8,-3371,349,3301,23.8
'2018-05-25 12:06:46.00',50.008,-2000,-3,9.6,574.8,-3371,349,3301,23.8
'2018-05-25 12:06:47.00',50.005,-2004,-2,9.7,574.9,-3371,349,3301,23.8
'2018-05-25 12:06:48.00',50.001,-1999,-1,9.8,574.9,-3371,349,3301,23.8
'2018-05-25 12:06:49.00',50.000,-2003,-3,9.9,574.9,-3371,349,3299,23.8
'2018-05-25 12:06:50.00',49.997,-2000,-3,9.9,574.9,-3371,349,3299,23.8
'2018-05-25 12:06:51.00',49.993,-2001,-1,10.0,575.0,-3371,349,3299,23.9
'2018-05-25 12:06:52.00',49.987,-2000,-1,10.0,575.1,-3371,349,3299,23.9
'2018-05-25 12:06:53.00',49.982,-1999,-2,10.0,575.2,-3371,349,3299,23.9
'2018-05-25 12:06:54.00',49.976,-1997,0,10.1,575.4,-3371,349,3299,23.9
'2018-05-25 12:06:55.00',49.974,-1999,0,10.1,575.4,-3371,349,3299,23.9
'2018-05-25 12:06:56.00',49.972,-1999,1,10.2,575.4,-3371,349,3300,23.9
'2018-05-25 12:06:57.00',49.974,-1997,1,10.3,575.5,-3371,349,3300,23.9
'2018-05-25 12:06:57.99',49.975,-1999,2,10.3,575.5,-3369,349,3300,23.9
'2018-05-25 12:06:59.00',49.976,-1997,1,10.3,575.6,-3369,349,3300,23.9
'2018-05-25 12:06:59.99',49.977,-2002,-3,10.4,575.6,-3369,349,3300,23.9
'2018-05-25 12:07:01.00',49.977,-2002,-3,10.4,575.6,-3368,349,3300,23.9
'2018-05-25 12:07:02.00',49.977,-2002,-3,10.4,575.6,-3368,349,3300,23.9
'2018-05-25 12:07:03.00',49.975,-2000,-2,10.6,575.7,-3368,349,3300,23.9
'2018-05-25 12:07:04.00',49.973,-2000,-1,10.7,575.8,-3366,349,3300,23.9
'2018-05-25 12:07:05.00',49.971,-2000,-1,10.7,575.8,-3365,349,3300,23.9
'2018-05-25 12:07:06.00',49.969,-2000,-2,10.9,576.0,-3365,349,3300,23.9
'2018-05-25 12:07:07.00',49.967,-2001,-2,10.9,576.1,-3363,349,3300,23.9
'2018-05-25 12:07:08.00',49.963,-1999,-1,10.9,576.1,-3363,349,3300,23.9
'2018-05-25 12:07:09.00',49.963,-1999,-1,11.0,576.2,-3363,349,3299,23.9
'2018-05-25 12:07:10.00',49.963,-2001,-1,11.1,576.2,-3364,349,3299,23.9
'2018-05-25 12:07:10.99',49.964,-2000,-1,11.1,576.2,-3364,349,3299,23.9
'2018-05-25 12:07:12.00',49.964,-2000,-1,11.1,576.3,-3364,349,3299,23.9
'2018-05-25 12:07:13.00',49.962,-2002,-2,11.2,576.3,-3362,349,3299,23.9
'2018-05-25 12:07:14.00',49.964,-2005,-1,11.3,576.3,-3362,349,3299,23.9
'2018-05-25 12:07:15.00',49.966,-2004,-3,11.3,576.3,-3361,349,3302,23.9
'2018-05-25 12:07:16.00',49.968,-2005,-4,11.3,576.3,-3361,349,3302,23.9
'2018-05-25 12:07:17.00',49.968,-2004,-5,11.3,576.5,-3361,349,3302,23.9
'2018-05-25 12:07:18.00',49.968,-2004,-4,11.4,576.7,-3361,349,3302,23.9
'2018-05-25 12:07:19.00',49.970,-2004,-2,11.5,576.7,-3361,348,3302,23.9
'2018-05-25 12:07:20.00',49.973,-2000,-1,11.5,576.7,-3362,348,3302,23.9
'2018-05-25 12:07:21.00',49.975,-2000,-3,11.7,576.7,-3362,348,3302,23.9
'2018-05-25 12:07:22.00',49.977,-2000,1,11.7,576.8,-3361,348,3309,23.9
'2018-05-25 12:07:23.00',49.978,-1999,0,11.8,576.8,-3361,348,3309,23.9
'2018-05-25 12:07:23.99',49.980,-1998,0,11.9,576.9,-3361,348,3309,23.9
'2018-05-25 12:07:25.00',49.979,-1998,1,12.0,576.9,-3361,348,3309,23.9
'2018-05-25 12:07:25.99',49.978,-1997,2,12.0,576.9,-3361,349,3309,23.9
'2018-05-25 12:07:27.00',49.974,-2000,1,12.0,577.0,-3361,349,3309,23.9
'2018-05-25 12:07:28.00',49.972,-1999,1,12.1,577.0,-3359,349,3309,23.9
'2018-05-25 12:07:29.00',49.968,-1999,0,12.1,577.0,-3355,349,3307,23.9
'2018-05-25 12:07:30.00',49.965,-1998,-2,12.2,577.2,-3355,349,3307,23.9
'2018-05-25 12:07:31.00',49.962,-1998,-3,12.2,577.4,-3355,349,3307,23.9
'2018-05-25 12:07:32.00',49.959,-2000,-3,12.3,577.4,-3356,348,3307,23.9
'2018-05-25 12:07:33.00',49.958,-2002,-4,12.3,577.4,-3356,348,3307,23.9
'2018-05-25 12:07:34.00',49.956,-2002,-3,12.4,577.4,-3357,348,3307,23.9
'2018-05-25 12:07:35.00',49.956,-2004,-3,12.4,577.4,-3357,348,3308,23.9
'2018-05-25 12:07:36.00',49.959,-2001,-3,12.5,577.5,-3357,348,3308,23.9
'2018-05-25 12:07:36.99',49.960,-2000,-1,12.5,577.5,-3357,348,3308,23.9
'2018-05-25 12:07:38.00',49.963,-2000,-3,12.6,577.5,-3357,348,3308,23.9
'2018-05-25 12:07:39.00',49.965,-1999,-1,12.7,577.6,-3355,349,3308,23.9
'2018-05-25 12:07:40.00',49.966,-2000,-3,12.8,577.6,-3354,349,3308,23.9
'2018-05-25 12:07:41.00',49.967,-1998,3,12.9,577.7,-3354,349,3308,23.9
'2018-05-25 12:07:42.00',49.968,-2003,-2,12.9,577.8,-3354,349,3308,23.9
'2018-05-25 12:07:43.00',49.971,-2003,-1,13.0,578.0,-3354,349,3308,23.9
'2018-05-25 12:07:44.00',49.972,-2002,-2,13.1,578.0,-3352,349,3308,23.9
'2018-05-25 12:07:45.00',49.972,-1999,-3,13.1,578.0,-3352,349,3308,23.9
'2018-05-25 12:07:46.00',49.972,-2004,-4,13.1,578.0,-3352,349,3308,23.9
'2018-05-25 12:07:47.00',49.973,-2005,-4,13.2,578.0,-3352,349,3308,23.9
'2018-05-25 12:07:48.00',49.974,-2004,-4,13.2,578.1,-3352,349,3308,23.9
'2018-05-25 12:07:49.00',49.978,-2007,-3,13.3,578.1,-3352,349,3305,23.9
'2018-05-25 12:07:49.99',49.980,-2005,-5,13.3,578.1,-3351,349,3305,23.7
'2018-05-25 12:07:51.00',49.983,-2004,-4,13.4,578.2,-3351,349,3305,23.7
'2018-05-25 12:07:51.99',49.987,-2000,-4,13.4,578.2,-3351,349,3305,23.7
'2018-05-25 12:07:53.00',49.989,-2004,-4,13.4,578.3,-3351,349,3305,23.7
'2018-05-25 12:07:54.00',49.991,-2001,-3,13.5,578.4,-3350,349,3305,23.7
'2018-05-25 12:07:55.00',49.992,-2002,-3,13.6,578.5,-3350,349,3305,23.7
'2018-05-25 12:07:56.00',49.992,-2000,-3,13.7,578.6,-3351,349,3304,23.7
'2018-05-25 12:07:57.00',49.991,-2001,-3,13.8,578.6,-3351,349,3304,23.7
'2018-05-25 12:07:58.00',49.990,-2000,-1,13.9,578.6,-3351,349,3304,23.7
'2018-05-25 12:07:59.00',49.989,-1999,1,13.9,578.6,-3350,349,3304,23.7
'2018-05-25 12:08:00.00',49.989,-1999,-1,14.0,578.7,-3350,349,3304,23.7
'2018-05-25 12:08:00.99',49.989,-1999,0,14.0,578.7,-3350,349,3304,23.7
'2018-05-25 12:08:02.00',49.989,-1999,0,14.1,578.7,-3350,349,3304,23.7
'2018-05-25 12:08:02.99',49.988,-1999,1,14.1,578.8,-3348,349,3304,23.7
'2018-05-25 12:08:04.00',49.988,-1998,1,14.1,578.8,-3348,349,3304,23.5
'2018-05-25 12:08:05.00',49.989,-1999,-2,14.2,578.8,-3346,349,3304,23.5
'2018-05-25 12:08:06.00',49.992,-1999,-2,14.3,578.9,-3346,349,3304,23.5
'2018-05-25 12:08:07.00',49.993,-1999,0,14.3,579.1,-3346,349,3304,23.5
'2018-05-25 12:08:08.00',49.994,-1999,-3,14.4,579.2,-3346,349,3304,23.4
'2018-05-25 12:08:09.00',49.995,-1997,-2,14.4,579.2,-3346,349,3302,23.4
'2018-05-25 12:08:10.00',49.999,-2000,-3,14.4,579.2,-3345,349,3302,23.4
'2018-05-25 12:08:11.00',49.997,-1997,-1,14.5,579.2,-3345,349,3302,23.4
'2018-05-25 12:08:12.00',49.999,-1999,-1,14.6,579.3,-3345,349,3302,23.4
'2018-05-25 12:08:13.00',50.000,-1999,-2,14.7,579.3,-3345,349,3302,23.4
'2018-05-25 12:08:13.99',50.000,-1998,-2,14.7,579.3,-3344,349,3302,23.4
'2018-05-25 12:08:15.00',50.001,-1998,-3,14.9,579.4,-3344,349,3302,23.4
'2018-05-25 12:08:16.00',50.001,-1997,-2,14.9,579.4,-3344,349,3302,23.4
'2018-05-25 12:08:17.00',50.002,-1999,-2,15.0,579.4,-3344,349,3302,23.4
'2018-05-25 12:08:18.00',50.000,-1999,0,15.0,579.5,-3344,349,3302,23.5
'2018-05-25 12:08:19.00',50.000,-1998,-3,15.1,579.6,-3344,349,3302,23.5
'2018-05-25 12:08:20.00',50.000,-1998,-4,15.1,579.7,-3344,349,3302,23.5
'2018-05-25 12:08:21.00',50.001,-1999,-2,15.1,579.7,-3343,349,3302,23.5
'2018-05-25 12:08:22.00',50.001,-1999,-1,15.2,579.7,-3343,349,3301,23.5
'2018-05-25 12:08:23.00',50.002,-1998,-2,15.2,579.8,-3343,349,3301,23.5
'2018-05-25 12:08:24.00',50.002,-2000,-3,15.3,579.9,-3343,349,3301,23.5
'2018-05-25 12:08:25.00',50.006,-1999,-5,15.4,579.9,-3343,349,3301,23.5
'2018-05-25 12:08:26.00',50.008,-1999,-1,15.4,579.9,-3343,349,3301,23.5
'2018-05-25 12:08:26.99',50.013,-1999,-3,15.5,579.9,-3343,349,3301,23.5
'2018-05-25 12:08:28.00',50.016,-1998,0,15.5,580.0,-3343,349,3301,23.5
'2018-05-25 12:08:28.99',50.021,-2000,1,15.6,580.0,-3341,349,3300,23.5
'2018-05-25 12:08:30.00',50.024,-2001,3,15.6,580.1,-3341,349,3300,23.5
'2018-05-25 12:08:31.00',50.026,-1999,-2,15.7,580.2,-3341,349,3300,23.5
'2018-05-25 12:08:32.00',50.028,-1998,2,15.8,580.3,-3341,349,3300,23.5
'2018-05-25 12:08:33.00',50.029,-1999,1,15.9,580.3,-3342,349,3300,23.6
'2018-05-25 12:08:34.00',50.029,-1997,0,15.9,580.3,-3342,349,3300,23.6
'2018-05-25 12:08:35.00',50.028,-2000,-2,16.0,580.4,-3341,349,3304,23.6
'2018-05-25 12:08:36.00',50.024,-2000,-2,16.1,580.4,-3341,349,3304,23.6
'2018-05-25 12:08:37.00',50.017,-2002,-1,16.1,580.5,-3341,349,3304,23.6
'2018-05-25 12:08:38.00',50.012,-2000,-2,16.1,580.5,-3341,349,3304,23.6
'2018-05-25 12:08:39.00',50.007,-2000,-2,16.1,580.5,-3341,349,3304,23.6
'2018-05-25 12:08:39.99',50.005,-2000,-4,16.2,580.5,-3341,349,3304,23.6
'2018-05-25 12:08:41.00',50.002,-2000,-1,16.3,580.6,-3341,349,3304,23.6
'2018-05-25 12:08:42.00',50.002,-2000,-3,16.4,580.6,-3340,349,3305,23.6
'2018-05-25 12:08:43.00',50.000,-2000,-1,16.4,580.6,-3340,349,3305,23.6
'2018-05-25 12:08:44.00',49.998,-2001,-2,16.5,580.9,-3340,349,3305,23.6
'2018-05-25 12:08:45.00',49.998,-2000,-1,16.5,580.9,-3340,349,3305,23.6
'2018-05-25 12:08:46.00',49.998,-2004,9,16.5,580.9,-3340,349,3305,23.6
'2018-05-25 12:08:47.00',49.995,-2000,-1,16.6,581.0,-3339,349,3305,23.7
'2018-05-25 12:08:48.00',49.992,-2000,-2,16.7,581.0,-3339,349,3305,23.7
'2018-05-25 12:08:49.00',49.989,-2002,-1,16.8,581.1,-3339,349,3305,23.7
'2018-05-25 12:08:50.00',49.985,-1999,1,16.9,581.1,-3339,349,3305,23.7
'2018-05-25 12:08:51.00',49.982,-1999,0,16.9,581.1,-3337,349,3305,23.8
'2018-05-25 12:08:52.00',49.983,-2000,1,17.0,581.1,-3337,349,3305,23.8
'2018-05-25 12:08:52.99',49.982,-2000,2,17.0,581.2,-3336,349,3305,23.8
'2018-05-25 12:08:54.00',49.982,-1999,1,17.1,581.2,-3335,349,3305,23.8
'2018-05-25 12:08:54.99',49.982,-1999,1,17.1,581.2,-3335,349,3304,23.8
'2018-05-25 12:08:56.00',49.981,-1999,-3,17.1,581.5,-3335,349,3304,23.8
'2018-05-25 12:08:57.00',49.983,-1999,-1,17.2,581.5,-3335,349,3304,23.8
'2018-05-25 12:08:58.00',49.982,-1999,-1,17.3,581.5,-3336,349,3304,23.8
'2018-05-25 12:08:59.00',49.982,-2000,0,17.4,581.6,-3335,349,3304,23.8
'2018-05-25 12:09:00.00',49.979,-2002,-1,17.4,581.6,-3335,349,3304,23.8
'2018-05-25 12:09:01.00',49.976,-2000,-1,17.4,581.7,-3335,349,3304,23.8
'2018-05-25 12:09:02.00',49.974,-2003,-1,17.5,581.7,-3335,349,3305,23.9
'2018-05-25 12:09:03.00',49.973,-2000,-2,17.5,581.7,-3335,349,3305,23.9
'2018-05-25 12:09:04.00',49.974,-2004,-1,17.6,581.7,-3335,349,3305,23.9
'2018-05-25 12:09:05.00',49.975,-2004,-3,17.7,581.7,-3335,349,3305,23.9
'2018-05-25 12:09:05.99',49.978,-2005,-3,17.7,581.7,-3335,349,3305,23.9
'2018-05-25 12:09:07.00',49.979,-2005,-3,17.8,581.8,-3335,349,3305,23.9
'2018-05-25 12:09:08.00',49.979,-2005,-3,17.9,582.0,-3334,349,3305,23.9
'2018-05-25 12:09:09.00',49.977,-2005,-3,17.9,582.0,-3334,349,3305,23.9
'2018-05-25 12:09:10.00',49.976,-2005,-4,18.0,582.1,-3333,349,3305,23.9
'2018-05-25 12:09:11.00',49.976,-1997,0,18.1,582.1,-3332,349,3305,23.9
'2018-05-25 12:09:12.00',49.978,-1997,1,18.1,582.1,-3332,349,3305,23.9
'2018-05-25 12:09:13.00',49.978,-1998,1,18.2,582.3,-3332,349,3305,23.9
'2018-05-25 12:09:14.00',49.978,-1999,1,18.2,582.3,-3332,349,3305,23.9
'2018-05-25 12:09:15.00',49.978,-2000,-1,18.3,582.3,-3332,349,3305,23.9
'2018-05-25 12:09:16.00',49.979,-2000,-2,18.3,582.3,-3332,349,3305,23.9
'2018-05-25 12:09:17.00',49.980,-1998,-2,18.4,582.3,-3332,349,3305,23.9
'2018-05-25 12:09:18.00',49.977,-1997,-2,18.4,582.3,-3331,349,3305,23.9
'2018-05-25 12:09:18.99',49.974,-2000,-3,18.5,582.3,-3331,349,3305,23.9
'2018-05-25 12:09:20.00',49.972,-2000,-4,18.6,582.5,-3331,349,3305,23.9
'2018-05-25 12:09:20.99',49.969,-2002,-3,18.6,582.6,-3331,349,3306,23.9
'2018-05-25 12:09:22.00',49.966,-2002,-3,18.6,582.7,-3332,349,3306,23.9
'2018-05-25 12:09:23.00',49.963,-2002,-3,18.7,582.7,-3330,349,3306,23.9
'2018-05-25 12:09:24.00',49.960,-2000,-2,18.7,582.7,-3330,349,3306,23.9
'2018-05-25 12:09:25.00',49.959,-2000,-3,18.8,582.8,-3330,349,3306,23.9
'2018-05-25 12:09:26.00',49.958,-2000,-3,18.9,582.8,-3330,349,3306,23.9
'2018-05-25 12:09:27.00',49.957,-2002,-2,19.0,582.8,-3330,349,3305,23.9
'2018-05-25 12:09:28.00',49.958,-2000,-1,19.0,582.8,-3329,349,3305,23.9
'2018-05-25 12:09:29.00',49.956,-2001,-2,19.1,582.9,-3329,349,3305,23.9
'2018-05-25 12:09:30.00',49.955,-2004,-2,19.1,582.9,-3329,349,3305,23.9
'2018-05-25 12:09:31.00',49.952,-2003,-1,19.2,582.9,-3328,349,3305,23.9
'2018-05-25 12:09:31.99',49.953,-2003,-1,19.2,583.1,-3328,349,3305,23.9
'2018-05-25 12:09:33.00',49.953,-2005,-3,19.3,583.2,-3328,349,3305,23.9
'2018-05-25 12:09:34.00',49.953,-2006,-4,19.3,583.2,-3327,349,3303,23.9
'2018-05-25 12:09:35.00',49.952,-2000,-3,19.4,583.3,-3326,349,3303,23.9
'2018-05-25 12:09:36.00',49.952,-2000,-1,19.4,583.3,-3326,349,3303,23.9
'2018-05-25 12:09:37.00',49.951,-1999,1,19.5,583.3,-3326,349,3303,23.9
'2018-05-25 12:09:38.00',49.950,-1998,1,19.6,583.4,-3326,349,3303,23.9
'2018-05-25 12:09:39.00',49.949,-1997,1,19.6,583.4,-3326,349,3303,23.9
'2018-05-25 12:09:40.00',49.947,-1999,-2,19.7,583.4,-3325,349,3307,23.9
'2018-05-25 12:09:41.00',49.945,-1999,-3,19.7,583.4,-3325,349,3307,23.9
'2018-05-25 12:09:42.00',49.943,-1999,-3,19.8,583.5,-3323,349,3307,23.9
'2018-05-25 12:09:42.99',49.942,-2003,-4,19.9,583.5,-3323,349,3307,23.9
'2018-05-25 12:09:44.00',49.941,-2003,-4,20.0,583.7,-3323,349,3307,23.9
'2018-05-25 12:09:44.99',49.943,-2001,-3,20.0,583.7,-3323,349,3307,23.9
'2018-05-25 12:09:46.00',49.943,-2000,-3,20.1,583.8,-3322,349,3307,23.9
'2018-05-25 12:09:47.00',49.941,-2001,-3,20.1,583.8,-3322,349,3309,23.9
'2018-05-25 12:09:48.00',49.940,-2000,-1,20.1,583.9,-3322,349,3309,23.9
'2018-05-25 12:09:49.00',49.940,-2001,-2,20.2,583.9,-3322,349,3309,23.9
'2018-05-25 12:09:50.00',49.940,-2002,-3,20.3,584.0,-3322,349,3309,23.9
'2018-05-25 12:09:51.00',49.940,-2005,-3,20.3,584.0,-3322,349,3309,23.9
'2018-05-25 12:09:52.00',49.941,-2005,-3,20.4,584.0,-3321,349,3309,23.9
'2018-05-25 12:09:53.00',49.942,-2000,-1,20.5,584.0,-3321,349,3307,23.9
'2018-05-25 12:09:54.00',49.943,-1999,0,20.5,584.0,-3321,349,3307,23.9
'2018-05-25 12:09:55.00',49.944,-1999,1,20.6,584.0,-3318,349,3307,23.9
'2018-05-25 12:09:55.99',49.947,-1998,3,20.6,584.2,-3316,349,3307,23.9
'2018-05-25 12:09:57.00',49.949,-1996,1,20.7,584.3,-3316,349,3307,23.9
'2018-05-25 12:09:57.99',49.950,-2001,-2,20.7,584.3,-3317,349,3307,23.9
'2018-05-25 12:09:59.00',49.953,-1999,-4,20.8,584.3,-3317,349,3307,23.9
'2018-05-25 12:10:00.00',49.954,-1999,-3,20.9,584.4,-3317,349,3308,23.9
'2018-05-25 12:10:01.00',49.954,-2002,-3,20.9,584.4,-3317,349,3308,23.9
'2018-05-25 12:10:02.00',49.956,-2004,-4,21.0,584.5,-3317,349,3308,23.9
'2018-05-25 12:10:03.00',49.959,-2002,-3,21.1,584.5,-3317,348,3308,23.9
'2018-05-25 12:10:04.00',49.962,-2001,-3,21.1,584.5,-3316,348,3308,23.9
'2018-05-25 12:10:05.00',49.965,-2000,-2,21.2,584.5,-3316,348,3308,23.9
'2018-05-25 12:10:06.00',49.967,-2001,-2,21.2,584.6,-3316,348,3309,23.9
'2018-05-25 12:10:07.00',49.967,-2000,-2,21.2,584.6,-3316,348,3309,23.9
'2018-05-25 12:10:08.00',49.967,-2001,-3,21.4,584.7,-3316,348,3309,23.9
'2018-05-25 12:10:08.99',49.966,-1999,-1,21.4,584.8,-3316,348,3309,23.9
'2018-05-25 12:10:10.00',49.965,-2001,-1,21.4,584.9,-3315,349,3309,23.9
'2018-05-25 12:10:11.00',49.963,-2001,-1,21.5,584.9,-3315,349,3309,23.9
'2018-05-25 12:10:12.00',49.962,-2003,-1,21.6,585.0,-3315,349,3309,23.9
'2018-05-25 12:10:13.00',49.962,-2005,-2,21.6,585.0,-3314,349,3307,23.9
'2018-05-25 12:10:14.00',49.960,-2004,-3,21.7,585.1,-3314,349,3307,23.9
'2018-05-25 12:10:15.00',49.955,-2006,-3,21.7,585.1,-3314,349,3307,23.9
'2018-05-25 12:10:16.00',49.950,-2004,-2,21.7,585.1,-3313,349,3307,23.9
'2018-05-25 12:10:17.00',49.948,-1998,3,21.9,585.1,-3313,348,3307,23.9
'2018-05-25 12:10:18.00',49.945,-1999,-1,21.9,585.1,-3313,348,3307,23.9
'2018-05-25 12:10:19.00',49.943,-1998,-1,22.0,585.1,-3311,348,3307,23.9
'2018-05-25 12:10:20.00',49.942,-2001,-4,22.1,585.2,-3309,348,3307,23.9
'2018-05-25 12:10:21.00',49.942,-2002,-4,22.1,585.4,-3309,348,3307,23.9
'2018-05-25 12:10:21.99',49.944,-2001,-2,22.2,585.5,-3310,348,3307,23.9
'2018-05-25 12:10:23.00',49.945,-2002,-2,22.2,585.5,-3310,348,3307,23.9
'2018-05-25 12:10:23.99',49.945,-2000,-2,22.2,585.5,-3310,348,3307,23.9
'2018-05-25 12:10:25.00',49.947,-2000,-1,22.3,585.5,-3309,348,3307,23.9
'2018-05-25 12:10:26.00',49.945,-2000,0,22.4,585.6,-3309,348,3307,23.9
'2018-05-25 12:10:27.00',49.946,-2004,-1,22.4,585.6,-3309,348,3311,23.9
'2018-05-25 12:10:28.00',49.945,-2001,-1,22.5,585.6,-3309,348,3311,23.9
'2018-05-25 12:10:29.00',49.944,-2005,-3,22.6,585.6,-3309,348,3311,23.9
'2018-05-25 12:10:30.00',49.944,-2007,-4,22.6,585.6,-3309,348,3311,23.9
'2018-05-25 12:10:31.00',49.944,-2001,-3,22.6,585.7,-3306,348,3311,23.9
'2018-05-25 12:10:32.00',49.943,-1998,-1,22.7,585.7,-3306,348,3311,23.9
'2018-05-25 12:10:33.00',49.942,-1999,1,22.7,585.9,-3306,348,3309,24.0
'2018-05-25 12:10:34.00',49.941,-1996,2,22.8,586.0,-3306,348,3309,24.0
'2018-05-25 12:10:34.99',49.940,-1997,1,22.9,586.0,-3306,348,3309,24.0
'2018-05-25 12:10:36.00',49.940,-1999,-2,23.0,586.0,-3306,348,3309,24.0
'2018-05-25 12:10:37.00',49.940,-1997,-3,23.0,586.1,-3306,349,3309,24.0
'2018-05-25 12:10:38.00',49.939,-2003,-3,23.0,586.1,-3306,349,3309,24.0
'2018-05-25 12:10:39.00',49.938,-2000,-3,23.1,586.2,-3306,349,3309,24.0
'2018-05-25 12:10:40.00',49.935,-1999,-1,23.2,586.2,-3306,349,3308,24.0
'2018-05-25 12:10:41.00',49.934,-2002,-3,23.2,586.2,-3306,349,3308,24.0
'2018-05-25 12:10:42.00',49.932,-1999,-2,23.2,586.2,-3306,349,3308,24.0
'2018-05-25 12:10:43.00',49.932,-2000,0,23.3,586.3,-3306,349,3308,24.0
'2018-05-25 12:10:44.00',49.930,-2002,-1,23.4,586.3,-3306,349,3308,24.1
'2018-05-25 12:10:45.00',49.928,-2004,-1,23.4,586.4,-3305,349,3308,24.1
'2018-05-25 12:10:46.00',49.927,-2005,-3,23.5,586.5,-3305,349,3307,24.1
'2018-05-25 12:10:47.00',49.925,-2000,-1,23.6,586.6,-3305,349,3307,24.1
'2018-05-25 12:10:47.99',49.922,-2000,1,23.6,586.6,-3305,349,3307,24.1
'2018-05-25 12:10:49.00',49.920,-1998,2,23.7,586.6,-3305,349,3307,24.1
'2018-05-25 12:10:49.99',49.916,-1999,0,23.7,586.6,-3305,348,3307,24.1
'2018-05-25 12:10:51.00',49.913,-1998,-2,23.7,586.7,-3305,348,3307,24.1
'2018-05-25 12:10:52.00',49.911,-2003,-4,23.8,586.7,-3305,348,3307,24.1
'2018-05-25 12:10:53.00',49.911,-2000,-3,23.9,586.7,-3304,348,3309,24.1
'2018-05-25 12:10:54.00',49.912,-2002,-3,24.0,586.7,-3304,348,3309,24.1
'2018-05-25 12:10:55.00',49.913,-2000,-3,24.0,586.8,-3304,348,3309,24.1
'2018-05-25 12:10:56.00',49.916,-2001,0,24.1,586.8,-3303,348,3309,24.1
'2018-05-25 12:10:57.00',49.919,-2006,-3,24.1,586.9,-3303,349,3309,24.1
'2018-05-25 12:10:58.00',49.921,-2006,-4,24.2,587.1,-3303,349,3309,24.1
'2018-05-25 12:10:59.00',49.922,-2001,-3,24.2,587.1,-3304,349,3309,24.1
'2018-05-25 12:11:00.00',49.922,-1997,1,24.2,587.1,-3304,349,3308,24.1
'2018-05-25 12:11:00.99',49.921,-1999,2,24.4,587.2,-3305,349,3308,24.1
'2018-05-25 12:11:02.00',49.919,-1999,0,24.4,587.2,-3305,349,3308,24.1
'2018-05-25 12:11:03.00',49.916,-1997,-4,24.5,587.3,-3305,349,3308,24.1
'2018-05-25 12:11:04.00',49.914,-2004,-4,24.6,587.3,-3305,349,3308,24.1
'2018-05-25 12:11:05.00',49.912,-2001,-2,24.6,587.3,-3305,349,3308,24.1
'2018-05-25 12:11:06.00',49.911,-2004,-3,24.6,587.3,-3305,349,3308,24.1
'2018-05-25 12:11:07.00',49.911,-1999,-3,24.7,587.4,-3304,349,3308,24.1
'2018-05-25 12:11:08.00',49.911,-2002,-1,24.7,587.4,-3303,349,3308,24.1
'2018-05-25 12:11:09.00',49.913,-2004,-2,24.9,587.4,-3302,348,3308,24.1
'2018-05-25 12:11:10.00',49.915,-2006,-5,24.9,587.6,-3302,348,3308,24.1
'2018-05-25 12:11:11.00',49.921,-1999,-2,25.0,587.7,-3302,348,3308,24.1
'2018-05-25 12:11:11.99',49.924,-1999,-1,25.0,587.7,-3302,348,3308,24.1
'2018-05-25 12:11:13.00',49.931,-1997,2,25.1,587.7,-3301,348,3308,24.1
'2018-05-25 12:11:13.99',49.936,-1998,1,25.1,587.7,-3301,348,3308,24.1
'2018-05-25 12:11:15.00',49.940,-2000,-3,25.2,587.9,-3301,348,3308,24.1
'2018-05-25 12:11:16.00',49.944,-1999,-4,25.2,587.9,-3301,348,3308,24.1
'2018-05-25 12:11:17.00',49.948,-2001,-5,25.2,587.9,-3301,348,3308,24.1
'2018-05-25 12:11:18.00',49.949,-2000,-3,25.3,587.9,-3301,348,3308,24.1
'2018-05-25 12:11:19.00',49.949,-2000,-1,25.4,587.9,-3300,348,3307,24.1
'2018-05-25 12:11:20.00',49.950,-2002,-3,25.4,587.9,-3301,348,3307,24.1
'2018-05-25 12:11:21.00',49.949,-2002,-3,25.5,588.0,-3301,348,3307,24.1
'2018-05-25 12:11:22.00',49.948,-2004,-3,25.6,588.2,-3301,348,3307,24.1
'2018-05-25 12:11:23.00',49.947,-2007,-4,25.6,588.3,-3301,349,3307,24.1
'2018-05-25 12:11:24.00',49.944,-2002,-2,25.6,588.3,-3300,349,3307,24.1
'2018-05-25 12:11:24.99',49.942,-1999,-3,25.6,588.3,-3300,349,3310,24.1
'2018-05-25 12:11:26.00',49.941,-1999,-2,25.7,588.3,-3300,349,3310,24.1
'2018-05-25 12:11:26.99',49.938,-1998,0,25.8,588.4,-3300,349,3310,24.1
'2018-05-25 12:11:28.00',49.936,-1997,1,25.9,588.4,-3300,349,3310,24.1
'2018-05-25 12:11:29.00',49.935,-1999,-1,25.9,588.4,-3300,349,3310,24.1
'2018-05-25 12:11:30.00',49.933,-1997,-2,26.0,588.4,-3299,349,3310,24.1
'2018-05-25 12:11:31.00',49.931,-2001,-3,26.0,588.5,-3299,349,3307,24.2
'2018-05-25 12:11:32.00',49.932,-2003,-4,26.1,588.5,-3298,349,3307,24.2
'2018-05-25 12:11:33.00',49.933,-2000,-3,26.1,588.5,-3297,349,3307,24.2
'2018-05-25 12:11:34.00',49.935,-2001,-4,26.2,588.8,-3297,349,3307,24.2
'2018-05-25 12:11:35.00',49.937,-2000,-3,26.3,588.8,-3297,349,3307,24.2
'2018-05-25 12:11:36.00',49.940,-2000,-2,26.4,588.8,-3296,349,3307,24.2
'2018-05-25 12:11:37.00',49.941,-2003,-2,26.4,588.9,-3296,349,3307,24.2
'2018-05-25 12:11:37.99',49.944,-2004,-3,26.5,588.9,-3296,349,3305,24.2
'2018-05-25 12:11:39.00',49.946,-2007,-4,26.6,589.0,-3296,349,3305,24.2
'2018-05-25 12:11:40.00',49.948,-2006,-3,26.6,589.0,-3296,349,3305,24.2
'2018-05-25 12:11:41.00',49.950,-2004,-3,26.6,589.0,-3296,349,3305,24.2
'2018-05-25 12:11:42.00',49.952,-2002,-1,26.6,589.0,-3295,349,3305,24.2
'2018-05-25 12:11:43.00',49.954,-1999,-1,26.8,589.0,-3294,349,3305,24.2
'2018-05-25 12:11:44.00',49.957,-1999,0,26.8,589.0,-3294,349,3305,24.2
'2018-05-25 12:11:45.00',49.956,-1997,0,26.9,589.0,-3294,349,3303,24.2
'2018-05-25 12:11:46.00',49.956,-1998,2,27.0,589.3,-3293,349,3303,24.2
'2018-05-25 12:11:47.00',49.955,-1999,-3,27.0,589.3,-3293,349,3303,24.2
'2018-05-25 12:11:48.00',49.955,-1997,-1,27.1,589.4,-3293,349,3303,24.2
'2018-05-25 12:11:49.00',49.955,-1998,-3,27.1,589.4,-3293,349,3303,24.2
'2018-05-25 12:11:50.00',49.956,-2000,-4,27.1,589.4,-3293,349,3303,24.2
'2018-05-25 12:11:50.99',49.957,-2002,-4,27.2,589.5,-3293,349,3302,24.2
'2018-05-25 12:11:52.00',49.958,-2003,-3,27.3,589.5,-3293,349,3302,24.2
'2018-05-25 12:11:52.99',49.958,-2002,-1,27.3,589.5,-3293,349,3302,24.1
'2018-05-25 12:11:54.00',49.958,-2002,-1,27.4,589.5,-3293,349,3302,24.1
'2018-05-25 12:11:55.00',49.956,-2001,-2,27.4,589.6,-3293,349,3302,24.1
'2018-05-25 12:11:56.00',49.954,-2000,-2,27.5,589.6,-3293,349,3302,24.1
'2018-05-25 12:11:57.00',49.951,-1999,-1,27.6,589.6,-3292,349,3302,24.1
'2018-05-25 12:11:58.00',49.949,-2003,-1,27.6,589.8,-3292,349,3306,24.1
'2018-05-25 12:11:59.00',49.944,-2002,-1,27.6,589.9,-3292,349,3306,24.1
'2018-05-25 12:12:00.00',49.941,-2002,-3,27.7,589.9,-3291,349,3306,24.1
'2018-05-25 12:12:01.00',49.939,-2006,-4,27.8,590.0,-3290,349,3306,24.1
'2018-05-25 12:12:02.00',49.937,-2003,-3,27.9,590.0,-3289,349,3306,24.1
'2018-05-25 12:12:03.00',49.936,-2000,-1,27.9,590.0,-3289,349,3306,24.1
'2018-05-25 12:12:03.99',49.936,-1999,0,28.1,590.1,-3289,349,3306,24.1
'2018-05-25 12:12:05.00',49.937,-1997,2,28.1,590.1,-3289,349,3306,24.1
'2018-05-25 12:12:06.00',49.938,-1998,2,28.1,590.1,-3289,349,3306,24.1
'2018-05-25 12:12:07.00',49.939,-1999,-3,28.1,590.1,-3289,349,3306,24.1
'2018-05-25 12:12:08.00',49.938,-1998,-4,28.1,590.2,-3289,349,3306,24.1
'2018-05-25 12:12:09.00',49.938,-2001,-5,28.2,590.2,-3288,349,3306,24.1
'2018-05-25 12:12:10.00',49.939,-2003,-4,28.3,590.2,-3287,349,3306,24.1
'2018-05-25 12:12:11.00',49.940,-2003,-3,28.4,590.4,-3287,349,3303,24.1
'2018-05-25 12:12:12.00',49.942,-2002,-3,28.4,590.5,-3288,349,3303,24.1
'2018-05-25 12:12:13.00',49.942,-2000,-2,28.5,590.5,-3288,349,3303,24.1
'2018-05-25 12:12:14.00',49.945,-2000,-1,28.5,590.6,-3289,349,3303,24.1
'2018-05-25 12:12:15.00',49.944,-2000,-2,28.6,590.6,-3289,350,3303,24.1
'2018-05-25 12:12:16.00',49.941,-1999,-3,28.6,590.7,-3289,350,3303,24.1
'2018-05-25 12:12:16.99',49.940,-2004,-3,28.6,590.7,-3289,350,3303,24.1
'2018-05-25 12:12:18.00',49.940,-2005,-4,28.8,590.7,-3289,350,3300,24.1
'2018-05-25 12:12:18.99',49.941,-2003,-3,28.8,590.7,-3289,350,3300,24.1
'2018-05-25 12:12:20.00',49.940,-2002,-3,28.9,590.7,-3289,350,3300,24.1
'2018-05-25 12:12:21.00',49.940,-2000,-3,29.0,590.7,-3289,349,3300,24.1
'2018-05-25 12:12:22.00',49.938,-1999,0,29.0,590.8,-3289,349,3300,24.1
'2018-05-25 12:12:23.00',49.936,-2001,-2,29.1,591.0,-3289,349,3300,24.1
'2018-05-25 12:12:24.00',49.934,-2002,-1,29.1,591.1,-3287,349,3301,24.1
'2018-05-25 12:12:25.00',49.932,-2000,-3,29.1,591.1,-3287,349,3301,24.1
'2018-05-25 12:12:26.00',49.929,-2004,-4,29.2,591.1,-3286,349,3301,24.1
'2018-05-25 12:12:27.00',49.929,-2006,-2,29.3,591.1,-3286,349,3301,24.1
'2018-05-25 12:12:28.00',49.928,-2000,-1,29.3,591.2,-3286,349,3301,24.1
'2018-05-25 12:12:29.00',49.927,-1999,-3,29.4,591.2,-3286,349,3301,24.1
'2018-05-25 12:12:29.99',49.924,-2004,-4,29.5,591.2,-3285,349,3301,24.1
'2018-05-25 12:12:31.00',49.923,-2002,-3,29.5,591.2,-3285,349,3299,24.1
'2018-05-25 12:12:32.00',49.922,-2000,-1,29.6,591.3,-3285,349,3299,24.1
'2018-05-25 12:12:33.00',49.917,-1998,0,29.6,591.3,-3284,349,3299,24.1
'2018-05-25 12:12:34.00',49.914,-2001,-1,29.6,591.4,-3283,349,3299,24.1
'2018-05-25 12:12:35.00',49.907,-1999,-2,29.7,591.5,-3283,350,3299,24.1
'2018-05-25 12:12:36.00',49.904,-2005,-3,29.8,591.6,-3283,350,3299,24.1
'2018-05-25 12:12:37.00',49.900,-2000,-1,29.8,591.6,-3283,350,3299,24.1
'2018-05-25 12:12:38.00',49.899,-1999,-1,30.0,591.7,-3283,350,3305,24.1
'2018-05-25 12:12:39.00',49.898,-2002,-1,30.0,591.7,-3283,350,3305,24.1
'2018-05-25 12:12:40.00',49.896,-1999,-4,30.0,591.8,-3283,350,3305,24.1
'2018-05-25 12:12:41.00',49.897,-2002,-3,30.1,591.8,-3283,350,3305,24.1
'2018-05-25 12:12:42.00',49.898,-2003,-3,30.1,591.8,-3283,349,3305,24.1
'2018-05-25 12:12:42.99',49.899,-1999,-1,30.1,591.8,-3283,349,3305,24.1
'2018-05-25 12:12:44.00',49.901,-2002,-2,30.2,591.9,-3283,349,3305,24.1
'2018-05-25 12:12:45.00',49.901,-2004,-3,30.2,591.9,-3281,349,3305,24.1
'2018-05-25 12:12:46.00',49.900,-2007,-5,30.3,591.9,-3282,349,3305,24.1
'2018-05-25 12:12:47.00',49.898,-2001,-2,30.4,592.1,-3281,349,3305,24.1
'2018-05-25 12:12:48.00',49.893,-1999,0,30.5,592.2,-3280,349,3305,24.1
'2018-05-25 12:12:49.00',49.892,-2002,-1,30.5,592.2,-3280,349,3305,24.1
'2018-05-25 12:12:50.00',49.892,-2000,-3,30.6,592.3,-3280,349,3305,24.1
'2018-05-25 12:12:51.00',49.893,-2002,-4,30.6,592.3,-3280,349,3305,24.1
'2018-05-25 12:12:52.00',49.893,-2002,-3,30.7,592.3,-3280,349,3304,24.1
'2018-05-25 12:12:53.00',49.894,-2000,-1,30.7,592.4,-3280,349,3304,24.1
'2018-05-25 12:12:53.99',49.895,-2002,-1,30.9,592.4,-3280,349,3304,24.1
'2018-05-25 12:12:55.00',49.895,-2005,-4,30.9,592.4,-3280,349,3304,24.1
'2018-05-25 12:12:55.99',49.895,-2000,-3,31.0,592.4,-3280,349,3304,24.1
'2018-05-25 12:12:57.00',49.894,-2000,-1,31.0,592.4,-3279,349,3304,24.1
'2018-05-25 12:12:58.00',49.893,-1998,-1,31.0,592.4,-3278,349,3303,24.1
'2018-05-25 12:12:59.00',49.892,-2001,-3,31.1,592.7,-3278,349,3303,24.1
'2018-05-25 12:13:00.00',49.891,-2006,-4,31.1,592.8,-3278,349,3303,24.1
'2018-05-25 12:13:01.00',49.888,-2000,-3,31.2,592.8,-3278,349,3303,24.1
'2018-05-25 12:13:02.00',49.885,-1999,-1,31.2,592.8,-3277,349,3303,24.1
'2018-05-25 12:13:03.00',49.881,-2002,-2,31.3,592.8,-3277,349,3303,24.1
'2018-05-25 12:13:04.00',49.880,-2004,-4,31.4,592.9,-3277,349,3303,24.1
