'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 12:13:05.00',49.878,-2002,-4,31.5,593.0,-3277,349,3307,24.1
'2018-05-25 12:13:06.00',49.877,-2000,-1,31.5,593.0,-3277,349,3307,24.1
'2018-05-25 12:13:06.99',49.876,-2002,-1,31.6,593.0,-3275,349,3307,24.1
'2018-05-25 12:13:08.00',49.878,-2004,-4,31.6,593.0,-3275,349,3307,24.1
'2018-05-25 12:13:09.00',49.880,-2004,-3,31.6,593.0,-3272,349,3307,24.1
'2018-05-25 12:13:10.00',49.882,-2000,-2,31.7,593.0,-3271,349,3307,24.1
'2018-05-25 12:13:11.00',49.883,-2002,-1,31.8,593.2,-3271,349,3307,24.1
'2018-05-25 12:13:12.00',49.886,-2001,-3,31.9,593.3,-3271,349,3305,24.1
'2018-05-25 12:13:13.00',49.892,-2005,-4,32.0,593.4,-3271,349,3305,24.1
'2018-05-25 12:13:14.00',49.897,-2002,-1,32.0,593.4,-3271,349,3305,24.1
'2018-05-25 12:13:15.00',49.899,-1999,-1,32.0,593.4,-3270,349,3305,24.1
'2018-05-25 12:13:16.00',49.899,-2000,-1,32.0,593.4,-3270,349,3305,24.1
'2018-05-25 12:13:17.00',49.899,-2000,-3,32.1,593.6,-3270,349,3305,24.1
'2018-05-25 12:13:18.00',49.899,-2005,-2,32.2,593.6,-3270,349,3304,24.1
'2018-05-25 12:13:19.00',49.898,-2001,-2,32.2,593.6,-3270,349,3304,24.1
'2018-05-25 12:13:19.99',49.896,-2000,-2,32.2,593.6,-3270,349,3304,24.0
'2018-05-25 12:13:21.00',49.893,-2004,-1,32.3,593.6,-3270,349,3304,24.0
'2018-05-25 12:13:21.99',49.892,-2004,-3,32.4,593.6,-3270,349,3304,24.0
'2018-05-25 12:13:23.00',49.889,-2002,-4,32.5,593.8,-3268,349,3304,24.0
'2018-05-25 12:13:24.00',49.885,-1999,1,32.5,593.9,-3268,349,3311,24.0
'2018-05-25 12:13:25.00',49.883,-1998,1,32.6,594.0,-3268,349,3311,24.0
'2018-05-25 12:13:26.00',49.880,-1999,-4,32.6,594.0,-3268,349,3311,24.0
'2018-05-25 12:13:27.00',49.879,-2004,-4,32.6,594.0,-3267,348,3311,24.0
'2018-05-25 12:13:28.00',49.878,-2001,-3,32.7,594.0,-3267,348,3311,24.0
'2018-05-25 12:13:29.00',49.879,-2003,-1,32.8,594.1,-3267,348,3311,24.0
'2018-05-25 12:13:30.00',49.879,-2004,-3,33.0,594.1,-3267,348,3312,24.0
'2018-05-25 12:13:31.00',49.878,-2004,-4,33.0,594.1,-3267,348,3312,24.0
'2018-05-25 12:13:32.00',49.880,-2000,0,33.0,594.1,-3267,348,3312,24.0
'2018-05-25 12:13:32.99',49.883,-2003,-4,33.0,594.2,-3267,349,3312,24.0
'2018-05-25 12:13:34.00',49.886,-2000,-3,33.0,594.2,-3266,349,3312,24.0
'2018-05-25 12:13:35.00',49.895,-2001,-4,33.2,594.3,-3264,349,3312,24.0
'2018-05-25 12:13:36.00',49.900,-2002,-1,33.2,594.5,-3264,349,3308,24.0
'2018-05-25 12:13:37.00',49.907,-2002,-2,33.2,594.6,-3264,349,3308,24.0
'2018-05-25 12:13:38.00',49.914,-2007,-4,33.2,594.6,-3264,349,3308,24.0
'2018-05-25 12:13:39.00',49.918,-2002,-4,33.4,594.6,-3265,349,3308,24.0
'2018-05-25 12:13:40.00',49.922,-2000,-1,33.4,594.6,-3265,348,3308,24.0
'2018-05-25 12:13:41.00',49.925,-2000,1,33.5,594.8,-3265,348,3308,24.0
'2018-05-25 12:13:42.00',49.928,-1997,1,33.6,594.8,-3265,348,3308,24.0
'2018-05-25 12:13:43.00',49.931,-2001,1,33.6,594.8,-3264,348,3303,24.0
'2018-05-25 12:13:44.00',49.933,-1998,-3,33.6,594.8,-3264,348,3303,24.0
'2018-05-25 12:13:45.00',49.935,-2002,-2,33.7,594.8,-3263,348,3303,24.0
'2018-05-25 12:13:45.99',49.935,-2004,-4,33.8,594.8,-3263,349,3303,24.0
'2018-05-25 12:13:47.00',49.934,-2002,-4,33.8,594.9,-3263,349,3303,24.0
'2018-05-25 12:13:47.99',49.933,-2003,-3,34.0,595.1,-3263,349,3303,24.0
'2018-05-25 12:13:49.00',49.931,-2001,-3,34.0,595.2,-3263,349,3305,24.0
'2018-05-25 12:13:50.00',49.931,-2003,-1,34.0,595.2,-3263,349,3305,24.0
'2018-05-25 12:13:51.00',49.931,-2003,-3,34.0,595.2,-3263,349,3305,24.0
'2018-05-25 12:13:52.00',49.928,-2004,-2,34.1,595.2,-3262,349,3305,24.0
'2018-05-25 12:13:53.00',49.928,-2005,-4,34.2,595.4,-3262,348,3305,24.0
'2018-05-25 12:13:54.00',49.927,-2004,-4,34.2,595.4,-3262,348,3305,24.0
'2018-05-25 12:13:55.00',49.925,-2000,-2,34.2,595.4,-3262,348,3305,24.0
'2018-05-25 12:13:56.00',49.923,-2000,0,34.3,595.4,-3262,348,3305,23.9
'2018-05-25 12:13:57.00',49.922,-2000,-1,34.3,595.4,-3262,348,3305,23.9
'2018-05-25 12:13:58.00',49.921,-2000,-4,34.4,595.4,-3260,348,3305,23.9
'2018-05-25 12:13:58.99',49.919,-2003,-5,34.6,595.5,-3260,349,3305,23.9
'2018-05-25 12:14:00.00',49.919,-2004,-4,34.6,595.6,-3260,349,3305,23.9
'2018-05-25 12:14:01.00',49.916,-2001,-2,34.6,595.7,-3260,349,3305,23.9
'2018-05-25 12:14:02.00',49.919,-2002,-2,34.6,595.8,-3260,349,3304,23.9
'2018-05-25 12:14:03.00',49.918,-2002,-1,34.7,595.8,-3260,349,3304,23.9
'2018-05-25 12:14:04.00',49.921,-2004,-3,34.8,595.9,-3261,349,3304,23.9
'2018-05-25 12:14:05.00',49.921,-2005,-4,34.9,596.0,-3261,349,3304,23.9
'2018-05-25 12:14:06.00',49.923,-2005,-4,34.9,596.0,-3261,349,3304,23.9
'2018-05-25 12:14:07.00',49.925,-2003,-3,35.0,596.0,-3261,349,3304,23.9
'2018-05-25 12:14:08.00',49.928,-2000,-1,35.0,596.0,-3260,349,3304,23.9
'2018-05-25 12:14:09.00',49.929,-1999,0,35.0,596.0,-3260,349,3302,23.9
'2018-05-25 12:14:10.00',49.928,-2000,0,35.1,596.0,-3259,349,3302,23.9
'2018-05-25 12:14:11.00',49.930,-2000,-3,35.2,596.1,-3259,349,3302,23.9
'2018-05-25 12:14:11.99',49.934,-2002,-4,35.2,596.2,-3258,349,3302,23.9
'2018-05-25 12:14:13.00',49.934,-2004,-6,35.2,596.4,-3258,349,3302,23.9
'2018-05-25 12:14:13.99',49.935,-2002,-3,35.3,596.4,-3257,349,3302,23.7
'2018-05-25 12:14:15.00',49.934,-2001,-3,35.3,596.4,-3257,349,3309,23.7
'2018-05-25 12:14:16.00',49.934,-2001,-2,35.4,596.5,-3256,349,3309,23.7
'2018-05-25 12:14:17.00',49.936,-2000,-1,35.6,596.5,-3256,349,3309,23.7
'2018-05-25 12:14:18.00',49.937,-2001,-1,35.6,596.6,-3256,349,3309,23.7
'2018-05-25 12:14:19.00',49.935,-2002,-4,35.6,596.6,-3256,349,3309,23.7
'2018-05-25 12:14:20.00',49.934,-2004,-5,35.7,596.6,-3256,349,3309,23.7
'2018-05-25 12:14:21.00',49.933,-2005,-5,35.7,596.6,-3256,349,3309,23.7
'2018-05-25 12:14:22.00',49.931,-2000,-3,35.8,596.7,-3256,349,3307,23.7
'2018-05-25 12:14:22.99',49.923,-2002,-2,35.9,596.7,-3255,349,3307,23.7
'2018-05-25 12:14:24.00',49.921,-1999,1,36.0,596.7,-3256,349,3307,23.7
'2018-05-25 12:14:24.99',49.916,-2001,-1,36.0,596.9,-3256,349,3307,23.7
'2018-05-25 12:14:26.00',49.913,-2001,-2,36.0,597.1,-3256,349,3307,23.7
'2018-05-25 12:14:27.00',49.911,-2002,-4,36.1,597.1,-3255,349,3307,23.7
'2018-05-25 12:14:28.00',49.910,-2000,-3,36.1,597.1,-3255,349,3307,23.7
'2018-05-25 12:14:29.00',49.909,-2000,-3,36.1,597.1,-3255,349,3307,23.6
'2018-05-25 12:14:30.00',49.908,-2003,-3,36.2,597.1,-3255,349,3307,23.6
'2018-05-25 12:14:31.00',49.907,-2004,-2,36.2,597.3,-3255,349,3307,23.6
'2018-05-25 12:14:32.00',49.908,-2006,-3,36.3,597.3,-3254,349,3307,23.6
'2018-05-25 12:14:33.00',49.910,-2002,-3,36.3,597.3,-3254,349,3307,23.6
'2018-05-25 12:14:34.00',49.909,-1999,0,36.5,597.3,-3252,349,3302,23.6
'2018-05-25 12:14:35.00',49.909,-1998,1,36.5,597.3,-3249,349,3302,23.6
'2018-05-25 12:14:35.99',49.910,-2000,-2,36.6,597.4,-3248,349,3302,23.6
'2018-05-25 12:14:37.00',49.909,-1999,-4,36.6,597.5,-3248,349,3302,23.6
'2018-05-25 12:14:38.00',49.909,-2003,-3,36.6,597.7,-3248,349,3302,23.6
'2018-05-25 12:14:39.00',49.910,-2002,-1,36.7,597.7,-3249,349,3302,23.6
'2018-05-25 12:14:40.00',49.910,-2006,-3,36.8,597.7,-3249,349,3302,23.6
'2018-05-25 12:14:41.00',49.911,-2007,-5,36.9,597.8,-3249,349,3303,23.6
'2018-05-25 12:14:42.00',49.910,-2006,-4,36.9,597.8,-3249,349,3303,23.6
'2018-05-25 12:14:43.00',49.911,-2000,-1,37.0,597.9,-3249,349,3303,23.6
'2018-05-25 12:14:44.00',49.909,-1997,3,37.1,597.9,-3249,349,3303,23.6
'2018-05-25 12:14:45.00',49.907,-2001,0,37.1,597.9,-3249,349,3303,23.6
'2018-05-25 12:14:46.00',49.904,-1999,-4,37.1,598.0,-3249,349,3303,23.6
'2018-05-25 12:14:47.00',49.903,-2004,-4,37.1,598.0,-3249,349,3303,23.6
'2018-05-25 12:14:48.00',49.902,-2001,-3,37.2,598.1,-3249,349,3303,23.6
'2018-05-25 12:14:48.99',49.902,-2000,-3,37.2,598.2,-3249,349,3303,23.6
'2018-05-25 12:14:50.00',49.900,-2002,-2,37.4,598.4,-3249,349,3303,23.6
'2018-05-25 12:14:50.99',49.898,-2004,-3,37.4,598.4,-3249,349,3303,23.6
'2018-05-25 12:14:52.00',49.899,-2006,-4,37.5,598.4,-3249,349,3303,23.6
'2018-05-25 12:14:53.00',49.899,-2001,-2,37.6,598.5,-3248,349,3303,23.6
'2018-05-25 12:14:54.00',49.903,-2000,-1,37.6,598.5,-3248,349,3304,23.6
'2018-05-25 12:14:55.00',49.904,-2001,1,37.7,598.6,-3248,349,3304,23.6
'2018-05-25 12:14:56.00',49.906,-2000,-4,37.7,598.6,-3247,349,3304,23.6
'2018-05-25 12:14:57.00',49.906,-2003,-4,37.8,598.6,-3247,349,3304,23.6
'2018-05-25 12:14:58.00',49.906,-2001,-4,37.9,598.7,-3246,349,3304,23.6
'2018-05-25 12:14:59.00',49.906,-2002,-3,38.0,598.7,-3243,349,3304,23.6
'2018-05-25 12:15:00.00',49.907,-2000,-1,38.0,598.7,-3243,349,3307,23.6
'2018-05-25 12:15:01.00',49.909,-2003,-2,38.0,598.8,-3242,349,3307,23.6
'2018-05-25 12:15:01.99',49.909,-2005,-3,38.1,599.1,-3242,349,3307,23.6
'2018-05-25 12:15:03.00',49.909,-2003,-2,38.1,599.1,-3242,349,3307,23.6
'2018-05-25 12:15:04.00',49.911,-2001,-2,38.1,599.1,-3242,349,3307,23.6
'2018-05-25 12:15:05.00',49.912,-1999,1,38.2,599.1,-3242,349,3307,23.6
'2018-05-25 12:15:06.00',49.912,-2001,1,38.2,599.1,-3242,349,3306,23.6
'2018-05-25 12:15:07.00',49.914,-1999,-2,38.3,599.3,-3242,349,3306,23.6
'2018-05-25 12:15:08.00',49.915,-2002,-4,38.3,599.3,-3242,349,3306,23.6
'2018-05-25 12:15:09.00',49.917,-2001,-4,38.4,599.3,-3242,349,3306,23.6
'2018-05-25 12:15:10.00',49.919,-2004,-3,38.5,599.3,-3242,349,3306,23.6
'2018-05-25 12:15:11.00',49.919,-2001,-3,38.6,599.3,-3241,349,3306,23.6
'2018-05-25 12:15:12.00',49.919,-2004,-2,38.6,599.3,-3238,349,3306,23.6
'2018-05-25 12:15:13.00',49.923,-2004,-1,38.7,599.5,-3238,349,3304,23.6
'2018-05-25 12:15:14.00',49.926,-2007,-3,38.8,599.8,-3238,349,3304,23.6
'2018-05-25 12:15:14.99',49.929,-2005,-4,38.8,599.8,-3238,349,3304,23.6
'2018-05-25 12:15:16.00',49.931,-1999,-2,38.8,599.8,-3238,349,3304,23.6
'2018-05-25 12:15:16.99',49.933,-2000,0,38.9,599.8,-3238,349,3304,23.6
'2018-05-25 12:15:18.00',49.934,-1998,3,39.0,599.8,-3238,349,3304,23.6
'2018-05-25 12:15:19.00',49.935,-1999,1,39.0,600.0,-3238,349,3304,23.6
'2018-05-25 12:15:20.00',49.936,-2001,-1,39.1,600.0,-3238,349,3304,23.6
'2018-05-25 12:15:21.00',49.936,-1999,-4,39.1,600.0,-3238,349,3304,23.6
'2018-05-25 12:15:22.00',49.937,-2000,-5,39.1,600.0,-3238,349,3304,23.6
'2018-05-25 12:15:23.00',49.937,-2004,-3,39.2,600.1,-3238,349,3304,23.6
'2018-05-25 12:15:24.00',49.940,-2002,-4,39.2,600.1,-3237,349,3304,23.6
'2018-05-25 12:15:25.00',49.942,-2003,-2,39.3,600.2,-3236,349,3305,23.6
'2018-05-25 12:15:26.00',49.943,-2001,-3,39.4,600.5,-3236,349,3305,23.6
'2018-05-25 12:15:27.00',49.943,-2000,-1,39.4,600.5,-3236,349,3305,23.6
'2018-05-25 12:15:27.99',49.943,-2003,-3,39.5,600.5,-3236,349,3305,23.6
'2018-05-25 12:15:29.00',49.942,-2004,-3,39.6,600.5,-3236,349,3305,23.6
'2018-05-25 12:15:30.00',49.943,-2004,-3,39.6,600.6,-3237,349,3305,23.6
'2018-05-25 12:15:31.00',49.941,-2006,-4,39.7,600.6,-3237,349,3305,23.7
'2018-05-25 12:15:32.00',49.943,-2005,-3,39.7,600.7,-3237,349,3311,23.7
'2018-05-25 12:15:33.00',49.943,-2000,-1,39.8,600.7,-3235,349,3311,23.7
'2018-05-25 12:15:34.00',49.945,-2002,1,39.9,600.7,-3235,349,3311,23.7
'2018-05-25 12:15:35.00',49.947,-1997,0,39.9,600.8,-3235,349,3311,23.7
'2018-05-25 12:15:36.00',49.948,-2000,1,40.0,600.8,-3235,349,3311,23.7
'2018-05-25 12:15:37.00',49.949,-2000,0,40.0,600.9,-3235,349,3311,23.7
'2018-05-25 12:15:38.00',49.951,-2000,-4,40.1,601.0,-3235,349,3303,23.7
'2018-05-25 12:15:39.00',49.952,-2001,-4,40.1,601.2,-3235,349,3303,23.7
'2018-05-25 12:15:40.00',49.954,-2003,-5,40.1,601.2,-3234,349,3303,23.7
'2018-05-25 12:15:40.99',49.955,-2005,-4,40.1,601.2,-3234,349,3303,23.7
'2018-05-25 12:15:42.00',49.955,-2004,-3,40.2,601.3,-3233,349,3303,23.8
'2018-05-25 12:15:42.99',49.955,-2002,-2,40.3,601.4,-3233,349,3303,23.8
'2018-05-25 12:15:44.00',49.954,-2004,-1,40.3,601.5,-3233,349,3305,23.8
'2018-05-25 12:15:45.00',49.953,-2004,-3,40.4,601.5,-3233,349,3305,23.8
'2018-05-25 12:15:46.00',49.953,-2007,-4,40.5,601.5,-3233,349,3305,23.8
'2018-05-25 12:15:47.00',49.952,-2007,-3,40.6,601.5,-3232,349,3305,23.8
'2018-05-25 12:15:48.00',49.953,-2005,-4,40.6,601.5,-3232,349,3305,23.8
'2018-05-25 12:15:49.00',49.952,-2003,-3,40.7,601.7,-3232,349,3305,23.8
'2018-05-25 12:15:50.00',49.951,-2001,0,40.7,601.7,-3232,349,3304,23.8
'2018-05-25 12:15:51.00',49.950,-2000,0,40.8,602.0,-3232,349,3304,23.8
'2018-05-25 12:15:52.00',49.945,-1999,1,40.9,602.0,-3230,349,3304,23.8
'2018-05-25 12:15:53.00',49.942,-1998,3,40.9,602.0,-3230,349,3304,23.8
'2018-05-25 12:15:53.99',49.938,-2002,-1,41.0,602.1,-3229,349,3304,23.8
'2018-05-25 12:15:55.00',49.937,-1999,-3,41.1,602.2,-3229,349,3304,23.8
'2018-05-25 12:15:56.00',49.937,-2001,-3,41.1,602.2,-3229,349,3304,23.8
'2018-05-25 12:15:57.00',49.933,-2004,-4,41.1,602.2,-3227,349,3303,23.8
'2018-05-25 12:15:58.00',49.931,-2000,-1,41.1,602.2,-3227,349,3303,23.8
'2018-05-25 12:15:59.00',49.929,-2002,-3,41.2,602.3,-3227,349,3303,23.8
'2018-05-25 12:16:00.00',49.928,-2000,-4,41.2,602.3,-3225,349,3303,23.8
'2018-05-25 12:16:01.00',49.926,-2003,-2,41.3,602.4,-3223,349,3303,23.8
'2018-05-25 12:16:02.00',49.925,-2004,-2,41.3,602.5,-3223,349,3303,23.8
'2018-05-25 12:16:03.00',49.923,-2003,-4,41.5,602.8,-3223,349,3304,23.5
'2018-05-25 12:16:04.00',49.922,-2005,-2,41.6,602.8,-3224,349,3304,23.5
'2018-05-25 12:16:04.99',49.922,-2000,-1,41.6,602.8,-3224,349,3304,23.5
'2018-05-25 12:16:06.00',49.923,-1997,1,41.6,602.9,-3223,349,3304,23.5
'2018-05-25 12:16:06.99',49.922,-1997,1,41.7,602.9,-3223,349,3304,23.5
'2018-05-25 12:16:08.00',49.922,-2000,-1,41.7,603.0,-3223,349,3304,23.5
'2018-05-25 12:16:09.00',49.921,-1999,-3,41.8,603.0,-3223,349,3304,23.5
'2018-05-25 12:16:10.00',49.921,-2005,-5,41.9,603.0,-3223,349,3302,23.5
'2018-05-25 12:16:11.00',49.919,-2000,-1,41.9,603.0,-3223,349,3302,23.6
'2018-05-25 12:16:12.00',49.915,-2003,-3,42.1,603.1,-3223,349,3302,23.6
'2018-05-25 12:16:13.00',49.915,-1999,-3,42.1,603.2,-3219,349,3302,23.6
'2018-05-25 12:16:14.00',49.913,-2003,-3,42.1,603.3,-3219,349,3302,23.6
'2018-05-25 12:16:15.00',49.910,-2004,-3,42.1,603.6,-3219,349,3302,23.6
'2018-05-25 12:16:16.00',49.907,-2006,-4,42.2,603.6,-3219,349,3306,23.6
'2018-05-25 12:16:17.00',49.903,-2000,0,42.2,603.6,-3219,349,3306,23.6
'2018-05-25 12:16:17.99',49.901,-1997,3,42.3,603.7,-3218,349,3306,23.5
'2018-05-25 12:16:19.00',49.900,-2001,1,42.3,603.7,-3218,349,3306,23.5
'2018-05-25 12:16:19.99',49.898,-1998,-3,42.3,603.8,-3218,348,3306,23.5
'2018-05-25 12:16:21.00',49.897,-2003,-3,42.4,603.8,-3218,348,3306,23.5
'2018-05-25 12:16:22.00',49.896,-2002,-2,42.5,603.8,-3218,348,3306,23.5
'2018-05-25 12:16:23.00',49.895,-2002,-2,42.5,603.8,-3218,348,3306,23.5
'2018-05-25 12:16:24.00',49.895,-2004,-2,42.6,603.9,-3214,348,3306,23.5
'2018-05-25 12:16:25.00',49.896,-2006,-3,42.8,604.0,-3213,348,3306,23.5
'2018-05-25 12:16:26.00',49.898,-2002,-3,42.8,604.1,-3214,349,3306,23.5
'2018-05-25 12:16:27.00',49.900,-2000,-1,42.8,604.3,-3214,349,3306,23.5
'2018-05-25 12:16:28.00',49.902,-1997,3,42.9,604.4,-3214,349,3306,23.5
'2018-05-25 12:16:29.00',49.905,-2000,0,42.9,604.4,-3214,349,3302,23.5
'2018-05-25 12:16:30.00',49.906,-1998,-4,43.1,604.5,-3214,349,3302,23.5
'2018-05-25 12:16:30.99',49.906,-2004,-4,43.1,604.5,-3214,349,3302,23.5
'2018-05-25 12:16:32.00',49.908,-2002,-2,43.1,604.6,-3214,349,3302,23.5
'2018-05-25 12:16:33.00',49.908,-2000,-3,43.1,604.7,-3214,349,3302,23.6
'2018-05-25 12:16:34.00',49.908,-2001,-2,43.2,604.7,-3212,349,3302,23.6
'2018-05-25 12:16:35.00',49.908,-2001,-3,43.2,604.7,-3212,349,3302,23.6
'2018-05-25 12:16:36.00',49.908,-2005,-4,43.2,604.8,-3212,349,3305,23.6
'2018-05-25 12:16:37.00',49.909,-2001,-3,43.3,604.9,-3212,349,3305,23.6
'2018-05-25 12:16:38.00',49.910,-2002,-3,43.3,605.0,-3211,349,3305,23.6
'2018-05-25 12:16:39.00',49.911,-2000,-1,43.4,605.2,-3211,349,3305,23.6
'2018-05-25 12:16:40.00',49.913,-2002,-3,43.6,605.3,-3211,349,3305,23.6
'2018-05-25 12:16:41.00',49.916,-2003,-3,43.6,605.3,-3211,349,3305,23.6
'2018-05-25 12:16:42.00',49.918,-2005,-4,43.6,605.3,-3211,349,3299,23.6
'2018-05-25 12:16:43.00',49.919,-2001,-1,43.7,605.4,-3210,349,3299,23.6
'2018-05-25 12:16:43.99',49.921,-2002,-3,43.8,605.5,-3210,349,3299,23.6
'2018-05-25 12:16:45.00',49.922,-1998,-1,43.8,605.6,-3210,349,3299,23.6
'2018-05-25 12:16:45.99',49.923,-2002,-1,43.9,605.6,-3210,348,3299,23.6
'2018-05-25 12:16:47.00',49.923,-2002,-2,44.0,605.6,-3210,348,3299,23.8
'2018-05-25 12:16:48.00',49.922,-2007,-4,44.1,605.7,-3209,348,3299,23.8
'2018-05-25 12:16:49.00',49.920,-2002,-2,44.1,605.7,-3208,348,3301,23.8
'2018-05-25 12:16:50.00',49.916,-2001,-1,44.1,605.8,-3207,348,3301,23.8
'2018-05-25 12:16:51.00',49.913,-2002,-3,44.2,606.0,-3207,348,3301,23.8
'2018-05-25 12:16:52.00',49.910,-2006,-5,44.2,606.2,-3207,349,3301,23.8
'2018-05-25 12:16:53.00',49.909,-2002,-3,44.2,606.2,-3206,349,3301,23.8
'2018-05-25 12:16:54.00',49.910,-2000,-3,44.3,606.2,-3206,349,3301,23.9
'2018-05-25 12:16:55.00',49.911,-2000,-3,44.3,606.3,-3204,349,3303,23.9
'2018-05-25 12:16:56.00',49.910,-2004,-3,44.3,606.3,-3204,349,3303,23.9
'2018-05-25 12:16:56.99',49.910,-2005,-3,44.4,606.5,-3204,349,3303,23.9
'2018-05-25 12:16:58.00',49.908,-2006,-5,44.6,606.5,-3203,349,3303,23.9
'2018-05-25 12:16:59.00',49.906,-2000,-1,44.6,606.5,-3203,349,3303,23.9
'2018-05-25 12:17:00.00',49.902,-1998,2,44.6,606.6,-3202,349,3303,23.9
'2018-05-25 12:17:01.00',49.898,-2001,-1,44.8,606.6,-3201,349,3307,23.9
'2018-05-25 12:17:02.00',49.896,-2003,-4,44.8,606.7,-3201,349,3307,23.9
'2018-05-25 12:17:03.00',49.895,-2005,-4,44.9,606.9,-3201,349,3307,23.9
'2018-05-25 12:17:04.00',49.894,-2001,-4,44.9,607.1,-3201,349,3307,23.9
'2018-05-25 12:17:05.00',49.894,-2001,-3,45.0,607.1,-3201,349,3307,24.0
'2018-05-25 12:17:06.00',49.896,-2002,-2,45.0,607.1,-3201,349,3307,24.0
'2018-05-25 12:17:07.00',49.894,-2007,-4,45.1,607.2,-3202,349,3303,24.0
'2018-05-25 12:17:08.00',49.895,-2000,-3,45.1,607.2,-3202,349,3303,24.0
'2018-05-25 12:17:09.00',49.896,-2000,1,45.1,607.4,-3202,349,3303,24.0
'2018-05-25 12:17:09.99',49.896,-1997,2,45.2,607.4,-3202,349,3303,24.0
'2018-05-25 12:17:11.00',49.896,-1999,-1,45.2,607.4,-3201,349,3303,24.0
'2018-05-25 12:17:11.99',49.896,-2004,-3,45.2,607.5,-3199,349,3303,24.0
'2018-05-25 12:17:13.00',49.898,-2001,-3,45.3,607.5,-3199,349,3300,24.0
'2018-05-25 12:17:14.00',49.899,-2002,-4,45.4,607.6,-3198,349,3300,24.0
'2018-05-25 12:17:15.00',49.900,-2001,-2,45.4,607.8,-3198,349,3300,24.0
'2018-05-25 12:17:16.00',49.902,-2003,-3,45.5,608.0,-3198,349,3300,24.0
'2018-05-25 12:17:17.00',49.903,-2007,-5,45.6,608.1,-3197,349,3300,24.0
'2018-05-25 12:17:18.00',49.903,-2005,-3,45.6,608.1,-3197,349,3300,24.0
'2018-05-25 12:17:19.00',49.901,-2003,0,45.7,608.2,-3196,349,3304,24.0
'2018-05-25 12:17:20.00',49.901,-1998,2,45.8,608.2,-3196,349,3304,24.0
'2018-05-25 12:17:21.00',49.902,-2000,-2,45.8,608.4,-3196,349,3304,24.0
'2018-05-25 12:17:22.00',49.904,-2002,-4,45.9,608.4,-3196,349,3304,24.0
'2018-05-25 12:17:22.99',49.908,-2004,-3,46.0,608.4,-3196,349,3304,24.0
'2018-05-25 12:17:24.00',49.912,-2002,-2,46.0,608.5,-3196,349,3304,24.0
'2018-05-25 12:17:25.00',49.917,-2002,-3,46.1,608.5,-3195,349,3305,24.0
'2018-05-25 12:17:26.00',49.922,-2004,-2,46.1,608.6,-3194,349,3305,24.0
'2018-05-25 12:17:27.00',49.926,-2005,-2,46.2,608.7,-3193,349,3305,24.0
'2018-05-25 12:17:28.00',49.930,-2005,-4,46.2,609.0,-3193,349,3305,24.0
'2018-05-25 12:17:29.00',49.933,-2005,-4,46.2,609.1,-3193,350,3305,24.0
'2018-05-25 12:17:30.00',49.937,-2004,-2,46.2,609.1,-3193,350,3305,24.1
'2018-05-25 12:17:31.00',49.941,-2002,-1,46.3,609.1,-3193,350,3305,24.1
'2018-05-25 12:17:32.00',49.945,-1999,-2,46.3,609.2,-3193,350,3300,24.1
'2018-05-25 12:17:33.00',49.948,-1999,1,46.4,609.4,-3193,350,3300,24.1
'2018-05-25 12:17:34.00',49.949,-1999,0,46.5,609.4,-3193,350,3300,24.2
'2018-05-25 12:17:35.00',49.951,-2001,-1,46.6,609.4,-3192,350,3300,24.2
'2018-05-25 12:17:35.99',49.951,-1999,-3,46.7,609.5,-3192,350,3300,24.2
'2018-05-25 12:17:37.00',49.950,-2003,-4,46.7,609.5,-3190,350,3300,24.2
'2018-05-25 12:17:38.00',49.951,-2004,-4,46.8,609.5,-3189,350,3306,24.2
'2018-05-25 12:17:39.00',49.951,-2004,-4,46.9,609.7,-3189,350,3306,24.2
'2018-05-25 12:17:40.00',49.953,-2001,-4,46.9,609.9,-3189,350,3306,24.2
'2018-05-25 12:17:41.00',49.948,-2001,-1,47.0,610.1,-3189,349,3306,24.2
'2018-05-25 12:17:42.00',49.952,-1999,-2,47.0,610.1,-3189,349,3306,24.2
'2018-05-25 12:17:43.00',49.950,-1999,-1,47.0,610.1,-3189,349,3306,24.2
'2018-05-25 12:17:44.00',49.945,-2003,0,47.1,610.2,-3188,349,3301,24.2
'2018-05-25 12:17:45.00',49.944,-2001,-1,47.1,610.5,-3188,349,3301,24.3
'2018-05-25 12:17:46.00',49.943,-2000,-3,47.2,610.5,-3188,349,3301,24.3
'2018-05-25 12:17:46.99',49.939,-2005,-4,47.2,610.5,-3187,349,3301,24.3
'2018-05-25 12:17:48.00',49.940,-2004,-4,47.2,610.6,-3187,349,3301,24.3
'2018-05-25 12:17:48.99',49.940,-2001,-3,47.3,610.6,-3187,349,3301,24.4
'2018-05-25 12:17:50.00',49.940,-2001,-2,47.3,610.6,-3185,349,3301,24.4
'2018-05-25 12:17:51.00',49.939,-2000,0,47.4,610.8,-3185,349,3301,24.4
'2018-05-25 12:17:52.00',49.939,-2001,1,47.4,610.9,-3185,349,3301,24.4
'2018-05-25 12:17:53.00',49.938,-2001,-1,47.6,611.2,-3185,349,3301,24.5
'2018-05-25 12:17:54.00',49.939,-2002,-3,47.7,611.2,-3183,350,3301,24.5
'2018-05-25 12:17:55.00',49.941,-2000,-1,47.7,611.2,-3183,350,3301,24.5
'2018-05-25 12:17:56.00',49.943,-2000,-1,47.8,611.3,-3181,350,3300,24.5
'2018-05-25 12:17:57.00',49.946,-1998,1,47.9,611.4,-3181,350,3300,24.5
'2018-05-25 12:17:58.00',49.948,-2001,-1,47.9,611.5,-3181,350,3300,24.5
'2018-05-25 12:17:59.00',49.949,-2002,-3,48.0,611.5,-3180,350,3300,24.5
'2018-05-25 12:17:59.99',49.948,-2000,-3,48.0,611.5,-3180,350,3300,24.5
'2018-05-25 12:18:01.00',49.950,-2001,-4,48.1,611.6,-3179,350,3300,24.5
'2018-05-25 12:18:02.00',49.952,-2004,-4,48.1,611.6,-3177,350,3300,24.5
'2018-05-25 12:18:03.00',49.953,-2004,-4,48.2,611.9,-3176,350,3291,24.5
'2018-05-25 12:18:04.00',49.953,-2001,-3,48.2,612.0,-3176,350,3291,24.5
'2018-05-25 12:18:05.00',49.953,-2001,-3,48.2,612.3,-3176,350,3291,24.5
'2018-05-25 12:18:06.00',49.954,-2000,-1,48.2,612.3,-3176,351,3291,24.5
'2018-05-25 12:18:07.00',49.957,-2000,-2,48.3,612.3,-3176,351,3291,24.5
'2018-05-25 12:18:08.00',49.957,-2001,0,48.3,612.4,-3176,351,3291,24.5
'2018-05-25 12:18:09.00',49.959,-2000,-1,48.4,612.5,-3176,351,3288,24.5
'2018-05-25 12:18:10.00',49.961,-2003,-2,48.4,612.7,-3176,351,3288,24.5
'2018-05-25 12:18:11.00',49.962,-2004,-3,48.6,612.7,-3176,351,3288,24.5
'2018-05-25 12:18:12.00',49.962,-2002,-3,48.6,612.7,-3175,351,3288,24.5
'2018-05-25 12:18:12.99',49.962,-2005,-3,48.7,612.7,-3175,351,3288,24.5
'2018-05-25 12:18:14.00',49.962,-2005,-4,48.8,612.8,-3175,351,3288,24.5
'2018-05-25 12:18:14.99',49.961,-2004,-5,48.9,612.8,-3170,351,3288,24.5
'2018-05-25 12:18:16.00',49.961,-2000,-3,48.9,612.9,-3169,351,3288,24.5
'2018-05-25 12:18:17.00',49.960,-2002,-3,49.0,613.4,-3169,351,3288,24.5
'2018-05-25 12:18:18.00',49.961,-2000,-1,49.1,613.5,-3169,351,3288,24.5
'2018-05-25 12:18:19.00',49.962,-1999,1,49.1,613.5,-3169,351,3288,24.5
'2018-05-25 12:18:20.00',49.964,-2000,1,49.1,613.6,-3169,351,3288,24.5
'2018-05-25 12:18:21.00',49.964,-1998,0,49.2,613.7,-3169,351,3288,24.5
'2018-05-25 12:18:22.00',49.964,-1999,1,49.2,613.9,-3169,351,3288,24.5
'2018-05-25 12:18:23.00',49.963,-1999,-2,49.2,613.9,-3169,351,3286,24.5
'2018-05-25 12:18:24.00',49.960,-2002,-2,49.2,613.9,-3168,351,3286,24.5
'2018-05-25 12:18:25.00',49.960,-1999,-3,49.2,613.9,-3168,351,3286,24.5
'2018-05-25 12:18:25.99',49.961,-2001,-1,49.3,614.0,-3166,351,3286,24.5
'2018-05-25 12:18:27.00',49.961,-2003,-4,49.4,614.0,-3166,351,3286,24.5
'2018-05-25 12:18:28.00',49.961,-2004,-4,49.4,614.1,-3166,351,3286,24.5
'2018-05-25 12:18:29.00',49.961,-2004,-3,49.5,614.6,-3166,351,3286,24.5
'2018-05-25 12:18:30.00',49.962,-2000,-2,49.6,614.7,-3165,351,3286,24.5
'2018-05-25 12:18:31.00',49.964,-2001,-3,49.7,614.7,-3165,351,3286,24.5
'2018-05-25 12:18:32.00',49.966,-2001,-3,49.8,614.8,-3164,351,3286,24.5
'2018-05-25 12:18:33.00',49.967,-2002,-3,49.8,614.8,-3164,351,3286,24.5
'2018-05-25 12:18:34.00',49.967,-1999,-2,49.9,615.1,-3164,351,3286,24.5
'2018-05-25 12:18:35.00',49.967,-2001,-1,50.0,615.1,-3164,351,3286,24.5
'2018-05-25 12:18:36.00',49.969,-2001,0,50.0,615.1,-3163,351,3287,24.5
'2018-05-25 12:18:37.00',49.967,-2001,-2,50.1,615.1,-3163,351,3287,24.5
'2018-05-25 12:18:38.00',49.967,-2002,-3,50.1,615.2,-3163,351,3287,24.5
'2018-05-25 12:18:38.99',49.965,-2003,-3,50.1,615.2,-3162,351,3287,24.5
'2018-05-25 12:18:40.00',49.962,-2001,-3,50.1,615.3,-3161,351,3287,24.5
'2018-05-25 12:18:40.99',49.958,-2007,-4,50.2,615.7,-3161,351,3287,24.5
'2018-05-25 12:18:42.00',49.954,-2006,-4,50.2,615.8,-3161,351,3287,24.5
'2018-05-25 12:18:43.00',49.950,-2003,-2,50.2,615.9,-3161,351,3287,24.5
'2018-05-25 12:18:44.00',49.947,-2001,-1,50.3,616.1,-3160,351,3287,24.5
'2018-05-25 12:18:45.00',49.947,-2000,-1,50.3,616.1,-3160,351,3287,24.5
'2018-05-25 12:18:46.00',49.948,-1999,1,50.4,616.2,-3160,351,3287,24.5
'2018-05-25 12:18:47.00',49.949,-1999,1,50.5,616.3,-3160,351,3287,24.6
'2018-05-25 12:18:48.00',49.950,-2000,-3,50.5,616.3,-3160,351,3287,24.6
'2018-05-25 12:18:49.00',49.952,-2001,-4,50.7,616.3,-3159,351,3287,24.6
'2018-05-25 12:18:50.00',49.959,-2000,-3,50.7,616.4,-3159,351,3287,24.6
'2018-05-25 12:18:51.00',49.962,-2003,-4,50.8,616.4,-3159,351,3287,24.6
'2018-05-25 12:18:51.99',49.963,-2005,-4,50.8,616.4,-3158,351,3287,24.6
'2018-05-25 12:18:53.00',49.964,-2006,-6,50.9,616.9,-3158,351,3287,24.6
'2018-05-25 12:18:54.00',49.966,-2003,-3,51.0,617.1,-3158,351,3287,24.6
'2018-05-25 12:18:55.00',49.973,-2002,-3,51.0,617.2,-3157,351,3287,24.6
'2018-05-25 12:18:56.00',49.976,-2001,-3,51.1,617.3,-3156,351,3286,24.6
'2018-05-25 12:18:57.00',49.979,-2002,-3,51.1,617.3,-3156,351,3286,24.6
'2018-05-25 12:18:58.00',49.982,-2004,-3,51.2,617.5,-3156,351,3286,24.7
'2018-05-25 12:18:59.00',49.982,-2001,-2,51.2,617.6,-3156,351,3286,24.7
'2018-05-25 12:19:00.00',49.983,-2003,-3,51.2,617.6,-3156,351,3286,24.7
'2018-05-25 12:19:01.00',49.982,-2003,-3,51.2,617.6,-3156,351,3286,24.7
'2018-05-25 12:19:02.00',49.981,-2004,-3,51.2,617.7,-3156,351,3289,24.7
'2018-05-25 12:19:03.00',49.983,-2005,-3,51.3,617.7,-3155,351,3289,24.7
'2018-05-25 12:19:04.00',49.983,-2005,-2,51.4,617.7,-3153,351,3289,24.7
'2018-05-25 12:19:04.99',49.983,-2005,-3,51.5,618.2,-3153,351,3289,24.7
'2018-05-25 12:19:06.00',49.984,-2007,-3,51.5,618.4,-3153,351,3289,24.7
'2018-05-25 12:19:06.99',49.984,-2006,-4,51.6,618.5,-3152,351,3289,24.7
'2018-05-25 12:19:08.00',49.985,-2007,-3,51.8,618.5,-3150,351,3288,24.7
'2018-05-25 12:19:09.00',49.986,-2006,-3,51.8,618.6,-3148,351,3288,24.7
'2018-05-25 12:19:10.00',49.986,-2006,-3,51.9,618.8,-3148,351,3288,24.7
'2018-05-25 12:19:11.00',49.986,-2007,-4,51.9,618.9,-3148,351,3288,24.7
'2018-05-25 12:19:12.00',49.986,-2002,-1,52.0,618.9,-3148,351,3288,24.7
'2018-05-25 12:19:13.00',49.987,-2003,-3,52.0,618.9,-3147,351,3288,24.7
'2018-05-25 12:19:14.00',49.988,-2000,-3,52.1,618.9,-3147,351,3288,24.7
'2018-05-25 12:19:15.00',49.989,-1999,-1,52.1,619.0,-3146,351,3288,24.7
'2018-05-25 12:19:15.99',49.988,-2000,-1,52.2,619.0,-3141,351,3288,24.7
'2018-05-25 12:19:17.00',49.988,-2000,-1,52.2,619.4,-3139,351,3288,24.7
'2018-05-25 12:19:17.99',49.988,-2000,-1,52.2,619.7,-3139,351,3288,24.7
'2018-05-25 12:19:19.00',49.986,-2001,0,52.2,619.8,-3139,351,3288,24.7
'2018-05-25 12:19:20.00',49.986,-1999,0,52.3,619.8,-3139,351,3290,24.7
'2018-05-25 12:19:21.00',49.985,-2000,0,52.3,620.0,-3139,351,3290,24.7
'2018-05-25 12:19:22.00',49.984,-1999,0,52.3,620.0,-3139,351,3290,24.7
'2018-05-25 12:19:23.00',49.984,-2000,1,52.5,620.2,-3139,351,3290,24.7
'2018-05-25 12:19:24.00',49.987,-1998,1,52.5,620.2,-3139,351,3290,24.7
'2018-05-25 12:19:25.00',49.989,-2000,2,52.6,620.2,-3139,351,3290,24.7
'2018-05-25 12:19:26.00',49.989,-1999,1,52.8,620.2,-3139,351,3289,24.7
'2018-05-25 12:19:27.00',49.989,-1999,1,52.8,620.4,-3138,351,3289,24.7
'2018-05-25 12:19:28.00',49.989,-1998,3,52.8,620.4,-3135,351,3289,24.7
'2018-05-25 12:19:28.99',49.990,-1999,2,52.9,620.8,-3134,351,3289,24.7
'2018-05-25 12:19:30.00',49.992,-1999,1,53.0,620.9,-3134,351,3289,24.7
'2018-05-25 12:19:31.00',49.995,-1998,3,53.0,621.2,-3133,351,3289,24.7
'2018-05-25 12:19:32.00',49.997,-1997,20,53.1,621.2,-3133,351,3296,24.7
'2018-05-25 12:19:33.00',50.001,-1999,16,53.1,621.3,-3132,351,3296,24.7
'2018-05-25 12:19:34.00',50.000,-1998,2,53.1,621.3,-3132,351,3296,24.7
'2018-05-25 12:19:35.00',50.001,-1999,1,53.2,621.6,-3132,351,3296,24.7
'2018-05-25 12:19:36.00',50.000,-2000,2,53.2,621.6,-3132,351,3296,24.7
'2018-05-25 12:19:37.00',49.999,-1999,1,53.2,621.6,-3132,351,3296,24.7
'2018-05-25 12:19:38.00',49.996,-1999,6,53.2,621.6,-3132,351,3288,24.7
'2018-05-25 12:19:39.00',49.995,-2000,1,53.2,621.7,-3132,351,3288,24.7
'2018-05-25 12:19:40.00',49.992,-1999,0,53.3,621.7,-3129,351,3288,24.7
'2018-05-25 12:19:41.00',49.991,-2000,2,53.4,621.9,-3127,351,3288,24.7
'2018-05-25 12:19:41.99',49.991,-2001,0,53.5,622.3,-3127,351,3288,24.7
'2018-05-25 12:19:43.00',49.992,-2000,-1,53.6,622.6,-3126,351,3288,24.7
'2018-05-25 12:19:43.99',49.993,-2000,-1,53.6,622.6,-3126,351,3287,24.7
'2018-05-25 12:19:45.00',49.994,-2000,0,53.7,622.7,-3125,351,3287,24.7
'2018-05-25 12:19:46.00',49.995,-2001,0,53.8,622.7,-3124,351,3287,24.7
'2018-05-25 12:19:47.00',49.997,-1999,-14,53.9,623.0,-3124,351,3287,24.7
'2018-05-25 12:19:48.00',49.999,-2000,0,53.9,623.0,-3124,351,3287,24.7
'2018-05-25 12:19:49.00',50.001,-1999,1,54.0,623.0,-3123,351,3287,24.7
'2018-05-25 12:19:50.00',50.000,-1999,1,54.1,623.0,-3123,351,3288,24.7
'2018-05-25 12:19:51.00',50.002,-1999,-1,54.1,623.1,-3123,351,3288,24.7
'2018-05-25 12:19:52.00',50.003,-2000,-1,54.1,623.1,-3122,351,3288,24.7
'2018-05-25 12:19:53.00',50.004,-2000,2,54.2,623.3,-3122,351,3288,24.7
'2018-05-25 12:19:54.00',50.005,-1999,0,54.2,623.7,-3122,351,3288,24.7
'2018-05-25 12:19:54.99',50.006,-2000,-1,54.2,624.0,-3122,351,3288,24.7
'2018-05-25 12:19:56.00',50.006,-2000,1,54.2,624.0,-3122,351,3288,24.7
'2018-05-25 12:19:57.00',50.005,-2000,0,54.2,624.0,-3121,351,3291,24.7
'2018-05-25 12:19:58.00',50.005,-1999,2,54.3,624.1,-3121,351,3291,24.7
'2018-05-25 12:19:59.00',50.005,-1999,2,54.4,624.4,-3121,351,3291,24.7
'2018-05-25 12:20:00.00',50.005,-1999,3,54.4,624.4,-3121,351,3291,24.7
'2018-05-25 12:20:01.00',50.005,-1999,2,54.6,624.4,-3121,351,3291,24.7
'2018-05-25 12:20:02.00',50.005,-2000,2,54.7,624.4,-3121,351,3291,24.7
'2018-05-25 12:20:03.00',50.006,-2000,0,54.8,624.4,-3121,351,3290,24.7
'2018-05-25 12:20:04.00',50.007,-1999,2,54.8,624.6,-3119,351,3290,24.7
'2018-05-25 12:20:05.00',50.007,-1998,3,54.9,624.7,-3118,351,3290,24.7
'2018-05-25 12:20:06.00',50.008,-2003,-3,54.9,625.2,-3118,351,3290,24.7
'2018-05-25 12:20:07.00',50.009,-1999,-3,55.0,625.3,-3118,351,3290,24.7
'2018-05-25 12:20:07.99',50.011,-1999,-4,55.0,625.4,-3117,351,3290,24.7
'2018-05-25 12:20:09.00',50.013,-2001,-4,55.1,625.4,-3115,351,3289,24.7
'2018-05-25 12:20:09.99',50.016,-2000,0,55.1,625.6,-3115,351,3289,24.7
'2018-05-25 12:20:11.00',50.016,-2000,-3,55.1,625.9,-3115,351,3289,24.7
'2018-05-25 12:20:12.00',50.017,-2000,-4,55.1,625.9,-3115,351,3289,24.7
'2018-05-25 12:20:13.00',50.019,-2000,-2,55.2,625.9,-3115,351,3289,24.7
'2018-05-25 12:20:14.00',50.020,-2001,-1,55.2,625.9,-3115,351,3289,24.7
'2018-05-25 12:20:15.00',50.020,-2000,-1,55.2,625.9,-3115,351,3289,24.7
'2018-05-25 12:20:16.00',50.021,-1998,1,55.3,626.0,-3111,351,3292,24.7
'2018-05-25 12:20:17.00',50.020,-2001,0,55.3,626.2,-3109,351,3292,24.7
'2018-05-25 12:20:18.00',50.019,-1999,1,55.4,626.5,-3109,351,3292,24.7
'2018-05-25 12:20:19.00',50.018,-2000,0,55.5,626.8,-3109,351,3292,24.7
'2018-05-25 12:20:20.00',50.015,-1999,2,55.5,626.9,-3108,351,3292,24.7
'2018-05-25 12:20:20.99',50.013,-1999,1,55.6,626.9,-3108,351,3292,24.7
'2018-05-25 12:20:22.00',50.012,-2000,1,55.8,627.0,-3107,351,3290,24.7
'2018-05-25 12:20:23.00',50.010,-2000,-1,55.8,627.0,-3107,351,3290,24.7
'2018-05-25 12:20:24.00',50.005,-2000,1,55.8,627.3,-3107,351,3290,24.7
'2018-05-25 12:20:25.00',50.002,-2000,0,55.9,627.3,-3107,350,3290,24.7
'2018-05-25 12:20:26.00',49.999,-1999,0,56.0,627.3,-3107,350,3290,24.7
'2018-05-25 12:20:27.00',49.997,-2000,6,56.0,627.3,-3106,350,3290,24.7
'2018-05-25 12:20:28.00',49.995,-2000,1,56.1,627.3,-3106,350,3291,24.7
'2018-05-25 12:20:29.00',49.992,-2000,1,56.1,627.5,-3102,350,3291,24.7
'2018-05-25 12:20:30.00',49.989,-1999,0,56.1,627.5,-3101,350,3291,24.7
'2018-05-25 12:20:31.00',49.987,-2000,0,56.2,628.1,-3098,350,3291,24.7
'2018-05-25 12:20:32.00',49.984,-1997,3,56.2,628.3,-3098,350,3291,24.7
'2018-05-25 12:20:33.00',49.980,-1999,2,56.2,628.4,-3098,350,3291,24.7
'2018-05-25 12:20:33.99',49.978,-1999,2,56.2,628.6,-3098,350,3291,24.7
'2018-05-25 12:20:35.00',49.973,-1999,3,56.3,628.6,-3098,350,3294,24.7
'2018-05-25 12:20:35.99',49.969,-1999,2,56.3,628.8,-3098,350,3294,24.7
'2018-05-25 12:20:37.00',49.965,-2000,-1,56.4,628.8,-3098,350,3294,24.7
'2018-05-25 12:20:38.00',49.962,-2001,-3,56.5,628.8,-3098,350,3294,24.7
'2018-05-25 12:20:39.00',49.963,-2000,-4,56.6,628.8,-3098,350,3294,24.7
'2018-05-25 12:20:40.00',49.964,-2001,-4,56.8,628.8,-3098,350,3294,24.7
'2018-05-25 12:20:41.00',49.965,-2004,-5,56.8,628.8,-3097,350,3295,24.7
'2018-05-25 12:20:42.00',49.967,-2006,-6,56.8,629.0,-3096,350,3295,24.7
'2018-05-25 12:20:43.00',49.967,-2004,-5,56.9,629.3,-3095,350,3295,24.7
'2018-05-25 12:20:44.00',49.967,-2004,-4,57.0,629.4,-3093,350,3295,24.7
'2018-05-25 12:20:45.00',49.969,-2000,-3,57.0,629.8,-3093,351,3295,24.7
'2018-05-25 12:20:46.00',49.969,-2002,-3,57.1,630.1,-3090,351,3295,24.7
'2018-05-25 12:20:46.99',49.969,-2003,-3,57.1,630.1,-3090,351,3295,24.7
'2018-05-25 12:20:48.00',49.969,-2002,-3,57.1,630.4,-3090,351,3295,24.7
'2018-05-25 12:20:49.00',49.968,-2003,-3,57.1,630.4,-3090,351,3295,24.7
'2018-05-25 12:20:50.00',49.965,-2002,-2,57.1,630.4,-3090,351,3295,24.7
'2018-05-25 12:20:51.00',49.963,-2002,-1,57.2,630.4,-3090,350,3295,24.7
'2018-05-25 12:20:52.00',49.959,-2004,-2,57.2,630.4,-3091,350,3295,24.7
'2018-05-25 12:20:53.00',49.956,-2005,-4,57.2,630.4,-3089,350,3295,24.7
'2018-05-25 12:20:54.00',49.954,-2004,-2,57.3,630.5,-3089,350,3297,24.7
'2018-05-25 12:20:55.00',49.952,-2007,-4,57.3,630.8,-3089,350,3297,24.7
'2018-05-25 12:20:56.00',49.950,-2006,-4,57.4,630.9,-3089,350,3297,24.7
'2018-05-25 12:20:57.00',49.951,-2003,-4,57.5,631.2,-3087,350,3297,24.7
'2018-05-25 12:20:57.99',49.954,-2002,-1,57.7,631.5,-3085,350,3297,24.7
'2018-05-25 12:20:59.00',49.957,-2002,-3,57.7,631.5,-3085,350,3297,24.7
'2018-05-25 12:20:59.99',49.957,-2001,-1,57.8,631.8,-3085,350,3294,24.7
'2018-05-25 12:21:01.00',49.960,-2002,-2,57.9,631.8,-3085,350,3294,24.8
'2018-05-25 12:21:02.00',49.964,-2000,-1,57.9,631.8,-3085,350,3294,24.8
'2018-05-25 12:21:03.00',49.970,-2004,-2,58.0,631.8,-3085,350,3294,24.8
'2018-05-25 12:21:04.00',49.974,-2004,-3,58.1,631.8,-3085,350,3294,24.8
'2018-05-25 12:21:05.00',49.977,-2004,-3,58.1,631.8,-3085,350,3294,24.8
'2018-05-25 12:21:06.00',49.980,-2005,-3,58.1,631.9,-3084,350,3294,24.8
'2018-05-25 12:21:07.00',49.982,-2004,-2,58.1,632.2,-3083,350,3292,24.8
'2018-05-25 12:21:08.00',49.985,-2004,-1,58.1,632.2,-3083,350,3292,24.8
'2018-05-25 12:21:09.00',49.988,-2003,-3,58.2,632.5,-3081,350,3292,24.8
'2018-05-25 12:21:10.00',49.992,-2002,-2,58.2,632.9,-3079,350,3292,24.8
'2018-05-25 12:21:10.99',49.998,-2004,-3,58.2,632.9,-3079,350,3292,24.8
'2018-05-25 12:21:12.00',50.001,-2000,-2,58.3,633.2,-3079,350,3292,24.8
'2018-05-25 12:21:12.99',50.004,-2000,-3,58.3,633.2,-3079,350,3292,24.8
'2018-05-25 12:21:14.00',50.005,-2002,-4,58.3,633.2,-3079,350,3290,24.8
'2018-05-25 12:21:15.00',50.007,-2002,-1,58.5,633.2,-3079,350,3290,24.8
'2018-05-25 12:21:16.00',50.009,-2001,-2,58.6,633.2,-3079,350,3290,24.8
'2018-05-25 12:21:17.00',50.010,-2003,-4,58.6,633.2,-3079,351,3290,24.8
'2018-05-25 12:21:18.00',50.012,-2005,-3,58.8,633.3,-3077,351,3290,24.8
'2018-05-25 12:21:19.00',50.012,-2005,-3,58.8,633.5,-3078,351,3290,24.8
'2018-05-25 12:21:20.00',50.013,-2006,-4,58.9,633.5,-3078,351,3294,24.8
'2018-05-25 12:21:21.00',50.014,-2006,-5,59.0,633.8,-3078,351,3294,24.8
'2018-05-25 12:21:22.00',50.015,-2007,-4,59.0,634.2,-3076,351,3294,24.8
'2018-05-25 12:21:23.00',50.016,-2007,-5,59.0,634.2,-3076,351,3294,24.8
'2018-05-25 12:21:23.99',50.017,-2006,-4,59.1,634.3,-3076,351,3294,24.8
'2018-05-25 12:21:25.00',50.019,-2005,-3,59.1,634.4,-3076,351,3294,24.8
'2018-05-25 12:21:26.00',50.020,-2004,-3,59.1,634.4,-3076,351,3293,24.8
'2018-05-25 12:21:27.00',50.021,-2004,-4,59.1,634.4,-3076,351,3293,24.8
'2018-05-25 12:21:28.00',50.020,-2003,-1,59.2,634.4,-3076,351,3293,24.8
'2018-05-25 12:21:29.00',50.018,-2003,-2,59.2,634.4,-3076,351,3293,24.8
'2018-05-25 12:21:30.00',50.016,-2004,-3,59.2,634.4,-3071,350,3293,24.8
'2018-05-25 12:21:31.00',50.015,-2003,-1,59.3,634.8,-3070,350,3293,24.8
'2018-05-25 12:21:32.00',50.014,-2004,-3,59.3,634.8,-3070,350,3296,24.8
'2018-05-25 12:21:33.00',50.013,-2003,-2,59.4,635.0,-3067,350,3296,24.8
'2018-05-25 12:21:34.00',50.012,-2001,-2,59.5,635.3,-3066,350,3296,24.8
'2018-05-25 12:21:35.00',50.011,-2000,-1,59.6,635.4,-3065,350,3296,24.8
'2018-05-25 12:21:36.00',50.008,-2000,-1,59.7,635.5,-3065,350,3296,24.8
'2018-05-25 12:21:36.99',50.007,-2000,-1,59.8,635.6,-3065,350,3296,24.8
'2018-05-25 12:21:38.00',50.007,-2000,-1,59.8,635.6,-3065,350,3296,24.8
'2018-05-25 12:21:38.99',50.004,-2000,-1,59.9,635.6,-3065,350,3295,24.8
'2018-05-25 12:21:40.00',50.007,-1999,-1,59.9,635.6,-3065,350,3295,24.8
'2018-05-25 12:21:41.00',50.007,-2000,-1,60.0,635.6,-3065,350,3295,24.8
'2018-05-25 12:21:42.00',50.005,-2000,-1,60.1,635.6,-3064,350,3295,24.8
'2018-05-25 12:21:43.00',50.002,-2000,-1,60.1,636.0,-3065,350,3295,24.8
'2018-05-25 12:21:44.00',49.998,-2000,-6,60.1,636.0,-3065,350,3295,24.8
'2018-05-25 12:21:45.00',49.994,-2000,-1,60.1,636.2,-3066,350,3294,24.8
'2018-05-25 12:21:46.00',49.993,-2000,-1,60.1,636.3,-3065,350,3294,24.8
'2018-05-25 12:21:47.00',49.992,-2000,-1,60.2,636.5,-3063,350,3294,24.8
'2018-05-25 12:21:48.00',49.990,-2000,-1,60.2,636.5,-3063,350,3294,24.8
'2018-05-25 12:21:49.00',49.989,-1999,1,60.3,636.7,-3063,350,3294,24.8
'2018-05-25 12:21:49.99',49.988,-2000,-1,60.3,636.7,-3063,350,3294,24.8
'2018-05-25 12:21:51.00',49.987,-2001,1,60.3,636.7,-3063,350,3294,24.8
'2018-05-25 12:21:52.00',49.986,-2000,-1,60.4,636.7,-3063,350,3292,24.8
'2018-05-25 12:21:53.00',49.983,-2002,-1,60.4,636.7,-3065,350,3292,24.8
'2018-05-25 12:21:54.00',49.984,-2001,-1,60.7,636.7,-3062,350,3292,24.8
'2018-05-25 12:21:55.00',49.984,-2003,-2,60.8,636.9,-3063,350,3292,24.8
'2018-05-25 12:21:56.00',49.985,-2001,-3,60.8,637.0,-3063,350,3292,24.8
'2018-05-25 12:21:57.00',49.986,-2001,-3,60.9,637.2,-3063,350,3292,24.8
'2018-05-25 12:21:58.00',49.985,-2001,-4,60.9,637.3,-3063,350,3295,24.8
'2018-05-25 12:21:59.00',49.983,-2001,-4,60.9,637.5,-3062,350,3295,24.8
'2018-05-25 12:22:00.00',49.983,-2001,-4,61.0,637.5,-3062,350,3295,24.8
'2018-05-25 12:22:01.00',49.983,-2001,-3,61.0,637.7,-3062,350,3295,24.8
'2018-05-25 12:22:02.00',49.984,-2006,-4,61.1,637.7,-3062,350,3295,24.8
'2018-05-25 12:22:02.99',49.984,-2006,-3,61.1,637.7,-3062,350,3295,24.8
'2018-05-25 12:22:04.00',49.985,-2006,-3,61.1,637.7,-3062,350,3295,24.8
'2018-05-25 12:22:04.99',49.985,-2007,-4,61.1,637.7,-3064,350,3294,24.8
'2018-05-25 12:22:06.00',49.986,-2007,-4,61.2,637.7,-3063,350,3294,24.8
'2018-05-25 12:22:07.00',49.986,-2007,-4,61.2,637.7,-3063,350,3294,24.8
'2018-05-25 12:22:08.00',49.986,-2005,-4,61.2,637.9,-3061,350,3294,24.8
'2018-05-25 12:22:09.00',49.986,-2005,-4,61.3,638.0,-3057,350,3294,24.8
'2018-05-25 12:22:10.00',49.985,-2004,-3,61.3,638.1,-3057,350,3294,24.8
'2018-05-25 12:22:11.00',49.984,-2003,-3,61.4,638.3,-3057,350,3296,24.8
'2018-05-25 12:22:12.00',49.983,-2001,-1,61.5,638.3,-3056,350,3296,24.8
'2018-05-25 12:22:13.00',49.982,-2003,-1,61.5,638.4,-3056,350,3296,24.8
'2018-05-25 12:22:14.00',49.978,-2000,-1,61.7,638.5,-3056,350,3296,24.8
'2018-05-25 12:22:15.00',49.978,-2001,-1,61.8,638.5,-3056,350,3296,24.8
'2018-05-25 12:22:15.99',49.975,-1999,1,61.9,638.5,-3056,350,3296,24.8
'2018-05-25 12:22:17.00',49.974,-1998,0,61.9,638.5,-3056,350,3296,24.8
'2018-05-25 12:22:18.00',49.973,-1999,-2,61.9,638.5,-3053,350,3297,24.8
'2018-05-25 12:22:19.00',49.971,-2003,-4,61.9,638.5,-3053,350,3297,24.8
'2018-05-25 12:22:20.00',49.968,-2003,-3,62.0,638.7,-3053,350,3297,24.8
'2018-05-25 12:22:21.00',49.966,-2004,-3,62.1,638.8,-3053,350,3297,24.8
'2018-05-25 12:22:22.00',49.964,-2004,-3,62.1,638.8,-3053,350,3297,24.8
'2018-05-25 12:22:23.00',49.961,-2000,-1,62.1,639.0,-3052,350,3297,24.8
'2018-05-25 12:22:24.00',49.958,-2002,-1,62.2,639.0,-3051,350,3295,24.8
'2018-05-25 12:22:25.00',49.956,-2001,-1,62.2,639.1,-3051,350,3295,24.8
'2018-05-25 12:22:26.00',49.954,-2000,-1,62.2,639.2,-3051,350,3295,24.8
'2018-05-25 12:22:26.99',49.956,-1999,-1,62.3,639.2,-3051,350,3295,24.8
'2018-05-25 12:22:28.00',49.956,-2001,-1,62.3,639.2,-3051,350,3295,24.8
'2018-05-25 12:22:28.99',49.955,-2000,-1,62.3,639.2,-3051,350,3295,24.8
'2018-05-25 12:22:30.00',49.956,-2003,-3,62.4,639.2,-3049,350,3295,24.8
'2018-05-25 12:22:31.00',49.956,-2004,-3,62.5,639.2,-3049,350,3294,24.8
'2018-05-25 12:22:32.00',49.956,-2006,-3,62.7,639.4,-3049,350,3294,24.8
'2018-05-25 12:22:33.00',49.958,-2005,-4,62.8,639.4,-3049,350,3294,24.8
'2018-05-25 12:22:34.00',49.956,-2005,-3,62.8,639.5,-3050,350,3294,24.8
'2018-05-25 12:22:35.00',49.955,-2001,-1,62.9,639.5,-3050,350,3294,24.8
'2018-05-25 12:22:36.00',49.955,-2000,-1,62.9,639.7,-3050,350,3294,24.8
'2018-05-25 12:22:37.00',49.955,-2000,-1,62.9,639.7,-3050,350,3295,24.8
'2018-05-25 12:22:38.00',49.961,-1999,0,63.0,639.8,-3050,350,3295,24.8
'2018-05-25 12:22:39.00',49.964,-1999,0,63.0,639.8,-3050,350,3295,24.8
'2018-05-25 12:22:39.99',49.968,-2001,-1,63.1,639.8,-3050,350,3295,24.8
'2018-05-25 12:22:41.00',49.975,-2001,-1,63.1,639.8,-3050,350,3295,24.8
'2018-05-25 12:22:41.99',49.981,-2000,-2,63.1,639.8,-3051,350,3295,24.8
'2018-05-25 12:22:43.00',49.984,-1999,-2,63.1,639.8,-3051,350,3295,24.8
'2018-05-25 12:22:44.00',49.989,-2001,-3,63.2,639.9,-3051,350,3292,24.8
'2018-05-25 12:22:45.00',49.992,-2000,-2,63.2,640.0,-3051,350,3292,24.8
'2018-05-25 12:22:46.00',49.993,-2002,-2,63.3,640.1,-3050,350,3292,24.8
'2018-05-25 12:22:47.00',49.995,-2002,-3,63.3,640.1,-3050,350,3292,24.7
'2018-05-25 12:22:48.00',49.998,-2000,-1,63.4,640.2,-3048,350,3292,24.7
'2018-05-25 12:22:49.00',49.996,-2000,-3,63.4,640.2,-3048,350,3292,24.7
'2018-05-25 12:22:50.00',49.996,-2001,-4,63.6,640.3,-3048,350,3293,24.7
'2018-05-25 12:22:51.00',49.995,-2000,-3,63.7,640.3,-3048,350,3293,24.7
'2018-05-25 12:22:52.00',49.995,-1999,-2,63.8,640.3,-3048,350,3293,24.7
'2018-05-25 12:22:52.99',49.993,-2000,-4,63.8,640.3,-3048,350,3293,24.7
'2018-05-25 12:22:54.00',49.993,-2004,-3,63.9,640.3,-3048,350,3293,24.7
'2018-05-25 12:22:55.00',49.993,-2001,-3,63.9,640.3,-3046,350,3293,24.7
'2018-05-25 12:22:56.00',49.990,-1999,-2,63.9,640.4,-3046,350,3293,24.7
'2018-05-25 12:22:57.00',49.990,-2002,-3,64.0,640.5,-3046,350,3291,24.7
'2018-05-25 12:22:58.00',49.993,-2003,-3,64.0,640.5,-3044,350,3291,24.7
'2018-05-25 12:22:59.00',49.993,-2002,-3,64.0,640.6,-3044,350,3291,24.7
'2018-05-25 12:23:00.00',49.995,-2003,-3,64.1,640.7,-3044,350,3291,24.7
'2018-05-25 12:23:01.00',49.991,-2004,-4,64.1,640.7,-3044,350,3291,24.7
'2018-05-25 12:23:02.00',49.994,-2003,-3,64.2,640.8,-3044,350,3291,24.7
'2018-05-25 12:23:03.00',49.999,-2004,-4,64.2,640.8,-3044,350,3291,24.7
'2018-05-25 12:23:04.00',49.996,-2004,-1,64.3,640.8,-3044,350,3291,24.7
'2018-05-25 12:23:05.00',49.997,-2002,-3,64.3,640.8,-3044,350,3291,24.7
'2018-05-25 12:23:05.99',49.999,-2004,-4,64.3,640.8,-3043,350,3291,24.7
'2018-05-25 12:23:07.00',50.001,-2005,-33,64.4,640.8,-3042,350,3291,24.7
'2018-05-25 12:23:07.99',49.999,-2004,-28,64.5,640.9,-3042,350,3291,24.6
'2018-05-25 12:23:09.00',50.004,-2005,-5,64.6,641.0,-3042,350,3291,24.6
'2018-05-25 12:23:10.00',50.005,-2004,-4,64.7,641.0,-3042,350,3291,24.6
'2018-05-25 12:23:11.00',50.005,-2005,-6,64.8,641.1,-3042,350,3294,24.6
'2018-05-25 12:23:12.00',50.010,-2004,-4,64.8,641.2,-3041,350,3294,24.6
'2018-05-25 12:23:13.00',50.011,-2005,-3,64.9,641.2,-3041,350,3294,24.6
'2018-05-25 12:23:14.00',50.012,-2001,-3,64.9,641.3,-3041,350,3294,24.6
'2018-05-25 12:23:15.00',50.013,-2001,-4,64.9,641.3,-3041,351,3294,24.6
'2018-05-25 12:23:16.00',50.017,-1999,-3,64.9,641.3,-3041,351,3294,24.6
'2018-05-25 12:23:17.00',50.022,-2000,-4,65.0,641.3,-3041,351,3294,24.6
'2018-05-25 12:23:18.00',50.028,-2000,-1,65.1,641.3,-3041,351,3290,24.6
'2018-05-25 12:23:18.99',50.030,-2000,-1,65.1,641.3,-3041,351,3290,24.6
'2018-05-25 12:23:20.00',50.029,-2001,0,65.1,641.3,-3041,351,3290,24.6
'2018-05-25 12:23:21.00',50.033,-2000,1,65.1,641.4,-3040,351,3290,24.6
'2018-05-25 12:23:22.00',50.035,-1999,1,65.2,641.5,-3040,350,3290,24.6
'2018-05-25 12:23:23.00',50.035,-2000,-3,65.3,641.6,-3039,350,3290,24.6
'2018-05-25 12:23:24.00',50.041,-1999,-1,65.3,641.7,-3040,350,3289,24.6
'2018-05-25 12:23:25.00',50.041,-2001,0,65.3,641.7,-3040,350,3289,24.6
'2018-05-25 12:23:26.00',50.045,-1998,1,65.5,641.7,-3040,350,3289,24.6
'2018-05-25 12:23:27.00',50.044,-2000,1,65.5,641.7,-3040,350,3289,24.6
'2018-05-25 12:23:28.00',50.043,-2000,-1,65.6,641.7,-3040,350,3289,24.6
'2018-05-25 12:23:29.00',50.042,-2002,-1,65.7,641.7,-3040,350,3289,24.6
'2018-05-25 12:23:30.00',50.044,-2002,-3,65.8,641.7,-3039,350,3289,24.6
'2018-05-25 12:23:31.00',50.044,-2006,-3,65.8,641.7,-3038,350,3289,24.6
'2018-05-25 12:23:31.99',50.043,-2006,-4,65.9,641.8,-3038,350,3289,24.6
'2018-05-25 12:23:33.00',50.043,-2006,-3,65.9,641.9,-3038,350,3289,24.6
'2018-05-25 12:23:33.99',50.047,-2004,-1,65.9,641.9,-3038,351,3289,24.6
'2018-05-25 12:23:35.00',50.044,-2002,-1,65.9,642.0,-3038,351,3289,24.6
'2018-05-25 12:23:36.00',50.045,-2004,-2,66.0,642.1,-3038,351,3289,24.6
'2018-05-25 12:23:37.00',50.043,-2003,-3,66.0,642.1,-3038,351,3290,24.6
'2018-05-25 12:23:38.00',50.041,-2001,-3,66.0,642.2,-3038,351,3290,24.6
'2018-05-25 12:23:39.00',50.037,-2002,-3,66.1,642.2,-3038,351,3290,24.6
'2018-05-25 12:23:40.00',50.037,-2002,-2,66.1,642.2,-3038,351,3290,24.6
'2018-05-25 12:23:41.00',50.036,-2002,-3,66.2,642.2,-3038,350,3290,24.5
'2018-05-25 12:23:42.00',50.037,-2003,-4,66.3,642.2,-3038,350,3290,24.5
'2018-05-25 12:23:43.00',50.034,-2004,-4,66.3,642.2,-3038,350,3292,24.5
'2018-05-25 12:23:44.00',50.038,-2005,-4,66.4,642.3,-3038,350,3292,24.5
'2018-05-25 12:23:44.99',50.035,-2003,-3,66.4,642.3,-3038,350,3292,24.5
'2018-05-25 12:23:46.00',50.037,-2000,-3,66.5,642.3,-3038,350,3292,24.5
'2018-05-25 12:23:47.00',50.035,-1999,-1,66.6,642.4,-3038,351,3292,24.5
'2018-05-25 12:23:48.00',50.038,-1999,-2,66.6,642.5,-3038,351,3292,24.5
'2018-05-25 12:23:49.00',50.039,-1999,-1,66.8,642.6,-3037,351,3292,24.5
'2018-05-25 12:23:50.00',50.040,-2000,1,66.8,642.6,-3037,351,3287,24.5
'2018-05-25 12:23:51.00',50.044,-1999,2,66.8,642.7,-3037,351,3287,24.5
'2018-05-25 12:23:52.00',50.045,-1997,1,66.9,642.7,-3037,351,3287,24.5
'2018-05-25 12:23:53.00',50.046,-2000,1,66.9,642.7,-3037,351,3287,24.5
'2018-05-25 12:23:54.00',50.043,-2000,-1,66.9,642.7,-3037,351,3287,24.5
'2018-05-25 12:23:55.00',50.045,-2004,-3,67.0,642.7,-3037,351,3287,24.5
'2018-05-25 12:23:56.00',50.049,-2004,-3,67.0,642.7,-3037,351,3287,24.4
'2018-05-25 12:23:57.00',50.049,-2007,-3,67.0,642.7,-3036,351,3292,24.4
'2018-05-25 12:23:57.99',50.048,-2004,-3,67.1,642.8,-3034,351,3292,24.4
'2018-05-25 12:23:59.00',50.048,-2004,-1,67.1,642.9,-3033,351,3292,24.4
'2018-05-25 12:24:00.00',50.049,-2002,-1,67.1,643.0,-3033,350,3292,24.4
'2018-05-25 12:24:01.00',50.052,-2000,-1,67.3,643.0,-3033,350,3292,24.4
'2018-05-25 12:24:02.00',50.051,-2002,-3,67.4,643.1,-3033,350,3292,24.4
'2018-05-25 12:24:03.00',50.054,-2002,-3,67.4,643.1,-3033,350,3291,24.2
'2018-05-25 12:24:04.00',50.058,-2002,-2,67.5,643.1,-3033,350,3291,24.2
'2018-05-25 12:24:05.00',50.056,-2006,-4,67.6,643.1,-3033,350,3291,24.2
'2018-05-25 12:24:06.00',50.057,-2003,-4,67.7,643.1,-3033,350,3291,24.2
'2018-05-25 12:24:07.00',50.059,-2002,-3,67.7,643.1,-3033,350,3291,24.2
'2018-05-25 12:24:08.00',50.060,-2000,-2,67.7,643.1,-3032,350,3291,24.2
'2018-05-25 12:24:08.99',50.056,-1999,0,67.8,643.2,-3032,350,3292,24.2
'2018-05-25 12:24:10.00',50.064,-1999,0,67.8,643.3,-3032,350,3292,24.0
'2018-05-25 12:24:10.99',50.062,-1999,1,67.9,643.4,-3032,350,3292,24.0
'2018-05-25 12:24:12.00',50.063,-2000,1,67.9,643.4,-3032,350,3292,24.0
