'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 12:24:13.00',50.066,-2004,-3,67.9,643.5,-3031,351,3292,24.0
'2018-05-25 12:24:14.00',50.061,-2006,-3,68.0,643.5,-3031,351,3292,23.9
'2018-05-25 12:24:15.00',50.061,-2002,-3,68.0,643.6,-3031,351,3292,23.9
'2018-05-25 12:24:16.00',50.059,-2002,-2,68.1,643.6,-3031,351,3292,23.9
'2018-05-25 12:24:17.00',50.059,-2002,-2,68.1,643.6,-3031,351,3292,23.6
'2018-05-25 12:24:18.00',50.055,-1999,-2,68.2,643.6,-3031,351,3292,23.6
'2018-05-25 12:24:19.00',50.055,-2001,-3,68.2,643.6,-3029,350,3292,23.6
'2018-05-25 12:24:20.00',50.056,-2001,-3,68.3,643.6,-3030,350,3292,23.6
'2018-05-25 12:24:21.00',50.056,-2001,-2,68.4,643.7,-3030,350,3292,23.6
'2018-05-25 12:24:21.99',50.062,-2004,-2,68.4,643.8,-3030,350,3292,23.6
'2018-05-25 12:24:23.00',50.065,-2002,-4,68.5,643.9,-3030,350,3290,23.6
'2018-05-25 12:24:24.00',50.066,-2002,0,68.5,643.9,-3030,350,3290,23.6
'2018-05-25 12:24:25.00',50.074,-2004,2,68.6,644.1,-3030,350,3290,23.6
'2018-05-25 12:24:26.00',50.079,-1999,1,68.7,644.1,-3030,350,3290,23.6
'2018-05-25 12:24:27.00',50.087,-2002,0,68.7,644.2,-3030,351,3290,23.6
'2018-05-25 12:24:28.00',50.088,-2003,-1,68.8,644.2,-3030,351,3290,23.6
'2018-05-25 12:24:29.00',50.092,-2000,0,68.9,644.2,-3030,351,3290,23.6
'2018-05-25 12:24:30.00',50.090,-2002,-2,68.9,644.2,-3030,351,3287,23.6
'2018-05-25 12:24:31.00',50.085,-2005,-4,68.9,644.2,-3029,351,3287,23.6
'2018-05-25 12:24:32.00',50.088,-2003,-3,68.9,644.2,-3030,351,3287,23.6
'2018-05-25 12:24:33.00',50.089,-2002,-3,69.0,644.2,-3030,351,3287,23.6
'2018-05-25 12:24:34.00',50.093,-2000,-3,69.0,644.3,-3029,351,3287,23.6
'2018-05-25 12:24:34.99',50.094,-2002,-1,69.0,644.4,-3028,351,3287,23.6
'2018-05-25 12:24:36.00',50.091,-2005,-4,69.0,644.4,-3028,351,3289,23.6
'2018-05-25 12:24:36.99',50.093,-2002,-3,69.1,644.6,-3028,351,3289,23.6
'2018-05-25 12:24:38.00',50.091,-1999,0,69.2,644.6,-3028,351,3289,23.6
'2018-05-25 12:24:39.00',50.088,-1996,3,69.3,644.7,-3028,351,3289,23.6
'2018-05-25 12:24:40.00',50.086,-2000,1,69.4,644.7,-3028,350,3289,23.6
'2018-05-25 12:24:41.00',50.088,-1999,-1,69.5,644.7,-3028,350,3289,23.6
'2018-05-25 12:24:42.00',50.080,-2006,-3,69.5,644.7,-3028,350,3288,23.6
'2018-05-25 12:24:43.00',50.078,-2002,-3,69.5,644.7,-3028,350,3288,23.6
'2018-05-25 12:24:44.00',50.079,-2004,-2,69.6,644.7,-3028,350,3288,23.6
'2018-05-25 12:24:45.00',50.073,-2002,-3,69.6,644.8,-3028,350,3288,23.6
'2018-05-25 12:24:46.00',50.069,-2004,-3,69.7,644.9,-3026,350,3288,23.6
'2018-05-25 12:24:47.00',50.062,-2003,-3,69.8,644.9,-3025,350,3288,23.6
'2018-05-25 12:24:47.99',50.059,-2003,-4,69.8,645.0,-3025,350,3288,23.6
'2018-05-25 12:24:49.00',50.058,-2005,-3,69.9,645.2,-3025,350,3292,23.6
'2018-05-25 12:24:50.00',50.054,-2001,-4,69.9,645.2,-3025,350,3292,23.6
'2018-05-25 12:24:51.00',50.053,-2000,-2,69.9,645.2,-3025,350,3292,23.6
'2018-05-25 12:24:52.00',50.059,-2000,-2,70.0,645.3,-3025,351,3292,23.6
'2018-05-25 12:24:53.00',50.055,-1998,3,70.0,645.3,-3025,351,3292,23.6
'2018-05-25 12:24:54.00',50.055,-1999,3,70.0,645.3,-3025,351,3292,23.6
'2018-05-25 12:24:55.00',50.052,-2000,1,70.1,645.3,-3025,351,3292,23.6
'2018-05-25 12:24:56.00',50.050,-2001,0,70.2,645.3,-3025,351,3289,23.6
'2018-05-25 12:24:57.00',50.055,-2004,-2,70.2,645.3,-3025,351,3289,23.6
'2018-05-25 12:24:58.00',50.050,-2007,-4,70.3,645.5,-3026,351,3289,23.6
'2018-05-25 12:24:59.00',50.050,-2007,-4,70.4,645.6,-3025,351,3289,23.6
'2018-05-25 12:25:00.00',50.053,-2006,-2,70.4,645.6,-3025,351,3289,23.6
'2018-05-25 12:25:00.99',50.052,-2004,-3,70.5,645.7,-3025,351,3289,23.8
'2018-05-25 12:25:02.00',50.055,-2003,-1,70.6,645.8,-3025,351,3288,23.8
'2018-05-25 12:25:02.99',50.055,-1999,1,70.6,645.8,-3025,351,3288,23.8
'2018-05-25 12:25:04.00',50.050,-2002,-3,70.7,645.9,-3025,351,3288,23.8
'2018-05-25 12:25:05.00',50.052,-2002,-1,70.7,645.9,-3025,351,3288,23.9
'2018-05-25 12:25:06.00',50.055,-2002,-2,70.7,645.9,-3025,351,3288,23.9
'2018-05-25 12:25:07.00',50.062,-2004,-4,70.8,645.9,-3025,351,3288,23.9
'2018-05-25 12:25:08.00',50.067,-2001,-3,70.9,645.9,-3022,351,3288,23.9
'2018-05-25 12:25:09.00',50.070,-1999,-2,70.9,645.9,-3022,351,3284,23.9
'2018-05-25 12:25:10.00',50.075,-2000,1,70.9,646.0,-3020,351,3284,23.9
'2018-05-25 12:25:11.00',50.076,-1999,2,71.0,646.2,-3019,351,3284,23.9
'2018-05-25 12:25:12.00',50.079,-1999,0,71.0,646.2,-3018,351,3284,23.9
'2018-05-25 12:25:13.00',50.086,-2002,-4,71.0,646.3,-3018,351,3284,23.9
'2018-05-25 12:25:13.99',50.090,-2009,-5,71.1,646.4,-3019,351,3284,23.9
'2018-05-25 12:25:15.00',50.090,-2003,-2,71.2,646.4,-3019,351,3284,23.9
'2018-05-25 12:25:16.00',50.091,-2002,-2,71.3,646.6,-3019,351,3285,23.9
'2018-05-25 12:25:17.00',50.096,-2003,-3,71.3,646.6,-3019,351,3285,23.9
'2018-05-25 12:25:18.00',50.099,-2002,-3,71.4,646.6,-3019,351,3285,23.9
'2018-05-25 12:25:19.00',50.107,-2006,-4,71.4,646.6,-3019,351,3285,23.9
'2018-05-25 12:25:20.00',50.114,-2004,-2,71.5,646.6,-3019,352,3285,23.9
'2018-05-25 12:25:21.00',50.115,-2003,2,71.5,646.6,-3019,352,3285,23.9
'2018-05-25 12:25:22.00',50.120,-2001,-1,71.6,646.6,-3018,352,3285,23.9
'2018-05-25 12:25:23.00',50.126,-2005,-4,71.6,646.8,-3018,352,3277,24.0
'2018-05-25 12:25:24.00',50.125,-2000,-1,71.7,646.8,-3020,352,3277,24.0
'2018-05-25 12:25:25.00',50.123,-1999,3,71.7,647.0,-3020,352,3277,24.0
'2018-05-25 12:25:26.00',50.123,-2002,-1,71.8,647.1,-3019,351,3277,24.0
'2018-05-25 12:25:26.99',50.124,-2007,-3,71.9,647.1,-3019,351,3277,24.1
'2018-05-25 12:25:28.00',50.123,-2002,-2,71.9,647.3,-3019,351,3277,24.1
'2018-05-25 12:25:28.99',50.123,-2000,-2,71.9,647.3,-3019,351,3282,24.1
'2018-05-25 12:25:30.00',50.123,-1999,-2,71.9,647.3,-3019,351,3282,24.1
'2018-05-25 12:25:31.00',50.121,-2001,-3,72.0,647.3,-3019,351,3282,24.1
'2018-05-25 12:25:32.00',50.120,-2000,-3,72.0,647.3,-3018,351,3282,24.1
'2018-05-25 12:25:33.00',50.120,-2000,0,72.1,647.3,-3018,351,3282,24.1
'2018-05-25 12:25:34.00',50.119,-2003,-2,72.2,647.3,-3016,351,3282,24.1
'2018-05-25 12:25:35.00',50.120,-2000,-1,72.3,647.5,-3016,351,3282,24.1
'2018-05-25 12:25:36.00',50.120,-2003,-3,72.3,647.6,-3016,351,3283,24.1
'2018-05-25 12:25:37.00',50.121,-2005,-6,72.4,647.7,-3016,351,3283,24.2
'2018-05-25 12:25:37.99',50.120,-2000,-2,72.4,647.8,-3016,351,3283,24.2
'2018-05-25 12:25:39.00',50.119,-1998,-1,72.5,647.8,-3015,351,3283,24.2
'2018-05-25 12:25:39.99',50.118,-2000,0,72.6,648.0,-3015,351,3283,24.2
'2018-05-25 12:25:41.00',50.117,-2004,-4,72.6,648.0,-3015,351,3283,24.2
'2018-05-25 12:25:42.00',50.118,-2002,-3,72.6,648.0,-3015,351,3283,24.2
'2018-05-25 12:25:43.00',50.118,-2002,-1,72.7,648.0,-3015,351,3283,24.2
'2018-05-25 12:25:44.00',50.118,-2004,-3,72.7,648.0,-3015,351,3283,24.2
'2018-05-25 12:25:45.00',50.118,-2004,-4,72.7,648.0,-3011,351,3283,24.3
'2018-05-25 12:25:46.00',50.117,-2003,-3,72.8,648.1,-3011,351,3283,24.3
'2018-05-25 12:25:47.00',50.117,-1999,1,72.8,648.2,-3011,351,3283,24.3
'2018-05-25 12:25:48.00',50.119,-2000,1,72.9,648.3,-3011,351,3283,24.4
'2018-05-25 12:25:49.00',50.124,-2002,-4,72.9,648.5,-3010,351,3281,24.4
'2018-05-25 12:25:50.00',50.124,-2004,-2,73.0,648.5,-3010,351,3281,24.4
'2018-05-25 12:25:50.99',50.128,-2004,-3,73.0,648.6,-3010,351,3281,24.4
'2018-05-25 12:25:52.00',50.130,-2003,-2,73.1,648.8,-3010,351,3281,24.5
'2018-05-25 12:25:53.00',50.132,-2003,-4,73.1,648.8,-3010,351,3281,24.5
'2018-05-25 12:25:54.00',50.133,-1999,-3,73.2,648.8,-3010,351,3281,24.5
'2018-05-25 12:25:55.00',50.134,-1999,2,73.3,648.8,-3010,351,3281,24.5
'2018-05-25 12:25:56.00',50.136,-2000,0,73.3,648.8,-3010,351,3282,24.5
'2018-05-25 12:25:57.00',50.138,-2006,-4,73.4,648.8,-3009,351,3282,24.5
'2018-05-25 12:25:58.00',50.141,-2003,-2,73.4,648.8,-3009,351,3282,24.5
'2018-05-25 12:25:59.00',50.137,-2000,-2,73.5,648.9,-3008,351,3282,24.5
'2018-05-25 12:26:00.00',50.138,-2001,-3,73.6,649.1,-3006,351,3282,24.5
'2018-05-25 12:26:01.00',50.136,-2002,-3,73.6,649.2,-3006,351,3282,24.5
'2018-05-25 12:26:02.00',50.134,-2000,1,73.6,649.2,-3006,351,3286,24.5
'2018-05-25 12:26:03.00',50.130,-2001,-1,73.7,649.4,-3004,351,3286,24.5
'2018-05-25 12:26:03.99',50.128,-2004,-1,73.7,649.6,-3004,351,3286,24.5
'2018-05-25 12:26:05.00',50.123,-2006,-3,73.8,649.6,-3004,351,3286,24.5
'2018-05-25 12:26:05.99',50.120,-2004,-1,73.8,649.6,-3004,351,3286,24.5
'2018-05-25 12:26:07.00',50.114,-2002,-2,73.9,649.6,-3004,351,3286,24.5
'2018-05-25 12:26:08.00',50.112,-2002,-3,73.9,649.6,-3004,351,3286,24.5
'2018-05-25 12:26:09.00',50.111,-2004,-4,73.9,649.6,-3004,351,3286,24.5
'2018-05-25 12:26:10.00',50.111,-1999,-2,74.0,649.7,-3004,351,3286,24.5
'2018-05-25 12:26:11.00',50.112,-1997,0,74.1,649.7,-3004,351,3286,24.5
'2018-05-25 12:26:12.00',50.114,-2000,0,74.2,649.8,-3004,351,3286,24.5
'2018-05-25 12:26:13.00',50.111,-2006,-4,74.2,650.0,-3004,351,3286,24.5
'2018-05-25 12:26:14.00',50.116,-2004,-2,74.3,650.1,-3004,351,3286,24.5
'2018-05-25 12:26:15.00',50.116,-2002,-1,74.3,650.3,-3005,351,3286,24.5
'2018-05-25 12:26:16.00',50.117,-2003,-2,74.4,650.3,-3005,351,3285,24.5
'2018-05-25 12:26:16.99',50.117,-2003,-3,74.4,650.4,-3005,351,3285,24.6
'2018-05-25 12:26:18.00',50.123,-2000,-3,74.5,650.4,-3005,351,3285,24.6
'2018-05-25 12:26:19.00',50.120,-2000,0,74.6,650.4,-3005,351,3285,24.6
'2018-05-25 12:26:20.00',50.114,-1997,1,74.6,650.4,-3005,351,3285,24.6
'2018-05-25 12:26:21.00',50.108,-2000,-3,74.6,650.4,-3002,351,3285,24.7
'2018-05-25 12:26:22.00',50.103,-2007,-3,74.7,650.5,-3002,351,3288,24.7
'2018-05-25 12:26:23.00',50.099,-2004,-3,74.7,650.5,-3001,351,3288,24.7
'2018-05-25 12:26:24.00',50.098,-2004,-1,74.8,650.7,-3001,351,3288,24.7
'2018-05-25 12:26:25.00',50.095,-2002,-3,74.9,650.9,-3001,351,3288,24.8
'2018-05-25 12:26:26.00',50.091,-2002,-3,74.9,651.0,-3001,351,3288,24.8
'2018-05-25 12:26:27.00',50.089,-2004,-4,74.9,651.2,-3000,351,3288,24.8
'2018-05-25 12:26:28.00',50.088,-1999,-4,75.0,651.3,-3000,351,3289,24.8
'2018-05-25 12:26:29.00',50.087,-2001,-1,75.0,651.3,-3000,351,3289,24.8
'2018-05-25 12:26:29.99',50.086,-1999,1,75.1,651.3,-3000,351,3289,24.8
'2018-05-25 12:26:31.00',50.087,-2000,-3,75.2,651.3,-3000,351,3289,24.8
'2018-05-25 12:26:31.99',50.089,-2002,-2,75.2,651.3,-3000,351,3289,24.9
'2018-05-25 12:26:33.00',50.093,-2004,-4,75.3,651.3,-3000,351,3289,24.9
'2018-05-25 12:26:34.00',50.094,-2005,-2,75.4,651.3,-2999,351,3287,24.9
'2018-05-25 12:26:35.00',50.095,-2001,0,75.4,651.4,-2998,351,3287,24.9
'2018-05-25 12:26:36.00',50.093,-2001,2,75.4,651.6,-2996,351,3287,24.9
'2018-05-25 12:26:37.00',50.089,-2002,-2,75.5,651.8,-2996,351,3287,24.9
'2018-05-25 12:26:38.00',50.084,-2004,-4,75.6,651.9,-2996,351,3287,24.9
'2018-05-25 12:26:39.00',50.081,-2001,-3,75.6,652.1,-2996,351,3287,24.9
'2018-05-25 12:26:40.00',50.081,-2000,-4,75.6,652.2,-2996,351,3286,24.9
'2018-05-25 12:26:41.00',50.082,-2006,-4,75.6,652.3,-2996,351,3286,24.9
'2018-05-25 12:26:42.00',50.083,-2005,-3,75.7,652.3,-2996,351,3286,24.9
'2018-05-25 12:26:42.99',50.087,-2003,-1,75.7,652.3,-2996,351,3286,25.0
'2018-05-25 12:26:44.00',50.088,-1999,-1,75.8,652.3,-2996,351,3286,25.0
'2018-05-25 12:26:45.00',50.089,-2002,-1,75.9,652.3,-2995,351,3286,25.0
'2018-05-25 12:26:46.00',50.092,-2002,-3,75.9,652.3,-2995,351,3286,25.0
'2018-05-25 12:26:47.00',50.090,-2001,-3,75.9,652.4,-2994,351,3285,25.0
'2018-05-25 12:26:48.00',50.086,-2000,-1,76.0,652.6,-2994,351,3285,25.0
'2018-05-25 12:26:49.00',50.086,-1999,3,76.1,652.8,-2993,351,3285,25.0
'2018-05-25 12:26:50.00',50.083,-2000,-1,76.1,652.8,-2993,351,3285,25.1
'2018-05-25 12:26:51.00',50.081,-2000,-1,76.2,653.1,-2993,351,3285,25.1
'2018-05-25 12:26:52.00',50.079,-2007,-4,76.3,653.1,-2993,351,3285,25.1
'2018-05-25 12:26:53.00',50.079,-2005,-4,76.3,653.3,-2993,351,3285,25.1
'2018-05-25 12:26:54.00',50.078,-2002,-3,76.4,653.3,-2993,351,3285,25.1
'2018-05-25 12:26:55.00',50.078,-2001,-1,76.4,653.3,-2993,351,3285,25.1
'2018-05-25 12:26:55.99',50.076,-2000,-1,76.4,653.3,-2993,351,3285,25.1
'2018-05-25 12:26:57.00',50.075,-2001,-2,76.5,653.3,-2992,351,3285,25.1
'2018-05-25 12:26:57.99',50.077,-2000,-2,76.5,653.3,-2992,351,3285,25.1
'2018-05-25 12:26:59.00',50.078,-2006,-4,76.7,653.4,-2991,351,3285,25.1
'2018-05-25 12:27:00.00',50.085,-2000,-3,76.7,653.6,-2990,351,3284,25.1
'2018-05-25 12:27:01.00',50.087,-2002,0,76.7,653.6,-2989,351,3284,25.1
'2018-05-25 12:27:02.00',50.085,-1998,1,76.7,653.8,-2989,351,3284,25.1
'2018-05-25 12:27:03.00',50.089,-2000,0,76.8,654.1,-2987,351,3284,25.1
'2018-05-25 12:27:04.00',50.095,-2002,-5,76.9,654.1,-2987,351,3284,25.1
'2018-05-25 12:27:05.00',50.099,-2006,-3,76.9,654.2,-2987,351,3284,25.1
'2018-05-25 12:27:06.00',50.102,-2004,-1,77.0,654.3,-2987,351,3283,25.1
'2018-05-25 12:27:07.00',50.103,-2000,-1,77.0,654.3,-2987,351,3283,25.1
'2018-05-25 12:27:08.00',50.103,-2003,-3,77.0,654.3,-2987,351,3283,25.1
'2018-05-25 12:27:08.99',50.106,-2006,-3,77.2,654.3,-2985,351,3283,25.1
'2018-05-25 12:27:10.00',50.107,-2001,-3,77.2,654.3,-2985,351,3283,25.1
'2018-05-25 12:27:11.00',50.110,-2000,-1,77.2,654.5,-2983,351,3283,25.1
'2018-05-25 12:27:12.00',50.111,-1999,1,77.4,654.7,-2982,351,3288,25.2
'2018-05-25 12:27:13.00',50.114,-2002,-3,77.4,654.7,-2981,351,3288,25.2
'2018-05-25 12:27:14.00',50.114,-2007,-4,77.4,654.9,-2978,351,3288,25.2
'2018-05-25 12:27:15.00',50.116,-2002,-2,77.4,655.2,-2978,351,3288,25.3
'2018-05-25 12:27:16.00',50.117,-2000,-1,77.5,655.2,-2978,351,3288,25.3
'2018-05-25 12:27:17.00',50.118,-2003,-3,77.6,655.3,-2978,351,3288,25.3
'2018-05-25 12:27:18.00',50.118,-2004,-4,77.7,655.4,-2978,351,3287,25.3
'2018-05-25 12:27:19.00',50.117,-1999,-3,77.7,655.4,-2978,351,3287,25.3
'2018-05-25 12:27:19.99',50.116,-1999,1,77.7,655.4,-2978,351,3287,25.3
'2018-05-25 12:27:21.00',50.116,-2000,0,77.7,655.4,-2978,351,3287,25.3
'2018-05-25 12:27:21.99',50.115,-2002,-3,77.7,655.4,-2978,351,3287,25.3
'2018-05-25 12:27:23.00',50.113,-2005,-3,77.9,655.4,-2977,351,3287,25.3
'2018-05-25 12:27:24.00',50.111,-2002,0,77.9,655.8,-2977,351,3288,25.3
'2018-05-25 12:27:25.00',50.110,-2000,-1,77.9,655.8,-2977,351,3288,25.3
'2018-05-25 12:27:26.00',50.108,-2002,-3,78.0,656.0,-2977,351,3288,25.3
'2018-05-25 12:27:27.00',50.109,-2006,-5,78.0,656.1,-2976,351,3288,25.3
'2018-05-25 12:27:28.00',50.108,-2000,-2,78.1,656.4,-2975,351,3288,25.3
'2018-05-25 12:27:29.00',50.106,-1998,1,78.2,656.5,-2975,351,3288,25.3
'2018-05-25 12:27:30.00',50.105,-2002,-2,78.3,656.6,-2975,351,3288,25.3
'2018-05-25 12:27:31.00',50.103,-2003,-3,78.3,656.6,-2975,351,3285,25.3
'2018-05-25 12:27:32.00',50.097,-2002,-3,78.4,656.6,-2975,351,3285,25.3
'2018-05-25 12:27:32.99',50.097,-2000,-1,78.4,656.6,-2975,351,3285,25.3
'2018-05-25 12:27:34.00',50.096,-1999,2,78.4,656.6,-2975,351,3285,25.3
'2018-05-25 12:27:34.99',50.095,-2001,0,78.5,656.6,-2975,351,3285,25.3
'2018-05-25 12:27:36.00',50.094,-2004,-2,78.5,656.8,-2974,351,3285,25.3
'2018-05-25 12:27:37.00',50.093,-2007,-4,78.6,657.0,-2972,351,3286,25.3
'2018-05-25 12:27:38.00',50.090,-2004,-1,78.7,657.2,-2972,351,3286,25.3
'2018-05-25 12:27:39.00',50.090,-2003,-1,78.7,657.3,-2972,351,3286,25.3
'2018-05-25 12:27:40.00',50.089,-2001,-4,78.7,657.6,-2973,351,3286,25.3
'2018-05-25 12:27:41.00',50.088,-2003,-1,78.7,657.6,-2973,351,3286,25.3
'2018-05-25 12:27:42.00',50.087,-2005,-4,78.8,657.8,-2973,351,3286,25.3
'2018-05-25 12:27:43.00',50.086,-2002,-3,78.9,657.8,-2973,351,3286,25.3
'2018-05-25 12:27:44.00',50.084,-2000,-2,78.9,657.8,-2973,351,3286,25.3
'2018-05-25 12:27:45.00',50.081,-2007,-3,79.0,657.8,-2973,351,3286,25.3
'2018-05-25 12:27:45.99',50.080,-2004,-2,79.0,657.8,-2972,351,3286,25.3
'2018-05-25 12:27:47.00',50.080,-2004,-1,79.1,657.8,-2970,351,3286,25.3
'2018-05-25 12:27:48.00',50.079,-1999,-1,79.1,658.1,-2970,351,3286,25.4
'2018-05-25 12:27:49.00',50.078,-2002,-2,79.2,658.2,-2970,351,3286,25.4
'2018-05-25 12:27:50.00',50.080,-2002,-3,79.3,658.3,-2970,351,3286,25.4
'2018-05-25 12:27:51.00',50.082,-2003,-4,79.4,658.6,-2970,351,3283,25.4
'2018-05-25 12:27:52.00',50.085,-1982,-3,79.4,658.8,-2968,351,3283,25.4
'2018-05-25 12:27:53.00',50.090,-2000,-1,79.4,658.8,-2968,351,3283,25.4
'2018-05-25 12:27:54.00',50.093,-1997,2,79.5,659.1,-2968,351,3283,25.4
'2018-05-25 12:27:55.00',50.096,-2000,-1,79.5,659.1,-2968,351,3283,25.4
'2018-05-25 12:27:56.00',50.096,-2006,-2,79.6,659.1,-2968,351,3283,25.4
'2018-05-25 12:27:57.00',50.097,-2006,-2,79.6,659.1,-2968,351,3283,25.4
'2018-05-25 12:27:58.00',50.098,-2004,-2,79.7,659.1,-2968,351,3283,25.4
'2018-05-25 12:27:58.99',50.102,-2000,-1,79.7,659.1,-2966,351,3283,25.4
'2018-05-25 12:28:00.00',50.104,-2002,-3,79.8,659.2,-2966,351,3283,25.4
'2018-05-25 12:28:00.99',50.107,-2003,-3,79.8,659.5,-2966,351,3283,25.4
'2018-05-25 12:28:02.00',50.111,-1999,-3,79.9,659.6,-2964,351,3283,25.4
'2018-05-25 12:28:03.00',50.113,-2000,1,79.9,659.9,-2964,351,3283,25.4
'2018-05-25 12:28:04.00',50.117,-1980,-1,79.9,660.1,-2962,351,3279,25.4
'2018-05-25 12:28:05.00',50.119,-1961,-1,80.0,660.1,-2962,351,3279,25.4
'2018-05-25 12:28:06.00',50.121,-1966,-3,80.1,660.3,-2962,351,3279,25.4
'2018-05-25 12:28:07.00',50.123,-1964,0,80.1,660.3,-2962,351,3279,25.4
'2018-05-25 12:28:08.00',50.122,-1963,-1,80.2,660.3,-2962,351,3279,25.4
'2018-05-25 12:28:09.00',50.123,-1961,-2,80.3,660.3,-2962,351,3279,25.4
'2018-05-25 12:28:10.00',50.122,-1961,-4,80.3,660.3,-2962,351,3279,25.4
'2018-05-25 12:28:11.00',50.119,-1961,1,80.4,660.3,-2943,351,3214,25.4
'2018-05-25 12:28:11.99',50.121,-1959,1,80.4,660.4,-2936,351,3214,25.4
'2018-05-25 12:28:13.00',50.117,-1961,-2,80.4,660.6,-2929,351,3214,25.4
'2018-05-25 12:28:14.00',50.114,-1966,-4,80.5,660.7,-2911,351,3214,25.4
'2018-05-25 12:28:15.00',50.110,-1963,-1,80.6,660.9,-2911,352,3214,25.4
'2018-05-25 12:28:16.00',50.113,-1802,-1,80.6,661.0,-2905,352,3214,25.4
'2018-05-25 12:28:17.00',50.111,-1823,-1,80.6,661.1,-2896,352,2953,25.4
'2018-05-25 12:28:18.00',50.111,-1826,-2,80.7,661.3,-2896,352,2953,25.4
'2018-05-25 12:28:19.00',50.110,-1819,-2,80.7,661.3,-2896,352,2953,25.4
'2018-05-25 12:28:20.00',50.106,-1820,0,80.7,661.3,-2896,352,2953,25.4
'2018-05-25 12:28:21.00',50.105,-1819,2,80.8,661.3,-2896,352,2953,25.4
'2018-05-25 12:28:22.00',50.108,-1821,0,80.8,661.3,-2896,352,2953,25.4
'2018-05-25 12:28:23.00',50.102,-1826,-4,80.9,661.3,-2838,352,2953,25.4
'2018-05-25 12:28:24.00',50.099,-1822,-2,80.9,661.3,-2819,352,2980,25.4
'2018-05-25 12:28:24.99',50.097,-1825,-2,80.9,661.3,-2799,352,2980,25.4
'2018-05-25 12:28:26.00',50.094,-1821,-1,81.1,661.4,-2778,352,2980,25.4
'2018-05-25 12:28:26.99',50.092,-1822,-1,81.1,661.4,-2738,352,2980,25.4
'2018-05-25 12:28:28.00',50.090,-1824,-3,81.1,661.4,-2720,352,2980,25.4
'2018-05-25 12:28:29.00',50.090,-1781,-3,81.2,661.5,-2704,352,2980,25.4
'2018-05-25 12:28:30.00',50.088,-1782,-2,81.3,661.6,-2704,352,2912,25.4
'2018-05-25 12:28:31.00',50.089,-1780,1,81.3,661.6,-2704,352,2912,25.4
'2018-05-25 12:28:32.00',50.086,-1780,1,81.4,661.6,-2704,352,2912,25.4
'2018-05-25 12:28:33.00',50.087,-1782,-1,81.4,661.6,-2704,352,2912,25.4
'2018-05-25 12:28:34.00',50.086,-1786,-3,81.4,661.6,-2704,353,2912,25.4
'2018-05-25 12:28:35.00',50.087,-1784,-2,81.5,661.6,-2690,353,2912,25.4
'2018-05-25 12:28:36.00',50.086,-1782,2,81.5,661.6,-2683,353,2912,25.4
'2018-05-25 12:28:37.00',50.088,-1780,2,81.6,661.8,-2672,353,2910,25.4
'2018-05-25 12:28:37.99',50.085,-1782,0,81.6,661.8,-2665,353,2910,25.4
'2018-05-25 12:28:39.00',50.087,-1786,-3,81.6,662.0,-2653,353,2910,25.4
'2018-05-25 12:28:40.00',50.084,-1788,-3,81.6,662.1,-2653,353,2910,25.4
'2018-05-25 12:28:41.00',50.086,-1685,-1,81.7,662.3,-2640,352,2910,25.4
'2018-05-25 12:28:42.00',50.086,-1682,0,81.7,662.3,-2640,352,2910,25.4
'2018-05-25 12:28:43.00',50.087,-1684,-3,81.8,662.4,-2640,352,2910,25.4
'2018-05-25 12:28:44.00',50.083,-1684,-1,81.9,662.4,-2640,352,2745,25.4
'2018-05-25 12:28:45.00',50.084,-1685,-3,81.9,662.4,-2640,352,2745,25.4
'2018-05-25 12:28:46.00',50.081,-1682,-4,81.9,662.4,-2640,352,2745,25.4
'2018-05-25 12:28:47.00',50.084,-1680,-3,82.0,662.4,-2626,352,2745,25.4
'2018-05-25 12:28:48.00',50.086,-1680,2,82.0,662.4,-2598,353,2745,25.4
'2018-05-25 12:28:49.00',50.090,-1682,1,82.1,662.4,-2582,353,2745,25.4
'2018-05-25 12:28:50.00',50.089,-1684,-2,82.1,662.5,-2554,353,2746,25.4
'2018-05-25 12:28:50.99',50.095,-1682,-4,82.1,662.6,-2525,353,2746,25.4
'2018-05-25 12:28:52.00',50.094,-1684,-3,82.2,662.6,-2525,353,2746,25.4
'2018-05-25 12:28:53.00',50.095,-1625,-3,82.3,662.7,-2497,353,2746,25.4
'2018-05-25 12:28:54.00',50.094,-1682,-3,82.3,662.7,-2497,353,2746,25.4
'2018-05-25 12:28:55.00',50.096,-1682,-1,82.4,662.9,-2497,353,2746,25.4
'2018-05-25 12:28:56.00',50.096,-1679,1,82.4,662.9,-2497,353,2746,25.4
'2018-05-25 12:28:57.00',50.096,-1682,-1,82.4,662.9,-2497,353,2747,25.4
'2018-05-25 12:28:58.00',50.090,-1687,-3,82.5,662.9,-2497,353,2747,25.4
'2018-05-25 12:28:59.00',50.094,-1685,-3,82.5,662.9,-2498,353,2747,25.4
'2018-05-25 12:29:00.00',50.092,-1684,-1,82.6,662.9,-2497,353,2747,25.4
'2018-05-25 12:29:01.00',50.087,-1684,-1,82.6,663.0,-2497,353,2747,25.4
'2018-05-25 12:29:01.99',50.092,-1684,-4,82.6,663.2,-2496,353,2747,25.4
'2018-05-25 12:29:03.00',50.090,-1685,-4,82.6,663.3,-2496,353,2747,25.4
'2018-05-25 12:29:03.99',50.092,-1687,-5,82.6,663.5,-2496,353,2748,25.4
'2018-05-25 12:29:05.00',50.093,-1461,-3,82.7,663.8,-2494,353,2748,25.4
'2018-05-25 12:29:06.00',50.090,-1502,-1,82.8,663.8,-2494,353,2748,25.4
'2018-05-25 12:29:07.00',50.096,-1501,-1,82.8,663.8,-2494,353,2748,25.4
'2018-05-25 12:29:08.00',50.101,-1502,-1,82.9,663.8,-2494,354,2748,25.4
'2018-05-25 12:29:09.00',50.101,-1507,-3,82.9,663.8,-2494,354,2748,25.4
'2018-05-25 12:29:10.00',50.105,-1505,-1,82.9,663.8,-2494,354,2447,25.4
'2018-05-25 12:29:11.00',50.108,-1505,-1,83.0,663.8,-2467,354,2447,25.4
'2018-05-25 12:29:12.00',50.111,-1504,-2,83.0,663.8,-2415,354,2447,25.4
'2018-05-25 12:29:13.00',50.111,-1505,-3,83.1,663.8,-2389,354,2447,25.4
'2018-05-25 12:29:14.00',50.111,-1502,-3,83.1,663.8,-2336,354,2447,25.4
'2018-05-25 12:29:14.99',50.113,-1501,-3,83.2,663.8,-2336,354,2447,25.4
'2018-05-25 12:29:16.00',50.117,-1499,1,83.2,663.7,-2285,354,2447,25.4
'2018-05-25 12:29:17.00',50.115,-1602,2,83.3,663.6,-2237,354,2444,25.4
'2018-05-25 12:29:18.00',50.117,-1607,-3,83.3,663.6,-2237,354,2444,25.4
'2018-05-25 12:29:19.00',50.117,-1603,-1,83.4,663.8,-2237,354,2444,25.4
'2018-05-25 12:29:20.00',50.116,-1605,-1,83.4,663.8,-2237,354,2444,25.4
'2018-05-25 12:29:21.00',50.117,-1605,-3,83.4,663.8,-2237,354,2444,25.4
'2018-05-25 12:29:22.00',50.114,-1606,-3,83.5,663.8,-2237,354,2444,25.4
'2018-05-25 12:29:23.00',50.116,-1602,-4,83.5,663.8,-2253,354,2611,25.4
'2018-05-25 12:29:24.00',50.113,-1601,1,83.5,663.8,-2270,354,2611,25.4
'2018-05-25 12:29:25.00',50.113,-1601,1,83.6,664.0,-2296,354,2611,25.4
'2018-05-25 12:29:26.00',50.112,-1605,-3,83.6,664.4,-2312,354,2611,25.4
'2018-05-25 12:29:27.00',50.111,-1608,-3,83.6,664.5,-2327,353,2611,25.4
'2018-05-25 12:29:27.99',50.114,-1604,-1,83.6,664.7,-2353,353,2611,25.4
'2018-05-25 12:29:29.00',50.112,-1473,-6,83.7,665.3,-2378,353,2609,25.4
'2018-05-25 12:29:29.99',50.106,-1386,-2,83.7,665.3,-2378,353,2609,25.4
'2018-05-25 12:29:31.00',50.112,-1386,-3,83.8,665.4,-2378,353,2609,25.4
'2018-05-25 12:29:32.00',50.107,-1380,-2,83.8,665.4,-2378,353,2609,25.4
'2018-05-25 12:29:33.00',50.112,-1381,0,83.8,665.4,-2378,354,2609,25.4
'2018-05-25 12:29:34.00',50.111,-1383,0,83.9,665.4,-2378,354,2609,25.4
'2018-05-25 12:29:35.00',50.111,-1382,-1,83.9,665.4,-2343,354,2609,25.4
'2018-05-25 12:29:36.00',50.112,-1387,-1,84.0,665.4,-2343,354,2245,25.4
'2018-05-25 12:29:37.00',50.111,-1386,0,84.0,665.3,-2280,354,2245,25.4
'2018-05-25 12:29:38.00',50.117,-1382,-2,84.1,665.2,-2216,354,2245,25.4
'2018-05-25 12:29:39.00',50.120,-1385,-1,84.1,665.2,-2184,355,2245,25.4
'2018-05-25 12:29:40.00',50.118,-1387,-3,84.1,665.1,-2123,355,2245,25.4
'2018-05-25 12:29:40.99',50.119,-1484,1,84.2,664.9,-2094,355,2245,25.4
'2018-05-25 12:29:42.00',50.119,-1541,-1,84.2,664.9,-2064,355,2493,25.4
'2018-05-25 12:29:43.00',50.115,-1504,-1,84.3,665.0,-2064,355,2493,25.4
'2018-05-25 12:29:44.00',50.117,-1504,-3,84.3,665.1,-2064,355,2493,25.4
'2018-05-25 12:29:45.00',50.118,-1500,-1,84.4,665.1,-2064,354,2493,25.4
'2018-05-25 12:29:46.00',50.115,-1499,3,84.4,665.1,-2064,354,2493,25.4
'2018-05-25 12:29:47.00',50.114,-1500,0,84.4,665.1,-2084,354,2493,25.4
'2018-05-25 12:29:48.00',50.114,-1505,-3,84.4,665.1,-2084,354,2442,25.4
'2018-05-25 12:29:49.00',50.114,-1503,-1,84.5,665.1,-2114,354,2442,25.4
'2018-05-25 12:29:50.00',50.111,-1502,1,84.5,665.7,-2148,354,2442,25.4
'2018-05-25 12:29:51.00',50.112,-1503,-3,84.6,665.7,-2164,354,2442,25.4
'2018-05-25 12:29:52.00',50.115,-1502,-1,84.6,666.1,-2196,354,2442,25.4
'2018-05-25 12:29:53.00',50.114,-1503,-3,84.6,666.7,-2209,354,2442,25.4
'2018-05-25 12:29:53.99',50.118,-1161,1,84.6,666.7,-2224,354,2442,25.4
'2018-05-25 12:29:55.00',50.114,-1259,0,84.7,666.7,-2224,354,2036,25.4
'2018-05-25 12:29:55.99',50.116,-1264,1,84.7,666.7,-2224,354,2036,25.4
'2018-05-25 12:29:57.00',50.116,-1262,-3,84.7,666.7,-2224,354,2036,25.4
'2018-05-25 12:29:58.00',50.118,-1264,-3,84.8,666.7,-2224,354,2036,25.4
'2018-05-25 12:29:59.00',50.115,-1266,-3,84.8,666.7,-2224,354,2036,25.4
'2018-05-25 12:30:00.00',50.117,-1261,-1,84.8,666.7,-2187,354,2036,25.4
'2018-05-25 12:30:01.00',50.114,-1260,1,84.9,666.7,-2123,354,2050,25.4
'2018-05-25 12:30:02.00',50.114,-1262,0,84.9,666.5,-2053,354,2050,25.3
'2018-05-25 12:30:03.00',50.111,-1267,-3,84.9,666.5,-2020,354,2050,25.3
'2018-05-25 12:30:04.00',50.111,-1265,-1,85.0,666.3,-1952,354,2050,25.3
'2018-05-25 12:30:05.00',50.111,-1264,0,85.0,666.3,-1922,355,2050,25.3
'2018-05-25 12:30:06.00',50.109,-1504,-3,85.0,666.1,-1889,355,2050,25.3
'2018-05-25 12:30:06.99',50.113,-1464,-2,85.1,666.1,-1889,355,2050,25.3
'2018-05-25 12:30:08.00',50.109,-1465,-2,85.1,666.3,-1889,355,2377,25.3
'2018-05-25 12:30:09.00',50.116,-1461,-3,85.2,666.3,-1889,355,2377,25.3
'2018-05-25 12:30:10.00',50.116,-1460,1,85.3,666.3,-1889,355,2377,25.3
'2018-05-25 12:30:11.00',50.114,-1463,-1,85.3,666.3,-1889,354,2377,25.3
'2018-05-25 12:30:12.00',50.116,-1468,-3,85.3,666.3,-1919,354,2377,25.3
'2018-05-25 12:30:13.00',50.113,-1464,-2,85.4,666.3,-1970,354,2377,25.3
'2018-05-25 12:30:14.00',50.112,-1463,-1,85.4,666.6,-1998,354,2379,25.3
'2018-05-25 12:30:15.00',50.111,-1464,-3,85.4,667.0,-2028,354,2379,25.3
'2018-05-25 12:30:16.00',50.109,-1465,-3,85.5,667.6,-2109,354,2379,25.3
'2018-05-25 12:30:17.00',50.110,-1461,-3,85.5,667.6,-2109,354,2379,25.3
'2018-05-25 12:30:18.00',50.114,-961,-1,85.5,668.4,-2158,354,2379,25.3
'2018-05-25 12:30:19.00',50.107,-1120,1,85.5,668.4,-2158,354,2379,25.3
'2018-05-25 12:30:19.99',50.109,-1124,-1,85.6,668.4,-2158,354,1818,25.3
'2018-05-25 12:30:21.00',50.105,-1128,-1,85.6,668.4,-2158,354,1818,25.3
'2018-05-25 12:30:21.99',50.102,-1123,-1,85.6,668.4,-2158,354,1818,25.3
'2018-05-25 12:30:23.00',50.102,-1124,0,85.6,668.4,-2158,354,1818,25.3
'2018-05-25 12:30:24.00',50.100,-1120,-3,85.6,668.4,-2107,355,1818,25.3
'2018-05-25 12:30:25.00',50.096,-1124,-3,85.7,668.4,-2015,355,1818,25.3
'2018-05-25 12:30:26.00',50.091,-1125,-3,85.7,668.3,-2015,355,1820,25.3
'2018-05-25 12:30:27.00',50.089,-1120,-3,85.7,668.0,-1915,355,1820,25.3
'2018-05-25 12:30:28.00',50.083,-1121,-1,85.8,667.8,-1770,355,1820,25.3
'2018-05-25 12:30:29.00',50.078,-1120,1,85.8,667.6,-1770,355,1820,25.3
'2018-05-25 12:30:30.00',50.077,-1563,1,85.8,667.1,-1725,354,1820,25.3
'2018-05-25 12:30:30.99',50.071,-1463,0,85.9,667.1,-1678,354,1820,25.3
'2018-05-25 12:30:32.00',50.068,-1465,-3,85.9,667.2,-1678,354,1820,25.3
'2018-05-25 12:30:32.99',50.061,-1468,-2,85.9,667.4,-1678,354,2382,25.3
'2018-05-25 12:30:34.00',50.059,-1464,-1,86.0,667.4,-1678,354,2382,25.3
'2018-05-25 12:30:35.00',50.057,-1464,-1,86.0,667.4,-1678,354,2382,25.3
'2018-05-25 12:30:36.00',50.045,-1463,0,86.1,667.4,-1730,354,2382,25.3
'2018-05-25 12:30:37.00',50.042,-1461,-1,86.1,667.4,-1818,354,2382,25.3
'2018-05-25 12:30:38.00',50.034,-1464,-2,86.1,667.4,-1818,354,2382,25.3
'2018-05-25 12:30:39.00',50.033,-1463,-3,86.2,668.5,-1917,354,2381,25.3
'2018-05-25 12:30:40.00',50.025,-1463,-3,86.3,668.8,-2059,354,2381,25.3
'2018-05-25 12:30:41.00',50.028,-1465,-4,86.4,669.2,-2059,354,2381,25.3
'2018-05-25 12:30:42.00',50.016,-848,-6,86.4,670.5,-2100,354,2381,25.3
'2018-05-25 12:30:43.00',50.009,-733,0,86.4,670.5,-2136,356,2381,25.3
'2018-05-25 12:30:43.99',50.005,-845,-3,86.4,670.3,-2136,356,2381,25.3
'2018-05-25 12:30:45.00',50.001,-846,-27,86.4,670.2,-2136,356,2381,25.3
'2018-05-25 12:30:46.00',49.994,-844,-1,86.4,670.2,-2136,356,1364,25.3
'2018-05-25 12:30:47.00',49.989,-844,-2,86.4,670.2,-2136,356,1364,25.3
'2018-05-25 12:30:48.00',49.979,-844,-2,86.5,670.2,-2136,356,1364,25.3
'2018-05-25 12:30:49.00',49.985,-845,-3,86.5,670.2,-1868,356,1364,25.3
'2018-05-25 12:30:50.00',49.980,-846,-2,86.5,670.2,-1868,356,1364,25.3
'2018-05-25 12:30:51.00',49.984,-842,-3,86.5,669.0,-1680,356,1364,25.3
'2018-05-25 12:30:52.00',49.983,-841,-3,86.5,668.6,-1502,356,1364,25.3
'2018-05-25 12:30:53.00',49.984,-841,-1,86.6,668.2,-1416,356,1361,25.3
'2018-05-25 12:30:54.00',49.986,-841,-2,86.6,667.7,-1336,356,1361,25.3
'2018-05-25 12:30:55.00',49.984,-1742,0,86.6,666.8,-1260,356,1361,25.3
'2018-05-25 12:30:56.00',49.985,-1681,0,86.6,666.8,-1260,356,1361,25.3
'2018-05-25 12:30:56.99',49.983,-1681,-1,86.7,667.3,-1260,352,1361,25.3
'2018-05-25 12:30:58.00',49.981,-1684,-1,86.7,667.3,-1260,352,1361,25.3
'2018-05-25 12:30:58.99',49.975,-1684,0,86.7,667.3,-1260,352,1361,25.3
'2018-05-25 12:31:00.00',49.978,-1685,-1,86.7,667.3,-1260,352,2749,25.3
'2018-05-25 12:31:01.00',49.982,-1686,-1,86.8,667.3,-1518,352,2749,25.3
'2018-05-25 12:31:02.00',49.983,-1685,-2,86.9,667.3,-1617,352,2749,25.3
'2018-05-25 12:31:03.00',49.979,-1684,-1,86.9,668.7,-1866,352,2749,25.3
'2018-05-25 12:31:04.00',49.984,-1684,-2,86.9,670.2,-1987,353,2749,25.3
'2018-05-25 12:31:05.00',49.988,-1684,-1,86.9,671.1,-2218,353,2749,25.3
'2018-05-25 12:31:06.00',49.991,-1684,-2,87.0,671.9,-2218,353,2746,25.3
'2018-05-25 12:31:07.00',49.990,-548,16,87.1,673.7,-2437,353,2746,25.3
'2018-05-25 12:31:08.00',49.991,-241,-1,87.1,673.7,-2437,353,2746,25.3
'2018-05-25 12:31:09.00',49.988,-241,-3,87.1,673.3,-2437,353,2746,25.3
'2018-05-25 12:31:09.99',49.984,-241,-3,87.1,673.3,-2437,358,2746,25.3
'2018-05-25 12:31:11.00',49.987,-240,-3,87.1,673.3,-2437,358,2746,25.3
'2018-05-25 12:31:12.00',49.986,-240,-3,87.2,673.3,-2437,358,2746,25.3
'2018-05-25 12:31:13.00',49.983,-239,-2,87.2,673.3,-1986,358,388,25.3
'2018-05-25 12:31:14.00',49.987,-240,-3,87.2,673.3,-1808,358,388,25.3
'2018-05-25 12:31:15.00',49.984,-242,-1,87.2,672.4,-1369,358,388,25.3
'2018-05-25 12:31:16.00',49.984,-241,-1,87.2,670.4,-1154,358,388,25.3
'2018-05-25 12:31:17.00',49.979,-241,0,87.2,669.3,-743,358,388,25.3
'2018-05-25 12:31:18.00',49.978,-242,0,87.2,667.1,-743,358,388,25.3
'2018-05-25 12:31:19.00',49.981,-1388,2,87.2,664.7,-349,358,734,25.3
'2018-05-25 12:31:20.00',49.983,-1923,-1,87.2,664.7,-349,358,734,25.3
'2018-05-25 12:31:21.00',49.988,-2003,-1,87.3,665.0,-349,358,734,25.3
'2018-05-25 12:31:22.00',49.989,-2004,-3,87.4,665.0,-349,358,734,25.3
'2018-05-25 12:31:22.99',49.985,-2003,-2,87.4,665.0,-349,351,734,25.3
'2018-05-25 12:31:24.00',49.982,-1685,-2,87.4,665.0,-349,351,734,25.3
'2018-05-25 12:31:24.99',49.983,-2004,-3,87.5,665.0,-586,351,734,25.3
'2018-05-25 12:31:26.00',49.982,-2006,-4,87.5,665.0,-1063,351,3280,25.3
'2018-05-25 12:31:27.00',49.978,-2006,-2,87.6,666.2,-1333,351,3280,25.3
'2018-05-25 12:31:28.00',49.976,-2006,-3,87.6,668.9,-1855,351,3280,25.3
'2018-05-25 12:31:29.00',49.973,-2006,-3,87.6,670.3,-2347,351,3280,25.3
'2018-05-25 12:31:30.00',49.974,-2006,-4,87.7,673.4,-2347,351,3280,25.2
'2018-05-25 12:31:31.00',49.973,-373,-9,88.1,676.8,-2774,351,3280,25.2
'2018-05-25 12:31:32.00',49.969,-2,-1,88.1,676.8,-2774,351,83,25.2
'2018-05-25 12:31:33.00',49.969,-3,0,88.1,676.5,-2774,351,83,25.2
'2018-05-25 12:31:34.00',49.970,-1,-1,88.1,676.5,-2774,351,83,25.2
'2018-05-25 12:31:35.00',49.971,2,1,88.1,676.5,-2774,351,83,25.2
'2018-05-25 12:31:35.99',49.972,2,-3,88.1,676.5,-2774,359,83,25.2
'2018-05-25 12:31:37.00',49.971,3,-3,88.1,676.5,-2515,359,83,25.1
'2018-05-25 12:31:38.00',49.973,2,-3,88.1,676.5,-1957,359,83,25.1
'2018-05-25 12:31:39.00',49.975,1,1,88.1,675.3,-1654,359,63,25.1
'2018-05-25 12:31:40.00',49.971,0,-1,88.1,672.6,-1054,359,63,25.1
'2018-05-25 12:31:41.00',49.970,2,-3,88.1,671.1,-775,359,63,25.1
'2018-05-25 12:31:42.00',49.969,2,-3,88.1,667.9,-486,359,63,25.1
'2018-05-25 12:31:43.00',49.965,-1138,0,88.1,664.5,-26,358,63,25.1
'2018-05-25 12:31:44.00',49.969,-1665,-3,88.1,664.5,-26,358,63,25.1
'2018-05-25 12:31:45.00',49.969,-2003,-3,88.1,664.8,-26,358,63,25.1
'2018-05-25 12:31:46.00',49.973,-2005,-4,88.2,664.8,-26,358,3282,25.1
'2018-05-25 12:31:47.00',49.974,-2005,-4,88.3,664.8,-26,358,3282,25.1
'2018-05-25 12:31:48.00',49.977,-2003,-4,88.3,664.8,-26,358,3282,25.1
'2018-05-25 12:31:48.99',49.981,-1687,-4,88.3,664.8,-26,358,3282,25.1
'2018-05-25 12:31:50.00',49.987,-2002,-3,88.4,664.8,-820,353,3282,25.1
'2018-05-25 12:31:50.99',49.986,-2003,-3,88.4,666.1,-1123,353,3282,25.1
'2018-05-25 12:31:52.00',49.990,-2000,-1,88.5,667.6,-1414,353,3282,25.1
'2018-05-25 12:31:53.00',49.992,-2002,-2,88.6,670.7,-1721,353,3281,25.1
'2018-05-25 12:31:54.00',49.987,-2002,-1,88.7,672.4,-2287,353,3281,25.1
'2018-05-25 12:31:55.00',49.993,-884,-1,88.7,674.2,-2287,353,3281,25.1
'2018-05-25 12:31:56.00',49.991,-2,0,88.7,677.6,-2628,357,3281,25.1
'2018-05-25 12:31:57.00',49.993,-3,-1,88.7,677.6,-2628,357,3281,25.1
'2018-05-25 12:31:58.00',49.992,-3,1,88.7,677.6,-2628,357,3281,25.1
'2018-05-25 12:31:59.00',49.993,0,1,88.7,677.6,-2628,357,65,25.1
'2018-05-25 12:32:00.00',49.995,1,0,88.7,677.6,-2628,357,65,25.1
'2018-05-25 12:32:01.00',49.991,-1,3,88.7,677.6,-2628,357,65,25.1
'2018-05-25 12:32:01.99',49.988,-2,1,88.7,677.6,-2098,358,65,25.1
'2018-05-25 12:32:03.00',49.990,0,0,88.7,676.4,-1531,358,65,25.1
'2018-05-25 12:32:04.00',49.991,1,0,88.7,676.4,-1239,358,65,25.1
'2018-05-25 12:32:05.00',49.987,2,-1,88.7,673.7,-933,358,67,25.1
'2018-05-25 12:32:06.00',49.984,2,1,88.7,670.6,-367,358,67,25.1
'2018-05-25 12:32:07.00',49.985,-2,-2,88.7,669.0,-367,358,67,25.1
'2018-05-25 12:32:08.00',49.979,-1642,-1,88.7,665.9,11,355,67,25.1
'2018-05-25 12:32:09.00',49.986,-1973,-4,88.7,665.9,11,355,67,25.1
'2018-05-25 12:32:10.00',49.977,-2006,-3,88.7,666.1,11,355,67,25.1
'2018-05-25 12:32:11.00',49.980,-2007,-4,88.8,666.1,11,355,3282,25.1
'2018-05-25 12:32:12.00',49.983,-2005,-2,88.8,666.1,11,355,3282,25.1
'2018-05-25 12:32:12.99',49.980,-1667,-2,88.9,666.1,11,355,3282,25.1
'2018-05-25 12:32:14.00',49.986,-2002,-1,88.9,666.1,-248,355,3282,25.1
'2018-05-25 12:32:14.99',49.981,-2001,-1,89.0,667.4,-807,351,3282,25.1
'2018-05-25 12:32:16.00',49.986,-2000,-2,89.0,667.4,-1105,351,3282,25.1
'2018-05-25 12:32:17.00',49.981,-1999,1,89.0,670.4,-1702,351,3283,25.1
'2018-05-25 12:32:18.00',49.984,-2000,0,89.1,673.8,-2264,351,3283,25.1
'2018-05-25 12:32:19.00',49.986,-1968,-2,89.2,675.6,-2267,351,3283,25.1
'2018-05-25 12:32:20.00',49.991,5,-1,89.2,679.5,-2788,351,3283,25.1
'2018-05-25 12:32:21.00',49.987,2,-1,89.2,679.6,-2788,358,3283,25.1
'2018-05-25 12:32:22.00',49.991,2,-1,89.3,679.7,-2788,358,3283,25.1
'2018-05-25 12:32:23.00',49.984,2,0,89.3,679.7,-2788,358,3283,25.1
'2018-05-25 12:32:24.00',49.985,1,-3,89.3,679.7,-2788,358,61,25.1
'2018-05-25 12:32:25.00',49.984,0,-4,89.3,679.7,-2788,358,61,25.1
'2018-05-25 12:32:25.99',49.982,2,-3,89.3,679.7,-2529,358,61,25.1
'2018-05-25 12:32:27.00',49.981,2,-1,89.3,679.7,-1970,358,61,25.1
'2018-05-25 12:32:27.99',49.983,2,0,89.3,678.5,-1672,358,61,25.1
'2018-05-25 12:32:29.00',49.983,0,0,89.3,675.8,-1075,358,61,25.1
'2018-05-25 12:32:30.00',49.981,1,0,89.3,672.8,-514,358,61,25.1
'2018-05-25 12:32:31.00',49.978,0,0,89.3,671.1,-511,358,66,25.1
'2018-05-25 12:32:32.00',49.974,-1503,0,89.3,667.6,6,358,66,25.1
'2018-05-25 12:32:33.00',49.980,-1629,-1,89.3,667.5,6,358,66,25.1
'2018-05-25 12:32:34.00',49.974,-1862,-3,89.3,667.6,6,353,66,25.1
'2018-05-25 12:32:35.00',49.974,-1967,-2,89.4,667.6,6,353,66,25.1
'2018-05-25 12:32:36.00',49.971,-2002,-3,89.4,667.6,6,353,66,25.1
'2018-05-25 12:32:37.00',49.971,-1865,-6,89.4,667.6,6,353,3282,25.1
'2018-05-25 12:32:38.00',49.972,-1762,-3,89.5,667.6,-248,353,3282,25.1
'2018-05-25 12:32:38.99',49.972,-2004,-3,89.6,667.6,-761,353,3282,25.1
'2018-05-25 12:32:40.00',49.967,-2003,-2,89.6,669.0,-1064,353,3282,25.1
'2018-05-25 12:32:41.00',49.959,-2000,-1,89.7,672.0,-1653,351,3282,25.1
'2018-05-25 12:32:42.00',49.950,-2002,-3,89.7,675.5,-2216,351,3282,25.1
'2018-05-25 12:32:43.00',49.952,-1964,-4,89.7,675.5,-2219,351,3247,25.1
'2018-05-25 12:32:44.00',49.941,-486,-6,89.8,681.2,-2627,351,3247,25.1
'2018-05-25 12:32:45.00',49.946,-2,-1,89.8,681.2,-2627,351,3247,25.1
'2018-05-25 12:32:46.00',49.942,0,-1,89.8,681.4,-2627,351,3247,24.8
'2018-05-25 12:32:47.00',49.941,1,1,89.8,681.4,-2627,358,3247,24.8
'2018-05-25 12:32:48.00',49.942,-3,3,89.8,681.4,-2627,358,3247,24.8
'2018-05-25 12:32:49.00',49.939,0,-3,89.8,681.4,-2627,358,3247,24.8
'2018-05-25 12:32:50.00',49.937,-2,-1,89.8,681.4,-2373,358,64,24.7
'2018-05-25 12:32:51.00',49.931,0,-1,89.8,681.4,-1859,358,64,24.7
'2018-05-25 12:32:51.99',49.929,2,-2,89.8,680.2,-1556,358,64,24.7
'2018-05-25 12:32:53.00',49.925,2,1,89.8,677.4,-1256,358,64,24.7
'2018-05-25 12:32:53.99',49.923,3,-2,89.8,675.9,-405,358,64,24.7
'2018-05-25 12:32:55.00',49.917,0,2,89.8,674.2,-402,358,64,24.7
'2018-05-25 12:32:56.00',49.911,-135,3,89.8,669.0,11,358,64,24.7
'2018-05-25 12:32:57.00',49.910,-1642,-3,89.8,669.0,11,358,278,24.7
'2018-05-25 12:32:58.00',49.908,-1801,1,89.8,668.9,11,358,278,24.7
'2018-05-25 12:32:59.00',49.908,-1803,-1,89.8,668.9,11,358,278,24.7
'2018-05-25 12:33:00.00',49.906,-1940,-3,89.9,668.9,11,351,278,24.6
'2018-05-25 12:33:01.00',49.908,-1803,-4,90.0,668.9,11,351,278,24.6
'2018-05-25 12:33:02.00',49.910,-1772,-3,90.0,668.9,-246,351,278,24.6
'2018-05-25 12:33:03.00',49.913,-1942,-3,90.0,668.9,-781,351,3185,24.6
'2018-05-25 12:33:04.00',49.914,-1941,-2,90.0,670.3,-786,351,3185,24.6
'2018-05-25 12:33:04.99',49.912,-1942,-2,90.2,673.3,-1367,351,3185,24.6
'2018-05-25 12:33:06.00',49.916,-1944,1,90.2,674.9,-2194,351,3185,24.6
'2018-05-25 12:33:07.00',49.917,-1947,-4,90.2,676.7,-2194,351,3185,24.6
'2018-05-25 12:33:08.00',49.916,-921,-5,90.3,682.1,-2393,351,3185,24.5
'2018-05-25 12:33:09.00',49.915,1,-4,90.3,682.1,-2540,351,3185,24.5
'2018-05-25 12:33:10.00',49.913,2,-1,90.3,682.3,-2540,351,60,24.5
'2018-05-25 12:33:11.00',49.912,2,-2,90.3,682.4,-2540,351,60,24.4
'2018-05-25 12:33:12.00',49.912,0,-2,90.3,682.4,-2540,351,60,24.4
'2018-05-25 12:33:13.00',49.915,0,-4,90.3,682.4,-2540,358,60,24.4
'2018-05-25 12:33:14.00',49.916,0,-1,90.3,682.4,-2540,358,60,24.4
'2018-05-25 12:33:15.00',49.920,2,-4,90.3,682.4,-1749,358,60,24.3
'2018-05-25 12:33:16.00',49.921,0,1,90.3,682.4,-1744,358,63,24.3
'2018-05-25 12:33:17.00',49.922,-1,-4,90.3,678.5,-1172,358,63,24.3
'2018-05-25 12:33:17.99',49.924,-2,0,90.3,676.9,-340,358,63,24.3
'2018-05-25 12:33:19.00',49.925,0,-3,90.3,675.3,-335,358,63,24.3
'2018-05-25 12:33:19.99',49.928,-123,4,90.3,671.9,-136,358,63,24.3
'2018-05-25 12:33:21.00',49.921,-1625,-1,90.3,670.3,9,358,63,24.3
'2018-05-25 12:33:22.00',49.921,-1764,-1,90.3,670.3,9,358,63,24.2
'2018-05-25 12:33:23.00',49.921,-1768,-2,90.3,670.4,9,358,63,24.2
'2018-05-25 12:33:24.00',49.919,-1882,1,90.4,670.4,9,358,63,24.2
'2018-05-25 12:33:25.00',49.915,-1881,0,90.4,670.4,9,358,63,24.2
'2018-05-25 12:33:26.00',49.913,-1520,2,90.5,670.4,9,358,63,24.2
'2018-05-25 12:33:27.00',49.913,-1883,-2,90.6,670.4,-229,353,63,24.2
'2018-05-25 12:33:28.00',49.917,-1879,-3,90.6,670.4,-738,353,63,24.2
'2018-05-25 12:33:29.00',49.919,-1885,-4,90.7,673.3,-1296,353,63,24.1
'2018-05-25 12:33:30.00',49.920,-1882,-3,90.7,674.8,-1577,353,3080,24.1
'2018-05-25 12:33:30.99',49.921,-1883,-3,90.7,678.3,-2106,353,3080,24.1
'2018-05-25 12:33:32.00',49.924,-855,-6,90.7,680.2,-2109,353,3080,24.1
'2018-05-25 12:33:33.00',49.924,-2,0,90.8,683.6,-2392,357,3080,24.1
'2018-05-25 12:33:34.00',49.925,1,0,91.1,683.6,-2391,357,3080,24.1
'2018-05-25 12:33:35.00',49.932,-3,-1,91.1,683.7,-2391,357,3080,24.1
'2018-05-25 12:33:36.00',49.929,-2,-1,91.1,683.7,-2391,357,48,24.1
'2018-05-25 12:33:37.00',49.929,-1,0,91.1,683.7,-2391,357,48,24.0
'2018-05-25 12:33:38.00',49.930,0,-2,91.1,683.7,-2391,357,48,24.0
'2018-05-25 12:33:39.00',49.928,2,-3,91.1,683.7,-2153,357,48,24.0
'2018-05-25 12:33:40.00',49.930,2,0,91.1,683.7,-1644,359,48,24.0
'2018-05-25 12:33:41.00',49.929,2,-3,91.1,681.2,-1085,359,48,24.0
'2018-05-25 12:33:41.99',49.929,1,0,91.1,679.8,-1076,359,52,24.0
'2018-05-25 12:33:43.00',49.934,-2,0,91.1,676.6,-275,359,52,24.0
'2018-05-25 12:33:43.99',49.933,-1,0,91.1,674.8,-273,359,52,24.0
'2018-05-25 12:33:45.00',49.933,-1136,-1,91.1,671.7,11,359,52,24.0
'2018-05-25 12:33:46.00',49.935,-1680,0,91.1,671.7,11,354,52,24.0
'2018-05-25 12:33:47.00',49.936,-1684,-1,91.1,671.8,11,354,52,24.0
'2018-05-25 12:33:48.00',49.932,-1803,-1,91.2,671.8,11,354,52,24.0
'2018-05-25 12:33:49.00',49.934,-1804,-1,91.3,671.8,11,354,2915,24.0
'2018-05-25 12:33:50.00',49.932,-1667,-3,91.3,671.8,11,354,2915,24.0
'2018-05-25 12:33:51.00',49.924,-1803,-2,91.3,671.8,-230,354,2915,24.0
'2018-05-25 12:33:52.00',49.926,-1802,1,91.4,671.8,-723,352,2915,23.9
'2018-05-25 12:33:53.00',49.924,-1800,1,91.4,673.1,-997,352,2915,23.9
'2018-05-25 12:33:54.00',49.922,-1797,2,91.4,676.0,-1268,352,2946,23.9
'2018-05-25 12:33:54.99',49.920,-1800,-1,91.5,677.7,-2034,352,2946,23.9
'2018-05-25 12:33:56.00',49.927,-1000,-1,91.6,681.3,-2036,352,2946,23.9
'2018-05-25 12:33:56.99',49.917,-374,-8,91.6,684.3,-2160,352,2946,23.9
'2018-05-25 12:33:58.00',49.917,2,-1,91.6,684.3,-2305,357,2946,23.9
'2018-05-25 12:33:59.00',49.918,2,-4,91.6,684.6,-2305,357,2946,23.9
'2018-05-25 12:34:00.00',49.922,1,-3,91.6,684.6,-2305,357,48,23.9
'2018-05-25 12:34:01.00',49.922,2,-1,91.6,684.6,-2305,357,48,23.9
'2018-05-25 12:34:02.00',49.921,-1,1,91.6,684.6,-2305,357,48,23.8
'2018-05-25 12:34:03.00',49.921,2,1,91.6,684.6,-2064,357,48,23.8
'2018-05-25 12:34:04.00',49.924,0,-2,91.6,684.6,-1570,358,48,23.8
'2018-05-25 12:34:05.00',49.923,-1,-2,91.6,683.4,-1297,358,48,23.8
'2018-05-25 12:34:06.00',49.928,2,-2,91.6,680.7,-1025,358,50,23.7
'2018-05-25 12:34:07.00',49.928,1,-1,91.6,679.2,-264,358,50,23.7
'2018-05-25 12:34:07.99',49.933,2,1,91.6,675.9,-257,358,50,23.7
'2018-05-25 12:34:09.00',49.932,-611,2,91.6,674.5,-133,358,50,23.7
'2018-05-25 12:34:10.00',49.936,-1607,-2,91.6,673.1,11,357,50,23.7
'2018-05-25 12:34:11.00',49.940,-1605,-2,91.6,673.2,11,357,50,23.7
'2018-05-25 12:34:12.00',49.941,-1603,1,91.7,673.2,11,357,50,23.7
'2018-05-25 12:34:13.00',49.940,-1703,-1,91.7,673.2,11,357,2610,23.7
'2018-05-25 12:34:14.00',49.943,-1521,-3,91.7,673.2,11,357,2610,23.7
'2018-05-25 12:34:15.00',49.942,-1501,0,91.8,673.2,11,357,2610,23.7
'2018-05-25 12:34:16.00',49.940,-1702,-1,91.8,673.2,-686,353,2610,23.7
'2018-05-25 12:34:17.00',49.941,-1703,-2,91.9,674.4,-944,353,2610,23.7
'2018-05-25 12:34:18.00',49.935,-1701,0,91.9,675.8,-1191,353,2610,23.7
'2018-05-25 12:34:19.00',49.936,-1699,1,91.9,678.8,-1453,353,2778,23.7
'2018-05-25 12:34:20.00',49.937,-1589,-3,92.0,682.3,-1930,353,2778,23.7
'2018-05-25 12:34:20.99',49.940,-562,-1,92.0,682.3,-1930,353,2778,23.7
'2018-05-25 12:34:22.00',49.936,2,-1,92.0,685.4,-2180,353,2778,23.7
'2018-05-25 12:34:22.99',49.938,0,1,92.0,685.5,-2180,359,2778,23.7
'2018-05-25 12:34:24.00',49.942,0,-1,92.0,685.5,-2180,359,2778,23.7
'2018-05-25 12:34:25.00',49.943,0,0,92.0,685.5,-2180,359,49,23.7
'2018-05-25 12:34:26.00',49.942,0,-1,92.0,685.5,-2180,359,49,23.7
'2018-05-25 12:34:27.00',49.943,1,-2,92.0,685.5,-2180,359,49,23.7
'2018-05-25 12:34:28.00',49.949,2,-2,92.0,685.5,-1700,359,49,23.7
'2018-05-25 12:34:29.00',49.947,0,1,92.0,684.4,-1225,359,49,23.7
'2018-05-25 12:34:30.00',49.950,1,-1,92.0,683.2,-978,359,49,23.7
'2018-05-25 12:34:31.00',49.949,0,-1,92.0,681.9,-716,359,49,23.7
'2018-05-25 12:34:32.00',49.950,-2,1,92.0,678.8,-240,359,63,23.7
'2018-05-25 12:34:33.00',49.955,-3,1,92.0,677.2,-240,359,63,23.7
'2018-05-25 12:34:33.99',49.944,-1564,-1,92.0,674.4,11,359,63,23.7
'2018-05-25 12:34:35.00',49.948,-1563,-1,92.0,674.4,11,353,63,23.7
'2018-05-25 12:34:36.00',49.945,-1564,-2,92.0,674.4,11,353,63,23.7
'2018-05-25 12:34:37.00',49.940,-1620,0,92.1,674.4,11,353,63,23.7
'2018-05-25 12:34:38.00',49.945,-1622,0,92.2,674.4,11,353,2645,23.7
'2018-05-25 12:34:39.00',49.937,-1503,1,92.2,674.4,11,353,2645,23.7
'2018-05-25 12:34:40.00',49.936,-1620,-1,92.3,674.4,-222,353,2645,23.7
'2018-05-25 12:34:41.00',49.931,-1625,-3,92.3,675.6,-671,353,2645,23.7
'2018-05-25 12:34:42.00',49.932,-1625,-4,92.3,675.6,-912,353,2645,23.8
'2018-05-25 12:34:43.00',49.922,-1623,0,92.4,678.4,-1398,353,2645,23.8
'2018-05-25 12:34:44.00',49.922,-1624,-3,92.4,681.6,-1849,353,2645,23.8
'2018-05-25 12:34:45.00',49.918,-983,-3,92.4,683.3,-1851,353,1788,23.8
'2018-05-25 12:34:46.00',49.921,-1,0,92.5,686.4,-2113,353,1788,23.8
'2018-05-25 12:34:46.99',49.920,2,1,92.5,686.5,-2112,353,1788,23.8
'2018-05-25 12:34:48.00',49.919,0,1,92.5,686.6,-2112,353,1788,23.8
'2018-05-25 12:34:48.99',49.916,0,-2,92.5,686.6,-2112,358,1788,23.9
'2018-05-25 12:34:50.00',49.919,-2,1,92.5,686.6,-2112,358,1788,23.9
'2018-05-25 12:34:51.00',49.921,2,-2,92.5,686.6,-2112,358,1788,23.9
'2018-05-25 12:34:52.00',49.919,0,-1,92.5,686.6,-1880,358,63,23.9
'2018-05-25 12:34:53.00',49.920,2,-3,92.5,686.6,-1431,358,63,23.9
'2018-05-25 12:34:54.00',49.913,0,0,92.5,685.5,-1190,358,63,23.9
'2018-05-25 12:34:55.00',49.913,0,-1,92.5,683.0,-705,358,63,23.9
'2018-05-25 12:34:56.00',49.914,-2,1,92.5,680.0,-253,358,63,24.1
'2018-05-25 12:34:57.00',49.916,2,-2,92.5,678.4,-251,358,63,24.1
'2018-05-25 12:34:58.00',49.907,-1504,0,92.5,675.7,4,358,1137,24.1
'2018-05-25 12:34:59.00',49.913,-1483,-3,92.5,675.7,4,358,1137,24.1
'2018-05-25 12:34:59.99',49.910,-1485,-2,92.5,675.8,4,358,1137,24.2
'2018-05-25 12:35:01.00',49.908,-1483,0,92.5,675.8,4,358,1137,24.2
'2018-05-25 12:35:02.00',49.910,-1481,0,92.6,675.8,4,353,1137,24.2
'2018-05-25 12:35:03.00',49.908,-1362,1,92.6,675.8,4,353,1137,24.2
'2018-05-25 12:35:04.00',49.907,-1464,-1,92.6,675.8,-208,353,1137,24.2
'2018-05-25 12:35:05.00',49.906,-1485,-3,92.6,675.8,-611,353,2293,24.2
'2018-05-25 12:35:06.00',49.904,-1483,-3,92.7,678.2,-1053,353,2293,24.2
'2018-05-25 12:35:07.00',49.901,-1484,-1,92.7,679.5,-1276,353,2293,24.2
'2018-05-25 12:35:08.00',49.900,-1482,-2,92.8,680.9,-1282,353,2293,24.2
'2018-05-25 12:35:09.00',49.903,-1044,-1,92.8,684.1,-1698,353,2293,24.2
'2018-05-25 12:35:10.00',49.899,-532,-4,92.9,687.1,-1964,353,2293,24.2
'2018-05-25 12:35:11.00',49.903,-3,-1,92.9,687.1,-1964,353,66,24.2
'2018-05-25 12:35:12.00',49.905,-2,0,92.9,687.3,-1964,353,66,24.2
'2018-05-25 12:35:12.99',49.908,2,-3,92.9,687.3,-1964,353,66,24.2
'2018-05-25 12:35:14.00',49.912,0,2,92.9,687.3,-1964,353,66,24.2
'2018-05-25 12:35:15.00',49.914,2,-2,92.9,687.3,-1964,353,66,24.2
'2018-05-25 12:35:16.00',49.917,2,-1,92.9,687.3,-1752,353,66,24.2
'2018-05-25 12:35:17.00',49.919,1,-3,92.9,687.3,-1539,353,66,24.2
'2018-05-25 12:35:18.00',49.922,-1,0,92.9,686.3,-1122,353,61,24.2
'2018-05-25 12:35:19.00',49.920,1,-4,92.9,684.0,-898,353,61,24.3
'2018-05-25 12:35:20.00',49.919,1,-1,92.9,684.0,-678,353,61,24.3
'2018-05-25 12:35:21.00',49.919,1,-2,92.9,681.2,-262,353,61,24.3
'2018-05-25 12:35:22.00',49.918,-116,5,92.9,677.0,11,359,61,24.3
'2018-05-25 12:35:23.00',49.919,-1326,-3,92.9,677.0,11,359,61,24.3
'2018-05-25 12:35:23.99',49.919,-1325,0,92.9,676.8,11,359,61,24.3
'2018-05-25 12:35:25.00',49.917,-1324,-3,92.9,676.8,11,359,2151,24.3
'2018-05-25 12:35:25.99',49.918,-1327,-3,92.9,676.8,11,359,2151,24.4
'2018-05-25 12:35:27.00',49.919,-1323,-1,93.0,676.8,11,359,2151,24.4
'2018-05-25 12:35:28.00',49.920,-1324,1,93.0,676.8,-193,354,2151,24.4
'2018-05-25 12:35:29.00',49.918,-1320,-1,93.0,676.8,-193,354,2151,24.4
'2018-05-25 12:35:30.00',49.918,-1322,1,93.1,677.8,-564,354,2151,24.4
'2018-05-25 12:35:31.00',49.915,-1320,-3,93.2,680.0,-961,354,2152,24.4
'2018-05-25 12:35:32.00',49.914,-1327,-3,93.2,680.0,-1160,354,2152,24.4
'2018-05-25 12:35:33.00',49.909,-1304,-3,93.2,682.5,-1529,354,2152,24.5
'2018-05-25 12:35:34.00',49.916,-1163,-2,93.2,686.8,-1697,354,2152,24.5
