'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 12:35:35.00',49.922,2,-3,93.3,686.8,-1879,354,2152,24.5
'2018-05-25 12:35:36.00',49.923,0,-1,93.3,687.0,-1879,354,2152,24.5
'2018-05-25 12:35:36.99',49.920,1,-1,93.3,687.1,-1879,354,49,24.5
'2018-05-25 12:35:38.00',49.917,2,1,93.3,687.1,-1879,354,49,24.5
'2018-05-25 12:35:39.00',49.917,0,-1,93.3,687.1,-1879,354,49,24.5
'2018-05-25 12:35:40.00',49.924,0,0,93.3,687.1,-1675,354,49,24.5
'2018-05-25 12:35:41.00',49.925,1,-3,93.3,687.1,-1675,359,49,24.5
'2018-05-25 12:35:42.00',49.927,2,0,93.3,687.1,-1304,359,49,24.5
'2018-05-25 12:35:43.00',49.926,3,-4,93.3,684.3,-907,359,49,24.5
'2018-05-25 12:35:44.00',49.927,2,-3,93.3,684.3,-709,359,50,24.6
'2018-05-25 12:35:45.00',49.925,0,1,93.3,682.0,-339,359,50,24.6
'2018-05-25 12:35:46.00',49.922,-137,3,93.3,679.3,-171,359,50,24.6
'2018-05-25 12:35:47.00',49.920,-1405,-1,93.3,678.0,5,359,50,24.6
'2018-05-25 12:35:48.00',49.915,-1280,-1,93.3,677.9,5,359,50,24.7
'2018-05-25 12:35:49.00',49.910,-1284,1,93.3,677.9,5,359,50,24.7
'2018-05-25 12:35:49.99',49.906,-1283,-1,93.3,677.9,5,359,2082,24.7
'2018-05-25 12:35:51.00',49.903,-1286,-3,93.4,677.9,5,359,2082,24.7
'2018-05-25 12:35:51.99',49.903,-1283,-1,93.5,677.9,5,359,2082,24.7
'2018-05-25 12:35:53.00',49.902,-1282,-1,93.5,677.9,5,354,2082,24.7
'2018-05-25 12:35:54.00',49.902,-1283,1,93.5,677.9,-532,354,2082,24.7
'2018-05-25 12:35:55.00',49.896,-1281,-1,93.5,681.3,-552,354,2082,24.8
'2018-05-25 12:35:56.00',49.896,-1286,-3,93.5,681.3,-744,354,2082,24.8
'2018-05-25 12:35:57.00',49.899,-1283,-1,93.5,681.3,-1310,354,2082,24.8
'2018-05-25 12:35:58.00',49.895,-1142,-6,93.6,684.0,-1653,354,2082,24.8
'2018-05-25 12:35:59.00',49.895,-234,-8,93.6,686.9,-1779,354,2082,24.8
'2018-05-25 12:36:00.00',49.900,0,-2,93.6,688.2,-1779,358,2082,24.8
'2018-05-25 12:36:01.00',49.904,0,-3,93.6,688.5,-1779,358,2082,24.8
'2018-05-25 12:36:02.00',49.904,0,2,93.6,688.5,-1779,358,2082,24.8
'2018-05-25 12:36:02.99',49.907,2,-1,93.6,688.5,-1779,358,2082,24.8
'2018-05-25 12:36:04.00',49.908,2,0,93.6,688.5,-1779,358,2082,24.8
'2018-05-25 12:36:05.00',49.910,2,-1,93.6,688.5,-1779,358,2082,24.8
'2018-05-25 12:36:06.00',49.915,0,1,93.6,688.5,-1241,358,2082,24.8
'2018-05-25 12:36:07.00',49.922,1,-1,93.6,687.6,-1221,359,2082,24.8
'2018-05-25 12:36:08.00',49.924,0,0,93.6,685.6,-1029,359,2082,24.8
'2018-05-25 12:36:09.00',49.926,2,-3,93.6,685.6,-463,359,52,24.9
'2018-05-25 12:36:10.00',49.927,2,-1,93.6,683.0,-283,359,52,24.9
'2018-05-25 12:36:11.00',49.922,-635,5,93.6,680.4,11,359,52,24.9
'2018-05-25 12:36:12.00',49.922,-1182,-1,93.6,679.4,11,359,52,24.9
'2018-05-25 12:36:13.00',49.921,-1185,-3,93.6,679.1,11,355,52,25.0
'2018-05-25 12:36:14.00',49.917,-1185,-4,93.6,679.1,11,355,52,25.0
'2018-05-25 12:36:15.00',49.914,-1183,-1,93.7,679.1,11,355,52,25.0
'2018-05-25 12:36:15.99',49.911,-1182,-3,93.7,679.1,11,355,1918,25.0
'2018-05-25 12:36:17.00',49.912,-1183,-1,93.7,679.1,11,355,1918,25.0
'2018-05-25 12:36:17.99',49.913,-1185,-2,93.8,679.1,-485,355,1918,25.0
'2018-05-25 12:36:19.00',49.915,-1187,-3,93.8,679.1,-505,355,1918,25.0
'2018-05-25 12:36:20.00',49.916,-1183,-1,93.9,682.0,-680,355,1918,25.0
'2018-05-25 12:36:21.00',49.918,-1183,0,93.9,682.0,-1197,355,1918,25.0
'2018-05-25 12:36:22.00',49.919,-1180,-1,93.9,684.5,-1370,355,1918,25.0
'2018-05-25 12:36:23.00',49.927,-573,-4,93.9,687.2,-1522,355,1918,25.0
'2018-05-25 12:36:24.00',49.925,2,-4,93.9,688.0,-1686,355,1918,25.1
'2018-05-25 12:36:25.00',49.929,2,0,93.9,688.4,-1686,358,1918,25.1
'2018-05-25 12:36:26.00',49.932,0,-3,93.9,688.4,-1686,358,1918,25.1
'2018-05-25 12:36:27.00',49.934,-2,-2,93.9,688.4,-1686,358,1918,25.1
'2018-05-25 12:36:28.00',49.937,-2,-1,93.9,688.4,-1686,358,50,25.1
'2018-05-25 12:36:28.99',49.938,2,0,93.9,688.4,-1686,358,50,25.1
'2018-05-25 12:36:30.00',49.940,-3,-1,93.9,688.4,-1190,358,50,25.1
'2018-05-25 12:36:31.00',49.942,1,-2,93.9,688.4,-1170,358,50,25.1
'2018-05-25 12:36:32.00',49.943,0,0,93.9,685.7,-995,359,50,25.1
'2018-05-25 12:36:33.00',49.943,2,-1,93.9,685.7,-651,359,50,25.1
'2018-05-25 12:36:34.00',49.940,3,-1,93.9,683.4,-305,359,50,25.1
'2018-05-25 12:36:35.00',49.936,-547,8,93.9,683.4,-153,359,50,25.1
'2018-05-25 12:36:36.00',49.937,-1339,-1,93.9,680.4,11,359,50,25.1
'2018-05-25 12:36:37.00',49.935,-1180,-2,93.9,680.3,11,359,50,25.1
'2018-05-25 12:36:38.00',49.939,-1185,-3,94.0,680.3,11,359,50,25.1
'2018-05-25 12:36:39.00',49.941,-1184,-3,94.0,680.3,11,354,50,25.1
'2018-05-25 12:36:40.00',49.939,-1183,-1,94.1,680.3,11,354,50,25.1
'2018-05-25 12:36:41.00',49.945,-1183,-2,94.1,680.3,11,354,50,25.1
'2018-05-25 12:36:41.99',49.944,-1181,-1,94.1,680.3,-486,354,1918,25.1
'2018-05-25 12:36:43.00',49.944,-1178,-3,94.1,680.3,-486,354,1918,25.1
'2018-05-25 12:36:43.99',49.946,-1185,-1,94.2,683.5,-505,354,1918,25.1
'2018-05-25 12:36:45.00',49.942,-1184,-2,94.2,683.5,-862,355,1918,25.1
'2018-05-25 12:36:46.00',49.941,-1182,-1,94.2,683.5,-1205,355,1918,25.1
'2018-05-25 12:36:47.00',49.940,-841,-1,94.3,686.2,-1522,355,1918,25.1
'2018-05-25 12:36:48.00',49.939,-2,-1,94.5,690.0,-1673,355,1373,25.1
'2018-05-25 12:36:49.00',49.938,-1,2,94.9,690.0,-1673,355,1373,25.1
'2018-05-25 12:36:50.00',49.936,0,0,94.9,690.4,-1673,355,1373,25.2
'2018-05-25 12:36:51.00',49.936,2,-1,94.9,690.4,-1673,358,1373,25.2
'2018-05-25 12:36:52.00',49.936,0,-1,95.1,690.4,-1673,358,1373,25.2
'2018-05-25 12:36:52.99',49.933,3,-2,95.0,690.4,-1673,358,1373,25.3
'2018-05-25 12:36:54.00',49.930,0,1,95.0,690.4,-1314,358,48,25.3
'2018-05-25 12:36:54.99',49.927,2,0,95.0,690.4,-1175,358,48,25.3
'2018-05-25 12:36:56.00',49.926,1,-1,95.0,689.5,-1156,358,48,25.3
'2018-05-25 12:36:57.00',49.925,0,0,95.0,687.7,-799,359,48,25.4
'2018-05-25 12:36:58.00',49.923,2,-2,95.0,687.7,-456,359,48,25.4
'2018-05-25 12:36:59.00',49.921,1,-1,95.0,685.3,-289,359,48,25.4
'2018-05-25 12:37:00.00',49.922,1028,-1,95.0,681.4,36,359,908,25.4
'2018-05-25 12:37:01.00',49.920,1028,2,95.0,681.4,174,359,908,25.4
'2018-05-25 12:37:02.00',49.921,1024,-1,95.0,679.0,174,359,908,25.4
'2018-05-25 12:37:03.00',49.923,1030,-1,95.0,679.0,174,359,908,25.4
'2018-05-25 12:37:04.00',49.926,1029,-1,95.0,679.0,174,362,908,25.4
'2018-05-25 12:37:05.00',49.929,1028,-1,95.0,679.0,174,362,908,25.4
'2018-05-25 12:37:05.99',49.932,1027,-1,94.9,679.0,174,362,908,25.4
'2018-05-25 12:37:07.00',49.933,1025,1,94.9,679.0,188,362,1631,25.4
'2018-05-25 12:37:08.00',49.935,1030,0,94.9,679.0,624,362,1631,25.4
'2018-05-25 12:37:09.00',49.936,1028,0,94.9,675.4,624,362,1631,25.4
'2018-05-25 12:37:10.00',49.938,1029,-3,94.9,675.4,780,362,1631,25.4
'2018-05-25 12:37:11.00',49.939,1027,-1,94.8,673.1,1232,361,1631,25.4
'2018-05-25 12:37:12.00',49.943,2019,-1,94.7,670.6,1596,361,1631,25.4
'2018-05-25 12:37:13.00',49.941,2019,-2,94.7,669.3,1755,361,3184,25.4
'2018-05-25 12:37:14.00',49.942,2016,1,94.7,667.1,1755,361,3184,25.4
'2018-05-25 12:37:15.00',49.944,2015,3,94.6,667.1,1755,361,3184,25.4
'2018-05-25 12:37:16.00',49.944,2019,-3,94.6,667.1,1755,361,3184,25.4
'2018-05-25 12:37:17.00',49.943,2016,2,94.5,667.1,1755,362,3184,25.4
'2018-05-25 12:37:18.00',49.942,2019,1,94.3,667.1,1755,362,3184,25.4
'2018-05-25 12:37:18.99',49.938,2021,0,94.3,667.1,1755,362,3184,25.4
'2018-05-25 12:37:20.00',49.934,2020,-1,94.2,667.1,2227,362,3185,25.4
'2018-05-25 12:37:20.99',49.931,2021,-1,94.2,664.0,2227,362,3185,25.4
'2018-05-25 12:37:22.00',49.930,2016,0,94.2,664.0,2391,362,3185,25.4
'2018-05-25 12:37:23.00',49.928,2015,0,94.2,662.1,2870,362,3185,25.4
'2018-05-25 12:37:24.00',49.932,2020,-3,94.1,660.1,3029,363,3185,25.4
'2018-05-25 12:37:25.00',49.929,2021,-1,94.1,659.4,3089,363,3185,25.4
'2018-05-25 12:37:26.00',49.933,2021,-3,94.1,658.3,3089,363,3185,25.4
'2018-05-25 12:37:27.00',49.934,2019,-1,94.0,658.3,3089,363,3184,25.4
'2018-05-25 12:37:28.00',49.936,2017,-1,93.9,658.3,3089,363,3184,25.4
'2018-05-25 12:37:29.00',49.939,2018,-1,93.9,658.3,3089,363,3184,25.4
'2018-05-25 12:37:30.00',49.941,2015,3,93.8,658.3,3089,363,3184,25.4
'2018-05-25 12:37:31.00',49.941,2015,3,93.8,658.3,3089,363,3184,25.4
'2018-05-25 12:37:31.99',49.938,2016,-1,93.8,658.3,3092,363,3184,25.4
'2018-05-25 12:37:33.00',49.937,2017,1,93.7,657.5,3092,363,3183,25.5
'2018-05-25 12:37:34.00',49.936,2019,-1,93.6,657.5,3094,363,3183,25.5
'2018-05-25 12:37:35.00',49.937,2016,1,93.5,657.2,3095,363,3183,25.5
'2018-05-25 12:37:36.00',49.941,2019,-4,93.5,656.6,3097,363,3183,25.6
'2018-05-25 12:37:37.00',49.944,2019,-2,93.4,656.4,3100,363,3183,25.6
'2018-05-25 12:37:38.00',49.945,2020,0,93.4,656.0,3100,363,3183,25.6
'2018-05-25 12:37:39.00',49.946,2024,-2,93.3,656.0,3100,363,3183,25.6
'2018-05-25 12:37:40.00',49.946,2020,-3,93.3,656.0,3100,363,3184,25.6
'2018-05-25 12:37:41.00',49.946,2018,-2,93.2,656.0,3100,363,3184,25.6
'2018-05-25 12:37:42.00',49.945,2020,-3,93.2,656.0,3100,363,3184,25.6
'2018-05-25 12:37:43.00',49.945,2020,-4,93.2,656.0,3100,362,3184,25.6
'2018-05-25 12:37:44.00',49.947,2016,-1,93.1,656.0,3102,362,3184,25.6
'2018-05-25 12:37:44.99',49.947,2014,4,93.0,655.5,3102,362,3184,25.6
'2018-05-25 12:37:46.00',49.948,2017,1,93.0,655.5,3100,362,3184,25.6
'2018-05-25 12:37:46.99',49.950,2016,2,92.9,655.3,3104,362,3184,25.6
'2018-05-25 12:37:48.00',49.952,2017,1,92.8,654.8,3105,362,3184,25.6
'2018-05-25 12:37:49.00',49.953,2019,-1,92.8,654.6,3110,363,3184,25.6
'2018-05-25 12:37:50.00',49.956,2021,-2,92.8,654.3,3113,363,3184,25.6
'2018-05-25 12:37:51.00',49.958,2021,1,92.7,654.3,3113,363,3184,25.6
'2018-05-25 12:37:52.00',49.958,2022,-1,92.7,654.3,3113,363,3183,25.6
'2018-05-25 12:37:53.00',49.958,2022,1,92.6,654.3,3113,363,3183,25.6
'2018-05-25 12:37:54.00',49.960,2022,0,92.5,654.3,3113,363,3183,25.6
'2018-05-25 12:37:55.00',49.961,2017,0,92.5,654.3,3113,363,3183,25.6
'2018-05-25 12:37:56.00',49.959,2016,-3,92.4,654.3,3113,363,3183,25.6
'2018-05-25 12:37:57.00',49.956,2017,-3,92.3,653.9,3113,363,3183,25.6
'2018-05-25 12:37:57.99',49.956,2020,-3,92.3,653.9,3113,363,3183,25.6
'2018-05-25 12:37:59.00',49.957,2020,0,92.2,653.7,3110,363,3183,25.6
'2018-05-25 12:38:00.00',49.957,2021,-1,92.2,653.2,3111,363,3183,25.6
'2018-05-25 12:38:01.00',49.955,2022,-2,92.2,653.2,3114,363,3183,25.6
'2018-05-25 12:38:02.00',49.951,2020,-3,92.1,652.9,3115,363,3183,25.6
'2018-05-25 12:38:03.00',49.949,2021,0,92.0,652.8,3115,363,3183,25.6
'2018-05-25 12:38:04.00',49.947,2019,-2,92.0,652.8,3115,363,3185,25.6
'2018-05-25 12:38:05.00',49.945,2016,-3,91.9,652.8,3115,363,3185,25.6
'2018-05-25 12:38:06.00',49.944,2014,-1,91.8,652.8,3115,363,3185,25.6
'2018-05-25 12:38:07.00',49.944,2015,4,91.7,652.8,3115,363,3185,25.6
'2018-05-25 12:38:08.00',49.943,2015,-1,91.7,652.8,3115,363,3185,25.6
'2018-05-25 12:38:09.00',49.941,2016,3,91.7,652.3,3120,363,3185,25.6
'2018-05-25 12:38:10.00',49.939,2021,1,91.6,652.3,3120,363,3185,25.6
'2018-05-25 12:38:10.99',49.939,2020,-2,91.6,652.1,3118,363,3186,25.6
'2018-05-25 12:38:12.00',49.935,2020,0,91.5,651.8,3120,363,3186,25.6
'2018-05-25 12:38:12.99',49.933,2021,-1,91.5,651.7,3120,363,3186,25.7
'2018-05-25 12:38:14.00',49.932,2016,0,91.4,651.3,3126,363,3186,25.7
'2018-05-25 12:38:15.00',49.931,2016,-3,91.3,651.2,3126,363,3186,25.7
'2018-05-25 12:38:16.00',49.931,2019,-3,91.3,651.2,3126,363,3186,25.7
'2018-05-25 12:38:17.00',49.932,2021,-1,91.2,651.2,3126,363,3183,25.7
'2018-05-25 12:38:18.00',49.932,2023,-2,91.2,651.2,3126,363,3183,25.7
'2018-05-25 12:38:19.00',49.933,2018,-2,91.2,651.2,3126,363,3183,25.7
'2018-05-25 12:38:20.00',49.935,2018,-2,91.2,651.2,3126,363,3183,25.7
'2018-05-25 12:38:21.00',49.936,2019,-3,91.1,651.2,3128,363,3183,25.7
'2018-05-25 12:38:22.00',49.938,2014,0,91.1,650.7,3128,363,3183,25.7
'2018-05-25 12:38:23.00',49.939,2016,4,90.9,650.7,3127,363,3181,25.7
'2018-05-25 12:38:23.99',49.941,2016,0,90.9,650.6,3129,363,3181,25.7
'2018-05-25 12:38:25.00',49.943,2014,1,90.8,650.1,3129,363,3181,25.7
'2018-05-25 12:38:26.00',49.945,2019,0,90.7,650.0,3134,363,3181,25.7
'2018-05-25 12:38:27.00',49.946,2019,-2,90.7,649.7,3134,363,3181,25.7
'2018-05-25 12:38:28.00',49.948,2019,-1,90.6,649.7,3134,363,3181,25.7
'2018-05-25 12:38:29.00',49.948,2021,-1,90.6,649.7,3134,363,3184,25.7
'2018-05-25 12:38:30.00',49.950,2017,0,90.5,649.7,3134,363,3184,25.7
'2018-05-25 12:38:31.00',49.950,2016,0,90.5,649.7,3134,363,3184,25.7
'2018-05-25 12:38:32.00',49.951,2014,-1,90.4,649.7,3134,363,3184,25.7
'2018-05-25 12:38:33.00',49.951,2018,-3,90.4,649.7,3136,363,3184,25.7
'2018-05-25 12:38:34.00',49.949,2019,-3,90.3,649.2,3136,363,3184,25.7
'2018-05-25 12:38:34.99',49.948,2021,-1,90.3,649.2,3136,363,3184,25.7
'2018-05-25 12:38:36.00',49.946,2022,-3,90.2,649.0,3137,363,3184,25.7
'2018-05-25 12:38:36.99',49.944,2018,-2,90.2,648.6,3139,363,3184,25.7
'2018-05-25 12:38:38.00',49.941,2018,-2,90.1,648.4,3142,363,3184,25.7
'2018-05-25 12:38:39.00',49.938,2019,-4,90.1,648.1,3142,362,3184,25.7
'2018-05-25 12:38:40.00',49.936,2016,-2,90.1,648.1,3142,362,3184,25.7
'2018-05-25 12:38:41.00',49.935,2017,-3,90.0,648.1,3142,362,3184,25.7
'2018-05-25 12:38:42.00',49.934,2018,-2,89.9,648.1,3142,362,3183,25.7
'2018-05-25 12:38:43.00',49.932,2019,-1,89.9,648.1,3142,362,3183,25.7
'2018-05-25 12:38:44.00',49.930,2019,-1,89.7,648.1,3142,362,3183,25.7
'2018-05-25 12:38:45.00',49.929,2014,-1,89.7,648.1,3146,362,3183,25.7
'2018-05-25 12:38:46.00',49.930,2019,-4,89.6,647.8,3145,363,3183,25.7
'2018-05-25 12:38:47.00',49.930,2019,-1,89.5,647.7,3145,363,3183,25.7
'2018-05-25 12:38:47.99',49.931,2021,-1,89.5,647.7,3144,363,3183,25.7
'2018-05-25 12:38:49.00',49.933,2019,-2,89.5,647.3,3143,363,3184,25.6
'2018-05-25 12:38:49.99',49.937,2018,-1,89.5,647.0,3150,363,3184,25.6
'2018-05-25 12:38:51.00',49.940,2019,-2,89.4,646.7,3150,363,3184,25.6
'2018-05-25 12:38:52.00',49.944,2014,-3,89.4,646.5,3150,363,3184,25.6
'2018-05-25 12:38:53.00',49.948,2015,4,89.3,646.5,3150,363,3184,25.6
'2018-05-25 12:38:54.00',49.951,2014,4,89.3,646.5,3150,363,3184,25.6
'2018-05-25 12:38:55.00',49.954,2016,0,89.2,646.5,3150,363,3184,25.6
'2018-05-25 12:38:56.00',49.954,2016,2,89.2,646.5,3150,363,3182,25.6
'2018-05-25 12:38:57.00',49.953,2022,-3,89.1,646.5,3150,363,3182,25.6
'2018-05-25 12:38:58.00',49.952,2019,-1,89.1,646.2,3150,363,3182,25.6
'2018-05-25 12:38:59.00',49.953,2020,-2,89.0,646.0,3150,363,3182,25.6
'2018-05-25 12:39:00.00',49.953,2018,-1,89.0,646.0,3151,363,3182,25.6
'2018-05-25 12:39:00.99',49.953,2021,-2,88.9,645.7,3156,363,3182,25.6
'2018-05-25 12:39:02.00',49.952,2018,0,88.8,645.4,3158,363,3182,25.6
'2018-05-25 12:39:03.00',49.951,2017,-1,88.8,645.1,3158,363,3183,25.6
'2018-05-25 12:39:04.00',49.948,2014,-1,88.7,644.9,3158,363,3183,25.6
'2018-05-25 12:39:05.00',49.949,2017,-4,88.5,644.9,3158,363,3183,25.6
'2018-05-25 12:39:06.00',49.949,2020,-1,88.5,644.9,3158,363,3183,25.6
'2018-05-25 12:39:07.00',49.948,2020,0,88.5,644.9,3158,363,3183,25.6
'2018-05-25 12:39:08.00',49.947,2020,-1,88.5,644.9,3158,363,3183,25.6
'2018-05-25 12:39:09.00',49.947,2021,-1,88.4,644.9,3158,363,3184,25.6
'2018-05-25 12:39:10.00',49.948,2018,-2,88.4,644.6,3162,363,3184,25.6
'2018-05-25 12:39:11.00',49.949,2017,-1,88.3,644.5,3162,363,3184,25.6
'2018-05-25 12:39:12.00',49.949,2019,-2,88.3,644.5,3162,363,3184,25.6
'2018-05-25 12:39:13.00',49.951,2014,-1,88.2,644.3,3162,363,3184,25.6
'2018-05-25 12:39:13.99',49.953,2014,4,88.1,643.8,3165,363,3184,25.6
'2018-05-25 12:39:15.00',49.955,2016,3,88.1,643.8,3167,363,3184,25.6
'2018-05-25 12:39:15.99',49.958,2020,1,88.1,643.4,3167,363,3184,25.6
'2018-05-25 12:39:17.00',49.961,2019,-3,88.0,643.4,3167,363,3184,25.6
'2018-05-25 12:39:18.00',49.964,2019,2,88.0,643.4,3167,363,3184,25.6
'2018-05-25 12:39:19.00',49.965,2019,1,87.9,643.4,3167,363,3184,25.6
'2018-05-25 12:39:20.00',49.965,2024,0,87.8,643.4,3167,363,3184,25.6
'2018-05-25 12:39:21.00',49.964,2021,1,87.8,643.4,3167,363,3184,25.6
'2018-05-25 12:39:22.00',49.964,2019,-1,87.6,643.2,3170,363,3184,25.6
'2018-05-25 12:39:23.00',49.963,2019,0,87.5,642.9,3169,363,3184,25.6
'2018-05-25 12:39:24.00',49.963,2022,0,87.5,642.9,3169,363,3184,25.6
'2018-05-25 12:39:25.00',49.964,2017,-2,87.5,642.9,3171,363,3184,25.6
'2018-05-25 12:39:26.00',49.966,2014,-1,87.5,642.4,3173,363,3184,25.6
'2018-05-25 12:39:26.99',49.966,2016,-3,87.4,642.2,3173,363,3184,25.6
'2018-05-25 12:39:28.00',49.964,2014,-2,87.4,641.8,3173,363,3183,25.6
'2018-05-25 12:39:29.00',49.964,2017,2,87.3,641.8,3173,363,3183,25.6
'2018-05-25 12:39:30.00',49.963,2019,-3,87.3,641.8,3173,363,3183,25.6
'2018-05-25 12:39:31.00',49.963,2019,0,87.2,641.8,3173,363,3183,25.6
'2018-05-25 12:39:32.00',49.962,2021,1,87.2,641.8,3173,363,3183,25.6
'2018-05-25 12:39:33.00',49.963,2020,1,87.1,641.8,3173,363,3183,25.6
'2018-05-25 12:39:34.00',49.962,2019,-3,87.0,641.8,3176,363,3183,25.6
'2018-05-25 12:39:35.00',49.963,2019,-3,87.0,641.3,3176,363,3182,25.6
'2018-05-25 12:39:36.00',49.965,2019,-1,87.0,641.3,3176,363,3182,25.6
'2018-05-25 12:39:37.00',49.965,2019,-2,87.0,641.3,3177,363,3182,25.6
'2018-05-25 12:39:38.00',49.966,2019,-2,86.8,640.8,3179,363,3182,25.6
'2018-05-25 12:39:39.00',49.966,2019,-2,86.8,640.6,3179,363,3182,25.6
'2018-05-25 12:39:39.99',49.966,2016,-2,86.7,640.2,3179,363,3182,25.6
'2018-05-25 12:39:41.00',49.965,2016,-1,86.6,640.2,3179,363,3182,25.6
'2018-05-25 12:39:41.99',49.961,2017,-3,86.6,640.2,3179,363,3184,25.6
'2018-05-25 12:39:43.00',49.959,2015,2,86.5,640.2,3179,363,3184,25.6
'2018-05-25 12:39:44.00',49.958,2016,2,86.5,640.2,3179,363,3184,25.6
'2018-05-25 12:39:45.00',49.957,2020,-1,86.4,640.2,3179,363,3184,25.6
'2018-05-25 12:39:46.00',49.957,2021,-3,86.4,640.2,3183,363,3184,25.6
'2018-05-25 12:39:47.00',49.957,2019,-1,86.3,639.9,3183,363,3184,25.6
'2018-05-25 12:39:48.00',49.955,2015,0,86.3,639.7,3183,363,3182,25.6
'2018-05-25 12:39:49.00',49.954,2018,-3,86.2,639.7,3184,363,3182,25.6
'2018-05-25 12:39:50.00',49.952,2016,0,86.2,639.4,3184,363,3182,25.6
'2018-05-25 12:39:51.00',49.952,2016,1,86.1,639.1,3190,363,3182,25.6
'2018-05-25 12:39:52.00',49.952,2020,-1,86.0,638.6,3190,363,3182,25.6
'2018-05-25 12:39:52.99',49.952,2019,0,86.0,638.6,3190,363,3182,25.6
'2018-05-25 12:39:54.00',49.953,2020,-3,86.0,638.6,3190,363,3180,25.6
'2018-05-25 12:39:55.00',49.955,2019,-2,85.9,638.6,3190,363,3180,25.6
'2018-05-25 12:39:56.00',49.958,2019,-1,85.9,638.6,3190,363,3180,25.6
'2018-05-25 12:39:57.00',49.961,2022,-1,85.8,638.6,3190,363,3180,25.6
'2018-05-25 12:39:58.00',49.964,2016,-2,85.6,638.6,3192,363,3180,25.5
'2018-05-25 12:39:59.00',49.964,2019,1,85.6,638.3,3192,363,3180,25.5
'2018-05-25 12:40:00.00',49.964,2015,2,85.6,638.1,3192,363,3180,25.5
'2018-05-25 12:40:01.00',49.964,2016,4,85.6,638.1,3196,363,3181,25.5
'2018-05-25 12:40:02.00',49.961,2019,-2,85.5,638.0,3196,363,3181,25.5
'2018-05-25 12:40:03.00',49.959,2019,-2,85.4,637.5,3200,363,3181,25.5
'2018-05-25 12:40:04.00',49.958,2015,0,85.4,637.0,3201,363,3181,25.5
'2018-05-25 12:40:05.00',49.959,2019,1,85.4,637.0,3201,363,3181,25.5
'2018-05-25 12:40:05.99',49.957,2021,-2,85.3,637.0,3201,363,3181,25.5
'2018-05-25 12:40:07.00',49.953,2019,-3,85.2,637.0,3201,363,3180,25.5
'2018-05-25 12:40:08.00',49.953,2016,-1,85.2,637.0,3201,363,3180,25.5
'2018-05-25 12:40:09.00',49.952,2018,-2,85.1,637.0,3201,363,3180,25.5
'2018-05-25 12:40:10.00',49.951,2020,-3,85.0,637.0,3202,363,3180,25.5
'2018-05-25 12:40:11.00',49.948,2017,-1,85.0,636.9,3202,363,3180,25.5
'2018-05-25 12:40:12.00',49.946,2014,3,85.0,636.6,3202,363,3180,25.5
'2018-05-25 12:40:13.00',49.945,2018,-3,84.9,636.6,3203,363,3180,25.5
'2018-05-25 12:40:14.00',49.941,2014,1,84.9,636.6,3203,363,3180,25.5
'2018-05-25 12:40:15.00',49.940,2018,1,84.8,636.1,3205,363,3180,25.5
'2018-05-25 12:40:16.00',49.939,2019,-1,84.7,635.5,3205,363,3180,25.5
'2018-05-25 12:40:16.99',49.939,2018,-2,84.6,635.5,3205,363,3180,25.5
'2018-05-25 12:40:18.00',49.939,2020,-1,84.6,635.5,3205,363,3180,25.5
'2018-05-25 12:40:18.99',49.941,2019,-2,84.6,635.5,3205,363,3181,25.5
'2018-05-25 12:40:20.00',49.943,2015,-2,84.5,635.5,3205,363,3181,25.5
'2018-05-25 12:40:21.00',49.945,2016,-4,84.4,635.5,3205,363,3181,25.5
'2018-05-25 12:40:22.00',49.948,2014,1,84.4,635.5,3208,363,3181,25.5
'2018-05-25 12:40:23.00',49.952,2019,-2,84.4,635.5,3208,363,3181,25.5
'2018-05-25 12:40:24.00',49.953,2021,0,84.3,635.0,3208,363,3181,25.5
'2018-05-25 12:40:25.00',49.954,2020,-1,84.2,635.0,3208,363,3183,25.5
'2018-05-25 12:40:26.00',49.954,2020,-3,84.2,635.0,3209,363,3183,25.5
'2018-05-25 12:40:27.00',49.952,2017,-2,84.1,634.5,3212,363,3183,25.5
'2018-05-25 12:40:28.00',49.952,2021,-1,84.0,634.1,3214,363,3183,25.5
'2018-05-25 12:40:29.00',49.952,2019,-2,84.0,633.9,3214,363,3183,25.5
'2018-05-25 12:40:29.99',49.953,2016,-1,84.0,633.9,3214,363,3183,25.5
'2018-05-25 12:40:31.00',49.953,2014,-2,83.9,633.9,3214,363,3183,25.5
'2018-05-25 12:40:32.00',49.952,2016,3,83.9,633.9,3214,363,3183,25.5
'2018-05-25 12:40:33.00',49.951,2016,1,83.7,633.9,3214,363,3183,25.5
'2018-05-25 12:40:34.00',49.950,2019,-1,83.7,633.9,3215,363,3183,25.5
'2018-05-25 12:40:35.00',49.950,2019,-2,83.6,633.9,3218,363,3183,25.5
'2018-05-25 12:40:36.00',49.950,2021,-1,83.6,633.6,3218,363,3183,25.5
'2018-05-25 12:40:37.00',49.951,2018,-1,83.5,633.5,3220,363,3183,25.5
'2018-05-25 12:40:38.00',49.953,2020,-2,83.5,633.5,3221,363,3181,25.5
'2018-05-25 12:40:39.00',49.955,2021,-2,83.4,633.0,3221,363,3181,25.5
'2018-05-25 12:40:40.00',49.958,2014,-3,83.4,632.5,3223,363,3181,25.5
'2018-05-25 12:40:41.00',49.960,2015,0,83.4,632.4,3223,363,3181,25.5
'2018-05-25 12:40:42.00',49.961,2016,0,83.3,632.4,3223,363,3181,25.5
'2018-05-25 12:40:42.99',49.960,2016,4,83.2,632.4,3223,363,3181,25.5
'2018-05-25 12:40:44.00',49.958,2019,-3,83.2,632.4,3223,363,3181,25.5
'2018-05-25 12:40:44.99',49.954,2015,1,83.0,632.4,3223,363,3184,25.5
'2018-05-25 12:40:46.00',49.947,2020,0,83.0,632.4,3223,363,3184,25.5
'2018-05-25 12:40:47.00',49.944,2021,-2,83.0,632.4,3225,363,3184,25.5
'2018-05-25 12:40:48.00',49.943,2019,0,83.0,632.1,3225,363,3184,25.5
'2018-05-25 12:40:49.00',49.939,2022,1,82.9,631.9,3225,363,3184,25.5
'2018-05-25 12:40:50.00',49.939,2018,-1,82.8,631.9,3228,363,3184,25.5
'2018-05-25 12:40:51.00',49.938,2013,4,82.7,631.5,3231,363,3185,25.5
'2018-05-25 12:40:52.00',49.939,2022,-3,82.7,631.1,3233,363,3185,25.5
'2018-05-25 12:40:53.00',49.940,2019,-1,82.6,630.8,3233,363,3185,25.5
'2018-05-25 12:40:54.00',49.942,2020,-1,82.6,630.8,3233,363,3185,25.5
'2018-05-25 12:40:55.00',49.942,2019,-3,82.5,630.8,3233,363,3185,25.5
'2018-05-25 12:40:55.99',49.942,2014,-2,82.5,630.8,3233,363,3185,25.5
'2018-05-25 12:40:57.00',49.941,2014,-3,82.4,630.8,3233,363,3185,25.5
'2018-05-25 12:40:58.00',49.940,2015,0,82.4,630.8,3233,363,3184,25.5
'2018-05-25 12:40:59.00',49.941,2021,-1,82.3,630.8,3234,363,3184,25.5
'2018-05-25 12:41:00.00',49.942,2018,-1,82.2,630.5,3234,363,3184,25.5
'2018-05-25 12:41:01.00',49.944,2019,-3,82.2,630.4,3234,363,3184,25.5
'2018-05-25 12:41:02.00',49.947,2017,-2,82.2,630.4,3234,362,3184,25.5
'2018-05-25 12:41:03.00',49.945,2020,-1,82.1,629.9,3236,362,3184,25.5
'2018-05-25 12:41:04.00',49.944,2019,0,82.0,629.8,3242,362,3184,25.5
'2018-05-25 12:41:05.00',49.945,2012,-1,82.0,629.3,3242,362,3184,25.5
'2018-05-25 12:41:06.00',49.944,2014,-2,82.0,629.3,3242,362,3184,25.5
'2018-05-25 12:41:07.00',49.942,2014,-1,81.8,629.3,3242,362,3184,25.5
'2018-05-25 12:41:08.00',49.941,2016,0,81.8,629.3,3242,362,3184,25.5
'2018-05-25 12:41:08.99',49.941,2019,2,81.7,629.3,3242,362,3184,25.5
'2018-05-25 12:41:10.00',49.941,2021,-1,81.7,629.3,3242,362,3184,25.5
'2018-05-25 12:41:10.99',49.942,2018,-1,81.6,629.3,3244,362,3184,25.5
'2018-05-25 12:41:12.00',49.944,2020,-1,81.6,629.0,3244,362,3185,25.5
'2018-05-25 12:41:13.00',49.948,2019,1,81.5,628.9,3244,362,3185,25.5
'2018-05-25 12:41:14.00',49.949,2016,1,81.5,628.9,3244,362,3185,25.5
'2018-05-25 12:41:15.00',49.950,2016,-1,81.4,628.6,3245,362,3185,25.5
'2018-05-25 12:41:16.00',49.950,2019,-2,81.4,628.2,3247,363,3185,25.5
'2018-05-25 12:41:17.00',49.951,2019,-1,81.3,627.9,3247,363,3185,25.5
'2018-05-25 12:41:18.00',49.951,2021,0,81.2,627.8,3247,363,3185,25.5
'2018-05-25 12:41:19.00',49.953,2020,-1,81.2,627.8,3247,363,3182,25.5
'2018-05-25 12:41:20.00',49.954,2020,-2,81.1,627.8,3247,363,3182,25.5
'2018-05-25 12:41:21.00',49.954,2018,-1,81.0,627.8,3247,363,3182,25.5
'2018-05-25 12:41:21.99',49.954,2019,0,81.0,627.8,3247,363,3182,25.5
'2018-05-25 12:41:23.00',49.954,2017,-2,81.0,627.8,3247,363,3182,25.5
'2018-05-25 12:41:24.00',49.954,2014,-2,80.9,627.8,3251,363,3182,25.5
'2018-05-25 12:41:25.00',49.955,2015,-1,80.8,627.3,3251,363,3182,25.4
'2018-05-25 12:41:26.00',49.955,2015,2,80.7,627.3,3252,363,3184,25.4
'2018-05-25 12:41:27.00',49.955,2016,-1,80.7,627.2,3253,363,3184,25.4
'2018-05-25 12:41:28.00',49.955,2016,-1,80.7,627.0,3253,363,3184,25.4
'2018-05-25 12:41:29.00',49.956,2016,0,80.7,626.6,3256,363,3184,25.4
'2018-05-25 12:41:30.00',49.960,2020,1,80.6,626.3,3256,363,3184,25.4
'2018-05-25 12:41:31.00',49.960,2020,-1,80.5,626.3,3256,363,3184,25.4
'2018-05-25 12:41:32.00',49.961,2020,-3,80.5,626.3,3256,363,3185,25.4
'2018-05-25 12:41:33.00',49.961,2019,-1,80.4,626.3,3256,363,3185,25.4
'2018-05-25 12:41:34.00',49.961,2020,-1,80.4,626.3,3256,363,3185,25.4
'2018-05-25 12:41:34.99',49.960,2020,-1,80.3,626.3,3256,363,3185,25.4
'2018-05-25 12:41:36.00',49.960,2016,1,80.2,626.3,3258,363,3185,25.4
'2018-05-25 12:41:36.99',49.959,2016,-1,80.2,626.3,3258,363,3185,25.4
'2018-05-25 12:41:38.00',49.959,2016,2,80.1,625.8,3258,363,3185,25.4
'2018-05-25 12:41:39.00',49.956,2018,-1,80.0,625.7,3260,363,3182,25.4
'2018-05-25 12:41:40.00',49.956,2018,-1,80.0,625.5,3263,363,3182,25.4
'2018-05-25 12:41:41.00',49.955,2017,0,80.0,625.2,3265,363,3182,25.4
'2018-05-25 12:41:42.00',49.955,2019,-2,79.9,624.9,3265,363,3182,25.4
'2018-05-25 12:41:43.00',49.955,2021,-3,79.8,624.8,3265,363,3182,25.4
'2018-05-25 12:41:44.00',49.956,2017,-1,79.7,624.8,3265,363,3182,25.4
'2018-05-25 12:41:45.00',49.954,2017,-3,79.7,624.8,3265,363,3183,25.4
'2018-05-25 12:41:45.99',49.950,2018,-3,79.7,624.8,3265,363,3183,25.4
'2018-05-25 12:41:47.00',49.948,2017,-3,79.6,624.8,3265,363,3183,25.4
'2018-05-25 12:41:47.99',49.946,2015,0,79.5,624.8,3265,363,3183,25.4
'2018-05-25 12:41:49.00',49.941,2016,2,79.5,624.8,3268,363,3183,25.4
'2018-05-25 12:41:50.00',49.941,2015,2,79.5,624.3,3268,363,3183,25.4
'2018-05-25 12:41:51.00',49.940,2021,-1,79.4,624.3,3269,363,3183,25.4
'2018-05-25 12:41:52.00',49.940,2019,-1,79.4,624.0,3270,363,3182,25.4
'2018-05-25 12:41:53.00',49.945,2019,-1,79.3,623.7,3271,363,3182,25.4
'2018-05-25 12:41:54.00',49.947,2016,-1,79.2,623.4,3273,363,3182,25.4
'2018-05-25 12:41:55.00',49.950,2020,-1,79.1,623.3,3273,363,3182,25.4
'2018-05-25 12:41:56.00',49.952,2021,-1,79.1,623.3,3273,363,3182,25.4
'2018-05-25 12:41:57.00',49.953,2015,2,79.0,623.3,3273,363,3182,25.4
'2018-05-25 12:41:58.00',49.956,2021,-1,79.0,623.3,3273,363,3182,25.4
'2018-05-25 12:41:58.99',49.960,2023,-2,79.0,623.3,3273,363,3181,25.4
'2018-05-25 12:42:00.00',49.963,2019,0,78.9,623.3,3273,363,3181,25.4
'2018-05-25 12:42:01.00',49.967,2016,-1,78.8,623.3,3273,363,3181,25.4
'2018-05-25 12:42:02.00',49.970,2017,-1,78.7,623.2,3276,363,3181,25.4
'2018-05-25 12:42:03.00',49.975,2020,-1,78.6,622.8,3279,363,3181,25.4
'2018-05-25 12:42:04.00',49.976,2017,-2,78.6,622.7,3280,363,3181,25.4
'2018-05-25 12:42:05.00',49.980,2018,-4,78.6,622.4,3283,363,3180,25.4
'2018-05-25 12:42:06.00',49.982,2016,-1,78.5,622.1,3283,363,3180,25.4
'2018-05-25 12:42:07.00',49.988,2015,-2,78.5,622.1,3285,363,3180,25.4
'2018-05-25 12:42:08.00',49.989,2014,-2,78.4,621.8,3285,363,3180,25.4
'2018-05-25 12:42:09.00',49.992,2016,1,78.4,621.8,3285,363,3180,25.4
'2018-05-25 12:42:10.00',49.995,2015,3,78.3,621.8,3285,363,3180,25.4
'2018-05-25 12:42:11.00',49.999,2017,18,78.2,621.8,3285,363,3178,25.4
'2018-05-25 12:42:11.99',50.003,2015,0,78.2,621.8,3285,363,3178,25.4
'2018-05-25 12:42:13.00',50.005,2017,-1,78.2,621.8,3286,363,3178,25.4
'2018-05-25 12:42:13.99',50.008,2015,0,78.0,621.6,3287,363,3178,25.4
'2018-05-25 12:42:15.00',50.009,2018,0,78.0,621.4,3287,363,3178,25.4
'2018-05-25 12:42:16.00',50.006,2018,-3,78.0,621.2,3287,363,3178,25.4
'2018-05-25 12:42:17.00',50.007,2015,-2,78.0,620.9,3289,363,3178,25.4
'2018-05-25 12:42:18.00',50.006,2016,0,77.8,620.7,3289,363,3178,25.4
'2018-05-25 12:42:19.00',50.003,2018,15,77.7,620.7,3289,363,3178,25.4
'2018-05-25 12:42:20.00',49.998,2018,-3,77.7,620.4,3289,363,3178,25.4
'2018-05-25 12:42:21.00',49.992,2016,1,77.7,620.4,3289,363,3178,25.4
'2018-05-25 12:42:22.00',49.989,2019,-3,77.6,620.4,3289,363,3178,25.4
'2018-05-25 12:42:23.00',49.984,2017,-2,77.6,620.4,3289,363,3182,25.4
'2018-05-25 12:42:24.00',49.981,2014,0,77.5,620.4,3289,363,3182,25.4
'2018-05-25 12:42:24.99',49.979,2012,-1,77.5,620.4,3289,363,3182,25.4
'2018-05-25 12:42:26.00',49.976,2012,0,77.4,620.2,3291,363,3182,25.4
'2018-05-25 12:42:27.00',49.973,2018,-3,77.3,619.9,3291,363,3182,25.3
'2018-05-25 12:42:28.00',49.971,2015,3,77.3,619.8,3292,363,3182,25.3
'2018-05-25 12:42:29.00',49.971,2014,1,77.2,619.5,3293,363,3182,25.3
'2018-05-25 12:42:30.00',49.972,2018,-1,77.1,619.2,3293,363,3178,25.3
'2018-05-25 12:42:31.00',49.974,2014,1,77.0,619.2,3295,363,3178,25.3
'2018-05-25 12:42:32.00',49.976,2014,3,77.0,619.0,3295,363,3178,25.3
'2018-05-25 12:42:33.00',49.978,2019,-1,77.0,619.0,3295,363,3178,25.3
'2018-05-25 12:42:34.00',49.981,2016,3,77.0,619.0,3295,363,3178,25.3
'2018-05-25 12:42:35.00',49.983,2021,2,76.9,619.0,3295,363,3178,25.3
'2018-05-25 12:42:36.00',49.985,2022,-1,76.7,619.0,3295,363,3182,25.3
'2018-05-25 12:42:37.00',49.988,2021,1,76.7,619.0,3295,363,3182,25.3
'2018-05-25 12:42:37.99',49.992,2021,-3,76.7,618.8,3299,363,3182,25.2
'2018-05-25 12:42:39.00',49.996,2021,-1,76.6,618.5,3301,363,3182,25.2
'2018-05-25 12:42:39.99',49.999,2020,-1,76.6,618.4,3301,363,3182,25.2
'2018-05-25 12:42:41.00',50.004,2021,0,76.5,618.3,3303,363,3182,25.2
'2018-05-25 12:42:42.00',50.007,2021,0,76.5,617.8,3303,363,3180,24.9
'2018-05-25 12:42:43.00',50.011,2015,0,76.4,617.8,3303,363,3180,24.9
'2018-05-25 12:42:44.00',50.012,2021,-1,76.4,617.6,3304,363,3180,24.9
'2018-05-25 12:42:45.00',50.015,2021,-2,76.2,617.6,3304,363,3180,24.9
'2018-05-25 12:42:46.00',50.017,2014,2,76.2,617.6,3304,363,3180,24.9
'2018-05-25 12:42:47.00',50.016,2019,-3,76.2,617.6,3304,363,3180,24.9
'2018-05-25 12:42:48.00',50.016,2018,-1,76.1,617.6,3304,363,3180,24.9
'2018-05-25 12:42:49.00',50.015,2017,1,76.0,617.6,3304,363,3181,24.8
'2018-05-25 12:42:50.00',50.013,2017,-1,76.0,617.4,3305,363,3181,24.8
'2018-05-25 12:42:50.99',50.013,2016,-2,76.0,617.1,3306,363,3181,24.8
'2018-05-25 12:42:52.00',50.013,2017,0,75.9,617.1,3307,363,3181,24.8
'2018-05-25 12:42:53.00',50.012,2016,0,75.8,616.9,3308,363,3181,24.8
'2018-05-25 12:42:54.00',50.011,2018,0,75.7,616.6,3308,363,3181,24.8
'2018-05-25 12:42:55.00',50.009,2016,0,75.7,616.6,3308,363,3181,24.8
'2018-05-25 12:42:56.00',50.007,2017,3,75.7,616.4,3309,363,3181,24.8
'2018-05-25 12:42:57.00',50.002,2016,3,75.6,616.1,3311,363,3181,24.8
'2018-05-25 12:42:58.00',49.999,2014,1,75.6,616.1,3311,363,3181,24.8
'2018-05-25 12:42:59.00',49.995,2015,0,75.5,616.1,3311,363,3181,24.8
'2018-05-25 12:43:00.00',49.990,2019,1,75.5,616.1,3311,363,3181,24.7
'2018-05-25 12:43:01.00',49.987,2016,3,75.4,616.1,3311,363,3181,24.7
'2018-05-25 12:43:02.00',49.985,2016,0,75.3,616.1,3311,363,3182,24.7
'2018-05-25 12:43:03.00',49.981,2018,0,75.2,616.0,3311,363,3182,24.7
'2018-05-25 12:43:03.99',49.978,2018,0,75.2,615.9,3315,363,3182,24.5
'2018-05-25 12:43:05.00',49.978,2019,-2,75.1,615.4,3317,363,3182,24.5
'2018-05-25 12:43:05.99',49.978,2018,-3,75.1,615.3,3318,363,3182,24.5
'2018-05-25 12:43:07.00',49.980,2020,1,75.0,615.2,3318,363,3182,24.5
'2018-05-25 12:43:08.00',49.981,2019,-1,75.0,615.0,3319,363,3182,24.5
'2018-05-25 12:43:09.00',49.982,2020,0,74.9,615.0,3320,363,3183,24.5
'2018-05-25 12:43:10.00',49.982,2017,0,74.9,614.8,3320,363,3183,24.5
'2018-05-25 12:43:11.00',49.983,2016,0,74.7,614.8,3320,363,3183,24.5
'2018-05-25 12:43:12.00',49.985,2013,-2,74.7,614.8,3320,363,3183,24.5
'2018-05-25 12:43:13.00',49.986,2014,2,74.7,614.8,3320,363,3183,24.5
'2018-05-25 12:43:14.00',49.988,2014,-1,74.6,614.8,3321,363,3183,24.5
'2018-05-25 12:43:15.00',49.992,2014,1,74.6,614.6,3321,363,3183,24.5
'2018-05-25 12:43:16.00',49.997,2016,0,74.6,614.6,3322,363,3180,24.5
'2018-05-25 12:43:16.99',50.001,2014,4,74.5,614.1,3322,363,3180,24.5
'2018-05-25 12:43:18.00',50.005,2014,-1,74.4,614.0,3324,363,3180,24.4
'2018-05-25 12:43:19.00',50.009,2014,2,74.4,613.8,3325,363,3180,24.4
'2018-05-25 12:43:20.00',50.014,2014,0,74.3,613.7,3325,363,3180,24.4
'2018-05-25 12:43:21.00',50.016,2016,1,74.2,613.7,3327,363,3180,24.4
'2018-05-25 12:43:22.00',50.020,2017,0,74.2,613.4,3327,363,3180,24.3
'2018-05-25 12:43:23.00',50.023,2016,-1,74.1,613.4,3327,363,3180,24.3
'2018-05-25 12:43:24.00',50.024,2020,0,74.0,613.4,3327,363,3180,24.3
'2018-05-25 12:43:25.00',50.023,2018,-1,74.0,613.4,3327,363,3180,24.2
'2018-05-25 12:43:26.00',50.018,2018,-1,74.0,613.4,3327,363,3180,24.2
'2018-05-25 12:43:27.00',50.015,2017,-2,73.9,613.3,3327,363,3180,24.2
'2018-05-25 12:43:27.99',50.010,2020,0,73.8,613.3,3329,363,3180,24.2
'2018-05-25 12:43:29.00',50.007,2017,-1,73.7,612.8,3330,363,3182,24.2
'2018-05-25 12:43:29.99',50.003,2017,1,73.7,612.8,3330,363,3182,24.2
'2018-05-25 12:43:31.00',50.002,2021,15,73.7,612.5,3330,363,3182,24.2
'2018-05-25 12:43:32.00',50.002,2018,-2,73.6,612.4,3330,363,3182,24.2
'2018-05-25 12:43:33.00',50.002,2018,-1,73.6,612.4,3330,363,3182,24.2
'2018-05-25 12:43:34.00',50.003,2018,-1,73.5,612.1,3330,363,3182,24.2
'2018-05-25 12:43:35.00',50.002,2019,-1,73.4,612.1,3330,363,3181,24.2
'2018-05-25 12:43:36.00',50.002,2019,-1,73.4,612.1,3330,363,3181,24.2
'2018-05-25 12:43:37.00',50.000,2019,-1,73.3,612.1,3330,363,3181,24.2
'2018-05-25 12:43:38.00',49.999,2019,-1,73.2,612.1,3331,363,3181,24.2
'2018-05-25 12:43:39.00',49.998,2019,-1,73.2,612.0,3331,363,3181,24.2
'2018-05-25 12:43:40.00',49.998,2016,-1,73.1,612.0,3335,363,3181,24.2
'2018-05-25 12:43:40.99',49.996,2019,-1,73.0,611.6,3337,363,3181,24.2
'2018-05-25 12:43:42.00',49.995,2018,-1,73.0,611.5,3337,363,3179,24.2
'2018-05-25 12:43:42.99',49.994,2019,0,73.0,611.2,3339,363,3179,24.2
'2018-05-25 12:43:44.00',49.991,2017,-1,72.9,611.1,3339,363,3179,24.2
'2018-05-25 12:43:45.00',49.990,2019,-1,72.8,611.1,3339,363,3179,24.2
'2018-05-25 12:43:46.00',49.989,2019,1,72.7,610.8,3340,363,3179,24.2
'2018-05-25 12:43:47.00',49.990,2016,-1,72.7,610.8,3340,363,3179,24.1
'2018-05-25 12:43:48.00',49.992,2019,0,72.7,610.8,3340,363,3179,24.1
'2018-05-25 12:43:49.00',49.996,2019,0,72.6,610.8,3340,363,3179,24.1
'2018-05-25 12:43:50.00',49.997,2018,-1,72.6,610.8,3341,363,3179,24.1
'2018-05-25 12:43:51.00',49.998,2019,0,72.5,610.8,3341,363,3179,24.1
'2018-05-25 12:43:52.00',49.997,2019,1,72.5,610.7,3342,363,3179,24.1
'2018-05-25 12:43:53.00',49.997,2018,-2,72.4,610.4,3342,363,3179,24.1
'2018-05-25 12:43:53.99',49.997,2017,1,72.3,610.2,3342,363,3179,24.1
'2018-05-25 12:43:55.00',49.994,2018,0,72.3,610.0,3342,363,3182,24.1
'2018-05-25 12:43:56.00',49.993,2020,0,72.2,609.9,3342,363,3182,24.1
'2018-05-25 12:43:57.00',49.991,2018,-1,72.1,609.9,3343,363,3182,24.1
'2018-05-25 12:43:58.00',49.991,2019,-1,72.1,609.6,3344,363,3182,24.1
'2018-05-25 12:43:59.00',49.991,2021,-1,72.0,609.6,3344,363,3182,24.1
'2018-05-25 12:44:00.00',49.992,2018,-1,72.0,609.6,3344,363,3182,24.1
'2018-05-25 12:44:01.00',49.994,2020,-2,71.9,609.6,3344,363,3182,24.1
'2018-05-25 12:44:02.00',49.995,2020,-1,71.8,609.6,3344,363,3182,24.1
'2018-05-25 12:44:03.00',49.996,2018,0,71.8,609.6,3344,363,3182,24.1
'2018-05-25 12:44:04.00',49.995,2017,-1,71.7,609.5,3346,363,3182,24.1
'2018-05-25 12:44:05.00',49.995,2019,0,71.7,609.1,3349,363,3182,24.1
'2018-05-25 12:44:06.00',49.995,2016,-1,71.6,609.0,3349,363,3182,24.1
'2018-05-25 12:44:06.99',49.996,2018,-1,71.6,608.9,3352,363,3182,24.1
'2018-05-25 12:44:08.00',49.997,2016,-8,71.6,608.6,3352,363,3185,24.1
'2018-05-25 12:44:08.99',49.999,2016,1,71.5,608.6,3352,363,3185,24.1
'2018-05-25 12:44:10.00',50.001,2016,0,71.4,608.5,3353,363,3185,24.1
'2018-05-25 12:44:11.00',50.002,2018,1,71.3,608.4,3353,363,3185,24.1
'2018-05-25 12:44:12.00',50.003,2018,1,71.3,608.4,3353,363,3185,24.1
'2018-05-25 12:44:13.00',50.007,2017,3,71.2,608.4,3353,363,3185,24.1
'2018-05-25 12:44:14.00',50.009,2018,2,71.1,608.4,3353,363,3181,24.1
'2018-05-25 12:44:15.00',50.011,2019,-2,71.1,608.4,3353,363,3181,24.1
'2018-05-25 12:44:16.00',50.012,2017,-1,71.0,608.3,3355,363,3181,24.1
'2018-05-25 12:44:17.00',50.012,2017,2,70.9,607.9,3356,363,3181,24.1
'2018-05-25 12:44:18.00',50.014,2016,-3,70.9,607.8,3356,363,3181,24.1
'2018-05-25 12:44:19.00',50.014,2016,2,70.9,607.7,3356,363,3181,24.1
'2018-05-25 12:44:19.99',50.015,2014,2,70.8,607.6,3357,363,3181,24.0
'2018-05-25 12:44:21.00',50.015,2016,1,70.7,607.4,3357,363,3177,24.0
'2018-05-25 12:44:22.00',50.017,2014,1,70.7,607.3,3359,363,3177,24.0
'2018-05-25 12:44:23.00',50.021,2014,-1,70.6,607.2,3359,363,3177,24.0
'2018-05-25 12:44:24.00',50.022,2016,1,70.6,607.2,3359,363,3177,24.0
'2018-05-25 12:44:25.00',50.025,2018,1,70.6,607.2,3359,363,3177,24.0
'2018-05-25 12:44:26.00',50.025,2019,-1,70.5,607.2,3359,363,3177,24.0
'2018-05-25 12:44:27.00',50.025,2021,0,70.5,607.2,3359,363,3177,24.0
'2018-05-25 12:44:28.00',50.026,2016,-1,70.3,607.2,3360,363,3178,24.0
'2018-05-25 12:44:29.00',50.029,2019,-1,70.3,606.8,3361,363,3178,24.0
'2018-05-25 12:44:30.00',50.031,2020,0,70.2,606.8,3362,363,3178,24.0
'2018-05-25 12:44:31.00',50.034,2019,-3,70.1,606.6,3363,363,3178,23.9
'2018-05-25 12:44:32.00',50.036,2021,-3,70.0,606.5,3364,363,3178,23.9
'2018-05-25 12:44:32.99',50.038,2018,2,70.0,606.2,3364,363,3178,23.9
'2018-05-25 12:44:34.00',50.038,2019,0,70.0,606.2,3364,363,3178,23.9
'2018-05-25 12:44:34.99',50.036,2018,-2,69.9,606.0,3364,363,3178,23.9
'2018-05-25 12:44:36.00',50.031,2014,3,69.8,606.0,3364,363,3178,23.9
'2018-05-25 12:44:37.00',50.027,2016,-1,69.8,606.0,3364,363,3178,23.9
'2018-05-25 12:44:38.00',50.025,2014,0,69.8,606.0,3364,363,3178,23.9
'2018-05-25 12:44:39.00',50.022,2012,2,69.7,606.0,3364,363,3178,23.9
'2018-05-25 12:44:40.00',50.020,2012,1,69.7,606.0,3366,363,3178,23.9
'2018-05-25 12:44:41.00',50.019,2016,2,69.6,605.8,3366,363,3178,23.9
'2018-05-25 12:44:42.00',50.017,2018,-1,69.6,605.7,3366,363,3178,23.9
'2018-05-25 12:44:43.00',50.015,2021,0,69.5,605.5,3367,363,3178,23.9
'2018-05-25 12:44:44.00',50.013,2019,-2,69.4,605.5,3370,364,3178,23.9
'2018-05-25 12:44:45.00',50.014,2018,0,69.3,605.1,3370,364,3178,23.9
'2018-05-25 12:44:45.99',50.012,2021,1,69.3,605.1,3370,364,3178,23.9
'2018-05-25 12:44:47.00',50.011,2019,-1,69.3,604.9,3370,364,3177,23.9
'2018-05-25 12:44:48.00',50.011,2020,1,69.2,604.9,3370,364,3177,23.9
'2018-05-25 12:44:49.00',50.009,2019,0,69.1,604.9,3370,364,3177,23.9
'2018-05-25 12:44:50.00',50.007,2021,0,69.0,604.9,3370,364,3177,23.9
'2018-05-25 12:44:51.00',50.004,2021,21,68.9,604.9,3370,363,3177,23.9
'2018-05-25 12:44:52.00',49.998,2019,1,68.9,604.9,3371,363,3177,23.9
'2018-05-25 12:44:53.00',49.994,2019,-1,68.9,604.8,3371,363,3179,23.9
'2018-05-25 12:44:54.00',49.989,2019,-1,68.8,604.6,3373,363,3179,23.9
'2018-05-25 12:44:55.00',49.986,2020,1,68.8,604.5,3376,363,3179,23.9
'2018-05-25 12:44:56.00',49.982,2019,-2,68.7,604.4,3376,363,3179,23.9
'2018-05-25 12:44:56.99',49.980,2019,-2,68.7,604.1,3376,363,3179,23.9
'2018-05-25 12:44:58.00',49.980,2016,1,68.6,604.1,3377,363,3179,23.9
'2018-05-25 12:44:58.99',49.979,2015,2,68.6,604.0,3377,363,3179,23.9
'2018-05-25 12:45:00.00',49.980,2017,2,68.5,603.8,3377,363,3178,23.9
'2018-05-25 12:45:01.00',49.981,2013,5,68.4,603.8,3377,363,3178,23.9
'2018-05-25 12:45:02.00',49.980,2014,-1,68.4,603.8,3377,363,3178,23.9
'2018-05-25 12:45:03.00',49.980,2014,-4,68.3,603.8,3377,363,3178,23.9
'2018-05-25 12:45:04.00',49.980,2014,7,68.3,603.8,3377,363,3178,23.9
'2018-05-25 12:45:05.00',49.982,2015,-3,68.1,603.8,3377,363,3178,23.9
'2018-05-25 12:45:06.00',49.984,2018,-2,68.1,603.5,3377,363,3178,23.9
'2018-05-25 12:45:07.00',49.986,2016,1,68.0,603.4,3377,363,3176,23.9
'2018-05-25 12:45:08.00',49.987,2018,-3,68.0,603.3,3378,363,3176,23.9
'2018-05-25 12:45:09.00',49.988,2019,-3,67.9,603.0,3380,363,3176,23.9
'2018-05-25 12:45:09.99',49.990,2014,-1,67.8,603.0,3381,363,3176,23.9
'2018-05-25 12:45:11.00',49.992,2020,-1,67.8,602.9,3381,364,3176,23.9
'2018-05-25 12:45:11.99',49.992,2021,-1,67.7,602.8,3381,364,3176,23.9
'2018-05-25 12:45:13.00',49.992,2015,0,67.7,602.8,3381,364,3175,23.9
'2018-05-25 12:45:14.00',49.993,2019,-1,67.7,602.8,3381,364,3175,23.9
'2018-05-25 12:45:15.00',49.993,2018,0,67.6,602.8,3381,364,3175,23.9
'2018-05-25 12:45:16.00',49.994,2020,1,67.6,602.8,3382,364,3175,23.9
'2018-05-25 12:45:17.00',49.998,2018,-1,67.5,602.8,3382,364,3175,23.9
'2018-05-25 12:45:18.00',49.998,2019,0,67.4,602.5,3383,364,3175,24.0
'2018-05-25 12:45:19.00',49.999,2020,0,67.3,602.5,3383,364,3175,24.0
'2018-05-25 12:45:20.00',49.999,2019,-1,67.3,602.4,3383,364,3174,24.0
'2018-05-25 12:45:21.00',49.998,2019,-2,67.3,602.3,3383,364,3174,24.0
'2018-05-25 12:45:22.00',49.996,2020,0,67.1,602.1,3383,364,3174,24.0
'2018-05-25 12:45:22.99',49.994,2019,-2,67.1,602.1,3383,364,3174,24.0
'2018-05-25 12:45:24.00',49.992,2019,-2,67.0,601.9,3383,364,3174,24.0
'2018-05-25 12:45:25.00',49.991,2019,0,67.0,601.9,3383,364,3174,24.0
'2018-05-25 12:45:26.00',49.990,2019,-3,66.9,601.9,3383,364,3175,24.0
'2018-05-25 12:45:27.00',49.989,2019,-2,66.9,601.9,3383,364,3175,24.0
'2018-05-25 12:45:28.00',49.985,2020,1,66.8,601.9,3385,364,3175,24.0
'2018-05-25 12:45:29.00',49.983,2016,-1,66.7,601.9,3385,364,3175,24.1
'2018-05-25 12:45:30.00',49.979,2018,-1,66.7,601.7,3388,363,3175,24.1
'2018-05-25 12:45:31.00',49.977,2015,1,66.6,601.5,3389,363,3175,24.1
'2018-05-25 12:45:32.00',49.974,2013,4,66.6,601.4,3391,363,3175,24.1
'2018-05-25 12:45:33.00',49.972,2015,4,66.6,601.3,3391,363,3176,24.2
'2018-05-25 12:45:34.00',49.970,2016,-2,66.5,601.1,3393,363,3176,24.2
'2018-05-25 12:45:35.00',49.968,2017,1,66.4,601.1,3393,363,3176,24.2
'2018-05-25 12:45:35.99',49.964,2015,1,66.4,600.9,3393,363,3176,24.2
'2018-05-25 12:45:37.00',49.961,2019,-1,66.3,600.9,3393,363,3176,24.2
'2018-05-25 12:45:37.99',49.958,2018,1,66.3,600.9,3393,363,3176,24.2
'2018-05-25 12:45:39.00',49.956,2021,0,66.2,600.9,3393,363,3176,24.2
'2018-05-25 12:45:40.00',49.955,2023,-3,66.1,600.9,3393,363,3176,24.2
'2018-05-25 12:45:41.00',49.954,2019,-1,66.0,600.9,3393,363,3176,24.2
'2018-05-25 12:45:42.00',49.953,2021,0,65.9,600.8,3393,360,3176,24.2
'2018-05-25 12:45:43.00',49.952,2020,-1,65.9,600.6,3395,360,3176,24.2
'2018-05-25 12:45:44.00',49.953,2014,2,65.9,600.5,3395,360,3176,24.2
'2018-05-25 12:45:45.00',49.953,2013,-1,65.8,600.4,3395,360,3223,24.2
'2018-05-25 12:45:46.00',49.954,2017,3,65.7,600.2,3395,360,3223,24.2
'2018-05-25 12:45:47.00',49.953,2018,-1,65.7,600.2,3396,360,3223,24.2
'2018-05-25 12:45:48.00',49.953,2021,1,65.6,600.0,3396,360,3223,24.2
'2018-05-25 12:45:48.99',49.955,2020,0,65.6,600.0,3396,358,3223,24.2
'2018-05-25 12:45:50.00',49.959,2022,-1,65.6,600.0,3396,358,3223,24.2
'2018-05-25 12:45:51.00',49.959,2018,0,65.5,600.0,3396,358,3223,24.2
'2018-05-25 12:45:52.00',49.959,2019,0,65.4,600.0,3396,358,3224,24.2
'2018-05-25 12:45:53.00',49.959,2019,-2,65.4,600.0,3397,358,3224,24.2
'2018-05-25 12:45:54.00',49.954,2019,-2,65.3,599.9,3398,358,3224,24.2
'2018-05-25 12:45:55.00',49.953,2016,-1,65.2,599.7,3400,358,3224,24.2
'2018-05-25 12:45:56.00',49.951,2014,3,65.2,599.6,3400,358,3224,24.2
'2018-05-25 12:45:57.00',49.950,2016,3,65.0,599.4,3403,358,3224,24.2
'2018-05-25 12:45:58.00',49.950,2019,-2,65.0,599.2,3403,358,3226,24.3
'2018-05-25 12:45:59.00',49.949,2017,0,64.9,599.2,3405,358,3226,24.3
'2018-05-25 12:46:00.00',49.948,2021,-2,64.9,599.1,3405,358,3226,24.3
'2018-05-25 12:46:01.00',49.948,2019,0,64.8,599.1,3405,358,3226,24.4
'2018-05-25 12:46:01.99',49.947,2019,-1,64.8,599.1,3405,358,3226,24.4
'2018-05-25 12:46:03.00',49.947,2017,-2,64.7,599.1,3405,358,3226,24.4
'2018-05-25 12:46:03.99',49.947,2018,-2,64.6,599.1,3405,358,3226,24.4
'2018-05-25 12:46:05.00',49.946,2016,1,64.6,599.1,3405,358,3225,24.4
'2018-05-25 12:46:06.00',49.946,2015,3,64.6,599.0,3405,358,3225,24.4
'2018-05-25 12:46:07.00',49.944,2016,3,64.6,598.8,3405,358,3225,24.4
'2018-05-25 12:46:08.00',49.942,2021,-3,64.5,598.7,3406,358,3225,24.4
'2018-05-25 12:46:09.00',49.941,2017,-1,64.4,598.5,3408,358,3225,24.4
'2018-05-25 12:46:10.00',49.942,2019,-1,64.4,598.3,3408,358,3225,24.4
'2018-05-25 12:46:11.00',49.945,2017,-1,64.4,598.3,3409,358,3226,24.4
'2018-05-25 12:46:12.00',49.949,2020,-2,64.2,598.1,3409,358,3226,24.5
'2018-05-25 12:46:13.00',49.952,2021,1,64.1,598.1,3409,358,3226,24.5
'2018-05-25 12:46:14.00',49.955,2013,0,64.1,598.1,3409,358,3226,24.5
'2018-05-25 12:46:14.99',49.958,2014,-1,64.0,598.1,3409,358,3226,24.5
'2018-05-25 12:46:16.00',49.961,2014,-4,63.9,598.1,3409,358,3226,24.5
'2018-05-25 12:46:17.00',49.963,2012,4,63.9,598.1,3411,358,3226,24.5
'2018-05-25 12:46:18.00',49.963,2019,-4,63.8,598.0,3412,358,3228,24.5
'2018-05-25 12:46:19.00',49.964,2020,0,63.8,597.9,3412,358,3228,24.5
'2018-05-25 12:46:20.00',49.964,2021,-3,63.8,597.8,3412,358,3228,24.5
'2018-05-25 12:46:21.00',49.965,2018,-2,63.6,597.7,3412,358,3228,24.5
'2018-05-25 12:46:22.00',49.969,2018,0,63.6,597.6,3412,358,3228,24.5
'2018-05-25 12:46:23.00',49.972,2014,-3,63.6,597.4,3413,358,3228,24.5
'2018-05-25 12:46:24.00',49.974,2013,6,63.5,597.2,3413,358,3224,24.5
'2018-05-25 12:46:25.00',49.975,2014,-1,63.5,597.2,3413,358,3224,24.5
'2018-05-25 12:46:26.00',49.976,2015,-3,63.5,597.2,3413,358,3224,24.5
'2018-05-25 12:46:27.00',49.980,2014,1,63.4,597.2,3413,358,3224,24.5
'2018-05-25 12:46:27.99',49.983,2019,-2,63.4,597.2,3413,358,3224,24.5
'2018-05-25 12:46:29.00',49.986,2019,-2,63.2,597.2,3413,358,3224,24.5
'2018-05-25 12:46:30.00',49.989,2015,2,63.1,597.1,3418,358,3227,24.5
'2018-05-25 12:46:31.00',49.987,2019,-2,63.1,597.1,3418,358,3227,24.5
'2018-05-25 12:46:32.00',49.989,2019,-2,63.0,596.9,3419,358,3227,24.5
'2018-05-25 12:46:33.00',49.987,2014,0,62.9,596.7,3420,358,3227,24.5
'2018-05-25 12:46:34.00',49.985,2019,-1,62.9,596.6,3421,358,3227,24.5
'2018-05-25 12:46:35.00',49.984,2020,-3,62.8,596.4,3423,358,3227,24.5
'2018-05-25 12:46:36.00',49.981,2016,0,62.8,596.3,3423,358,3227,24.5
'2018-05-25 12:46:37.00',49.978,2022,-4,62.7,596.3,3423,358,3227,24.5
'2018-05-25 12:46:38.00',49.974,2022,-1,62.7,596.3,3423,358,3227,24.5
'2018-05-25 12:46:38.99',49.969,2021,-2,62.6,596.3,3423,358,3227,24.5
'2018-05-25 12:46:40.00',49.963,2019,-2,62.6,596.3,3423,357,3227,24.5
'2018-05-25 12:46:40.99',49.959,2017,-1,62.6,596.3,3423,357,3227,24.5
'2018-05-25 12:46:42.00',49.956,2019,1,62.5,596.3,3423,357,3227,24.5
'2018-05-25 12:46:43.00',49.952,2018,-1,62.4,596.2,3423,357,3229,24.5
'2018-05-25 12:46:44.00',49.949,2014,2,62.4,596.0,3423,357,3229,24.5
'2018-05-25 12:46:45.00',49.947,2017,-4,62.3,595.8,3425,357,3229,24.6
'2018-05-25 12:46:46.00',49.945,2015,1,62.3,595.7,3426,357,3229,24.6
'2018-05-25 12:46:47.00',49.943,2015,1,62.2,595.5,3426,357,3229,24.6
'2018-05-25 12:46:48.00',49.943,2021,-3,62.0,595.4,3426,357,3229,24.6
'2018-05-25 12:46:49.00',49.943,2021,0,62.0,595.3,3426,357,3225,24.7
'2018-05-25 12:46:50.00',49.944,2019,-3,61.9,595.3,3426,357,3225,24.7
'2018-05-25 12:46:51.00',49.944,2016,-3,61.9,595.3,3426,357,3225,24.7
'2018-05-25 12:46:51.99',49.943,2018,0,61.8,595.3,3426,357,3225,24.7
'2018-05-25 12:46:53.00',49.943,2014,1,61.8,595.3,3426,358,3225,24.7
'2018-05-25 12:46:54.00',49.944,2016,3,61.7,595.3,3426,358,3225,24.7
'2018-05-25 12:46:55.00',49.944,2019,-1,61.6,595.2,3426,358,3227,24.7
'2018-05-25 12:46:56.00',49.945,2020,-2,61.6,595.0,3427,358,3227,24.7
'2018-05-25 12:46:57.00',49.947,2016,1,61.6,594.8,3427,358,3227,24.7
'2018-05-25 12:46:58.00',49.948,2021,-1,61.5,594.7,3429,358,3227,24.7
'2018-05-25 12:46:59.00',49.950,2018,0,61.5,594.5,3429,358,3227,24.7
'2018-05-25 12:47:00.00',49.952,2021,1,61.4,594.5,3429,358,3227,24.7
'2018-05-25 12:47:01.00',49.956,2016,-1,61.3,594.3,3429,358,3224,24.7
'2018-05-25 12:47:02.00',49.961,2018,-2,61.3,594.3,3429,358,3224,24.7
'2018-05-25 12:47:03.00',49.964,2017,1,61.2,594.3,3429,358,3224,24.9
'2018-05-25 12:47:04.00',49.967,2013,0,61.2,594.3,3429,358,3224,24.9
'2018-05-25 12:47:04.99',49.969,2014,4,61.0,594.3,3429,358,3224,24.9
'2018-05-25 12:47:06.00',49.970,2016,-4,60.9,594.3,3430,358,3224,24.9
