'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 12:47:06.99',49.970,2016,1,60.9,594.2,3430,358,3225,24.9
'2018-05-25 12:47:08.00',49.969,2015,3,60.8,594.0,3431,358,3225,24.9
'2018-05-25 12:47:09.00',49.967,2020,-2,60.8,593.8,3435,358,3225,24.9
'2018-05-25 12:47:10.00',49.966,2015,1,60.8,593.8,3436,358,3225,24.9
'2018-05-25 12:47:11.00',49.963,2021,0,60.7,593.5,3436,358,3225,25.0
'2018-05-25 12:47:12.00',49.963,2022,-1,60.6,593.5,3437,358,3225,25.0
'2018-05-25 12:47:13.00',49.963,2019,-1,60.6,593.3,3437,358,3225,25.0
'2018-05-25 12:47:14.00',49.961,2019,0,60.6,593.3,3437,358,3225,25.0
'2018-05-25 12:47:15.00',49.959,2018,-1,60.5,593.3,3437,358,3225,25.0
'2018-05-25 12:47:16.00',49.956,2021,0,60.5,593.3,3437,358,3225,25.0
'2018-05-25 12:47:17.00',49.953,2016,2,60.4,593.3,3437,358,3225,25.0
'2018-05-25 12:47:17.99',49.956,2013,5,60.3,593.3,3437,358,3225,25.1
'2018-05-25 12:47:19.00',49.955,2016,-4,60.3,593.2,3439,358,3225,25.1
'2018-05-25 12:47:20.00',49.957,2018,-3,60.2,593.0,3441,358,3230,25.1
'2018-05-25 12:47:21.00',49.956,2016,0,60.1,592.9,3441,358,3230,25.1
'2018-05-25 12:47:22.00',49.958,2020,-3,60.1,592.8,3441,358,3230,25.1
'2018-05-25 12:47:23.00',49.959,2023,-3,59.9,592.5,3443,358,3230,25.1
'2018-05-25 12:47:24.00',49.960,2021,0,59.9,592.5,3446,358,3230,25.1
'2018-05-25 12:47:25.00',49.961,2014,2,59.8,592.4,3446,358,3230,25.1
'2018-05-25 12:47:26.00',49.961,2013,5,59.8,592.4,3446,358,3230,25.1
'2018-05-25 12:47:27.00',49.960,2016,-4,59.7,592.4,3446,358,3232,25.1
'2018-05-25 12:47:28.00',49.961,2015,1,59.7,592.4,3446,358,3232,25.1
'2018-05-25 12:47:29.00',49.960,2014,1,59.6,592.4,3446,358,3232,25.1
'2018-05-25 12:47:30.00',49.960,2020,-2,59.6,592.4,3448,358,3232,25.1
'2018-05-25 12:47:30.99',49.961,2022,-2,59.6,592.4,3450,358,3232,25.1
'2018-05-25 12:47:32.00',49.961,2021,-1,59.5,592.0,3451,358,3232,25.2
'2018-05-25 12:47:32.99',49.961,2018,0,59.4,591.9,3451,358,3231,25.2
'2018-05-25 12:47:34.00',49.964,2019,-1,59.4,591.8,3451,358,3231,25.2
'2018-05-25 12:47:35.00',49.963,2020,-1,59.3,591.5,3452,358,3231,25.2
'2018-05-25 12:47:36.00',49.965,2017,-1,59.3,591.5,3454,358,3231,25.2
'2018-05-25 12:47:37.00',49.969,2020,1,59.2,591.4,3454,357,3231,25.2
'2018-05-25 12:47:38.00',49.971,2013,-1,59.1,591.3,3454,357,3231,25.2
'2018-05-25 12:47:39.00',49.972,2012,4,58.9,591.3,3454,357,3231,25.2
'2018-05-25 12:47:40.00',49.974,2012,-1,58.9,591.3,3454,357,3229,25.2
'2018-05-25 12:47:41.00',49.974,2014,4,58.8,591.3,3454,357,3229,25.2
'2018-05-25 12:47:42.00',49.974,2014,3,58.8,591.3,3455,357,3229,25.2
'2018-05-25 12:47:43.00',49.975,2018,-2,58.8,591.3,3455,357,3229,25.2
'2018-05-25 12:47:43.99',49.974,2015,2,58.7,591.0,3457,357,3229,25.2
'2018-05-25 12:47:45.00',49.973,2016,0,58.6,590.9,3457,357,3229,25.2
'2018-05-25 12:47:46.00',49.973,2019,-4,58.6,590.8,3458,357,3229,25.2
'2018-05-25 12:47:47.00',49.968,2017,-2,58.6,590.7,3459,357,3230,25.3
'2018-05-25 12:47:48.00',49.967,2021,-1,58.5,590.5,3459,357,3230,25.3
'2018-05-25 12:47:49.00',49.963,2022,-2,58.5,590.5,3459,357,3230,25.3
'2018-05-25 12:47:50.00',49.962,2019,-3,58.4,590.3,3459,357,3230,25.3
'2018-05-25 12:47:51.00',49.963,2022,0,58.4,590.3,3459,357,3230,25.3
'2018-05-25 12:47:52.00',49.962,2019,-2,58.3,590.3,3459,357,3230,25.3
'2018-05-25 12:47:53.00',49.959,2018,2,58.3,590.3,3459,357,3230,25.3
'2018-05-25 12:47:54.00',49.960,2017,3,58.1,590.3,3459,357,3229,25.4
'2018-05-25 12:47:55.00',49.960,2014,1,58.1,590.3,3459,357,3229,25.4
'2018-05-25 12:47:56.00',49.960,2014,-3,58.0,590.1,3460,357,3229,25.4
'2018-05-25 12:47:56.99',49.960,2017,-4,57.9,589.9,3460,357,3229,25.4
'2018-05-25 12:47:58.00',49.961,2014,0,57.8,589.8,3460,358,3229,25.4
'2018-05-25 12:47:58.99',49.961,2019,-1,57.8,589.7,3463,358,3229,25.4
'2018-05-25 12:48:00.00',49.961,2021,-1,57.8,589.5,3463,358,3228,25.4
'2018-05-25 12:48:01.00',49.962,2019,-3,57.7,589.5,3463,358,3228,25.5
'2018-05-25 12:48:02.00',49.964,2023,0,57.7,589.3,3463,358,3228,25.5
'2018-05-25 12:48:03.00',49.964,2018,-1,57.6,589.3,3463,358,3228,25.5
'2018-05-25 12:48:04.00',49.967,2019,-1,57.6,589.3,3463,358,3228,25.5
'2018-05-25 12:48:05.00',49.970,2017,-2,57.5,589.3,3463,358,3228,25.5
'2018-05-25 12:48:06.00',49.973,2021,-1,57.5,589.3,3463,358,3228,25.5
'2018-05-25 12:48:07.00',49.976,2021,0,57.4,589.3,3463,358,3229,25.5
'2018-05-25 12:48:07.99',49.977,2017,-1,57.4,589.2,3465,358,3229,25.5
'2018-05-25 12:48:09.00',49.979,2014,3,57.3,589.0,3465,358,3229,25.5
'2018-05-25 12:48:09.99',49.980,2016,0,57.3,588.9,3467,357,3229,25.5
'2018-05-25 12:48:11.00',49.980,2014,1,57.1,588.7,3469,357,3229,25.5
'2018-05-25 12:48:12.00',49.978,2014,-1,57.0,588.5,3469,357,3229,25.5
'2018-05-25 12:48:13.00',49.974,2014,-3,57.0,588.5,3471,357,3229,25.5
'2018-05-25 12:48:14.00',49.971,2013,0,56.9,588.3,3471,357,3227,25.5
'2018-05-25 12:48:15.00',49.970,2015,-1,56.8,588.3,3471,357,3227,25.5
'2018-05-25 12:48:16.00',49.968,2016,-4,56.8,588.3,3471,357,3227,25.5
'2018-05-25 12:48:17.00',49.968,2017,-2,56.7,588.3,3471,358,3227,25.5
'2018-05-25 12:48:18.00',49.967,2019,-3,56.7,588.3,3471,358,3227,25.5
'2018-05-25 12:48:19.00',49.967,2023,-2,56.6,588.3,3471,358,3227,25.5
'2018-05-25 12:48:20.00',49.967,2020,-1,56.6,588.1,3471,358,3230,25.5
'2018-05-25 12:48:20.99',49.966,2020,-2,56.6,587.9,3473,358,3230,25.5
'2018-05-25 12:48:22.00',49.967,2021,1,56.5,587.8,3473,358,3230,25.5
'2018-05-25 12:48:23.00',49.968,2020,-2,56.4,587.6,3474,358,3230,25.5
'2018-05-25 12:48:24.00',49.971,2019,-1,56.4,587.4,3474,358,3230,25.5
'2018-05-25 12:48:25.00',49.977,2020,-1,56.3,587.4,3475,358,3230,25.5
'2018-05-25 12:48:26.00',49.986,2016,1,56.3,587.2,3475,358,3230,25.5
'2018-05-25 12:48:27.00',49.990,2016,0,56.2,587.2,3475,358,3230,25.5
'2018-05-25 12:48:28.00',49.997,2015,2,56.1,587.2,3475,358,3230,25.5
'2018-05-25 12:48:29.00',50.003,2014,3,56.0,587.2,3475,358,3230,25.5
'2018-05-25 12:48:30.00',50.007,2019,-5,55.9,587.2,3475,358,3230,25.5
'2018-05-25 12:48:31.00',50.011,2015,-1,55.9,587.2,3475,358,3230,25.5
'2018-05-25 12:48:32.00',50.015,2016,-2,55.8,587.1,3475,358,3230,25.5
'2018-05-25 12:48:33.00',50.018,2014,-1,55.8,586.9,3475,358,3230,25.5
'2018-05-25 12:48:33.99',50.020,2014,-1,55.7,586.8,3475,358,3229,25.5
'2018-05-25 12:48:35.00',50.022,2012,-2,55.6,586.6,3478,358,3229,25.5
'2018-05-25 12:48:35.99',50.024,2012,2,55.6,586.6,3478,358,3229,25.5
'2018-05-25 12:48:37.00',50.024,2014,1,55.6,586.4,3481,358,3229,25.5
'2018-05-25 12:48:38.00',50.024,2015,3,55.5,586.2,3481,358,3229,25.5
'2018-05-25 12:48:39.00',50.024,2018,1,55.5,586.2,3481,358,3229,25.5
'2018-05-25 12:48:40.00',50.023,2020,1,55.4,586.2,3481,358,3232,25.5
'2018-05-25 12:48:41.00',50.022,2019,-2,55.4,586.2,3481,358,3232,25.5
'2018-05-25 12:48:42.00',50.021,2019,-2,55.4,586.2,3481,358,3232,25.5
'2018-05-25 12:48:43.00',50.020,2018,-2,55.2,586.2,3481,357,3232,25.5
'2018-05-25 12:48:44.00',50.022,2019,-2,55.1,586.1,3483,357,3232,25.5
'2018-05-25 12:48:45.00',50.023,2019,1,55.1,586.0,3483,357,3232,25.4
'2018-05-25 12:48:46.00',50.024,2021,1,55.0,585.7,3486,357,3230,25.4
'2018-05-25 12:48:46.99',50.027,2023,-1,54.9,585.6,3490,357,3230,25.4
'2018-05-25 12:48:48.00',50.026,2021,-4,54.8,585.5,3490,357,3230,25.4
'2018-05-25 12:48:49.00',50.025,2021,-4,54.8,585.3,3490,357,3230,25.4
'2018-05-25 12:48:50.00',50.025,2019,-2,54.8,585.1,3490,357,3230,25.4
'2018-05-25 12:48:51.00',50.025,2016,1,54.7,585.1,3490,357,3230,25.4
'2018-05-25 12:48:52.00',50.027,2016,-1,54.6,585.1,3490,357,3230,25.4
'2018-05-25 12:48:53.00',50.030,2014,0,54.6,585.1,3490,357,3230,25.4
'2018-05-25 12:48:54.00',50.024,2016,0,54.6,585.1,3490,357,3230,25.4
'2018-05-25 12:48:55.00',50.022,2014,-1,54.5,585.1,3490,357,3230,25.4
'2018-05-25 12:48:56.00',50.018,2015,-1,54.4,585.0,3494,357,3230,25.4
'2018-05-25 12:48:57.00',50.013,2014,3,54.4,585.0,3494,357,3230,25.4
'2018-05-25 12:48:58.00',50.009,2014,1,54.3,584.8,3495,357,3230,25.4
'2018-05-25 12:48:59.00',50.002,2014,1,54.2,584.6,3495,357,3232,25.2
'2018-05-25 12:48:59.99',49.999,2014,9,54.2,584.5,3495,357,3232,25.2
'2018-05-25 12:49:01.00',49.996,2014,2,54.1,584.3,3496,357,3232,25.2
'2018-05-25 12:49:01.99',49.994,2014,2,54.1,584.2,3497,357,3232,25.2
'2018-05-25 12:49:03.00',49.992,2014,3,54.0,584.1,3497,357,3232,25.2
'2018-05-25 12:49:04.00',49.988,2014,2,53.8,584.1,3497,357,3232,25.2
'2018-05-25 12:49:05.00',49.987,2016,-1,53.8,584.1,3497,357,3232,25.2
'2018-05-25 12:49:06.00',49.985,2016,1,53.8,584.1,3497,357,3231,25.2
'2018-05-25 12:49:07.00',49.985,2016,0,53.7,584.1,3497,357,3231,25.2
'2018-05-25 12:49:08.00',49.985,2016,0,53.6,583.9,3497,357,3231,25.2
'2018-05-25 12:49:09.00',49.985,2017,1,53.6,583.9,3497,358,3231,25.2
'2018-05-25 12:49:10.00',49.984,2016,-3,53.6,583.7,3497,358,3231,25.2
'2018-05-25 12:49:11.00',49.984,2017,-1,53.5,583.5,3498,358,3231,25.2
'2018-05-25 12:49:12.00',49.984,2017,0,53.5,583.4,3500,358,3227,25.2
'2018-05-25 12:49:12.99',49.984,2018,1,53.4,583.2,3500,358,3227,25.2
'2018-05-25 12:49:14.00',49.983,2019,1,53.4,583.1,3501,358,3227,25.1
'2018-05-25 12:49:15.00',49.983,2016,-1,53.4,583.0,3501,358,3227,25.1
'2018-05-25 12:49:16.00',49.982,2018,-1,53.3,583.0,3501,358,3227,25.1
'2018-05-25 12:49:17.00',49.983,2021,-3,53.1,583.0,3501,358,3227,25.1
'2018-05-25 12:49:18.00',49.981,2020,-2,53.1,583.0,3501,358,3227,25.1
'2018-05-25 12:49:19.00',49.976,2020,0,53.0,583.0,3501,358,3226,25.1
'2018-05-25 12:49:20.00',49.977,2020,0,52.8,583.0,3502,358,3226,25.1
'2018-05-25 12:49:21.00',49.975,2018,1,52.8,582.9,3503,358,3226,25.2
'2018-05-25 12:49:22.00',49.973,2018,-1,52.8,582.7,3504,357,3226,25.2
'2018-05-25 12:49:23.00',49.974,2019,-3,52.7,582.5,3505,357,3226,25.2
'2018-05-25 12:49:24.00',49.973,2019,-3,52.7,582.4,3507,357,3226,25.2
'2018-05-25 12:49:25.00',49.976,2019,-4,52.6,582.1,3507,357,3233,25.2
'2018-05-25 12:49:25.99',49.975,2019,-1,52.6,582.1,3507,357,3233,25.2
'2018-05-25 12:49:27.00',49.978,2017,0,52.6,581.9,3507,357,3233,25.2
'2018-05-25 12:49:27.99',49.979,2015,0,52.5,581.9,3507,357,3233,25.2
'2018-05-25 12:49:29.00',49.980,2014,0,52.4,581.9,3507,357,3233,25.2
'2018-05-25 12:49:30.00',49.980,2014,1,52.4,581.9,3507,357,3233,25.2
'2018-05-25 12:49:31.00',49.981,2014,4,52.3,581.9,3507,357,3233,25.2
'2018-05-25 12:49:32.00',49.981,2014,3,52.3,581.9,3508,357,3229,25.2
'2018-05-25 12:49:33.00',49.981,2016,3,52.1,581.8,3508,357,3229,25.2
'2018-05-25 12:49:34.00',49.979,2016,3,52.1,581.6,3508,357,3229,25.2
'2018-05-25 12:49:35.00',49.977,2016,2,52.0,581.4,3509,357,3229,25.2
'2018-05-25 12:49:36.00',49.971,2020,-1,51.8,581.4,3510,357,3229,25.2
'2018-05-25 12:49:37.00',49.971,2020,-2,51.8,581.1,3510,357,3229,25.2
'2018-05-25 12:49:38.00',49.971,2021,-1,51.8,581.1,3512,357,3229,25.2
'2018-05-25 12:49:38.99',49.970,2020,1,51.8,580.9,3512,357,3228,25.2
'2018-05-25 12:49:40.00',49.971,2019,1,51.7,580.9,3512,357,3228,25.2
'2018-05-25 12:49:41.00',49.971,2016,0,51.6,580.9,3512,357,3228,25.2
'2018-05-25 12:49:42.00',49.968,2016,-1,51.6,580.9,3512,357,3228,25.2
'2018-05-25 12:49:43.00',49.969,2016,-3,51.6,580.9,3512,358,3228,25.2
'2018-05-25 12:49:44.00',49.967,2018,-3,51.5,580.9,3512,358,3228,25.2
'2018-05-25 12:49:45.00',49.963,2019,-3,51.4,580.8,3515,358,3230,25.2
'2018-05-25 12:49:46.00',49.961,2020,-1,51.4,580.6,3516,358,3230,25.2
'2018-05-25 12:49:47.00',49.963,2019,-1,51.4,580.6,3518,358,3230,25.2
'2018-05-25 12:49:48.00',49.962,2020,-1,51.4,580.4,3519,358,3230,25.2
'2018-05-25 12:49:49.00',49.966,2023,-2,51.2,580.1,3521,358,3230,25.2
'2018-05-25 12:49:49.99',49.965,2021,0,51.1,580.1,3521,358,3230,25.2
'2018-05-25 12:49:51.00',49.969,2019,-1,51.1,579.9,3522,358,3230,25.2
'2018-05-25 12:49:51.99',49.971,2017,-3,51.0,579.8,3522,358,3224,25.2
'2018-05-25 12:49:53.00',49.971,2019,-1,50.9,579.8,3522,358,3224,25.2
'2018-05-25 12:49:54.00',49.971,2019,-3,50.9,579.8,3522,358,3224,25.1
'2018-05-25 12:49:55.00',49.971,2019,-3,50.9,579.8,3522,358,3224,25.1
'2018-05-25 12:49:56.00',49.974,2016,-2,50.8,579.8,3522,357,3224,25.1
'2018-05-25 12:49:57.00',49.974,2016,-3,50.7,579.7,3523,357,3224,25.1
'2018-05-25 12:49:58.00',49.974,2014,3,50.6,579.5,3524,357,3224,25.1
'2018-05-25 12:49:59.00',49.975,2014,3,50.6,579.5,3524,357,3228,25.1
'2018-05-25 12:50:00.00',49.971,2014,0,50.5,579.3,3525,357,3228,25.1
'2018-05-25 12:50:01.00',49.973,2015,1,50.5,579.0,3528,357,3228,25.1
'2018-05-25 12:50:02.00',49.975,2016,3,50.4,579.0,3528,357,3228,25.1
'2018-05-25 12:50:02.99',49.976,2016,1,50.4,578.9,3530,357,3228,25.1
'2018-05-25 12:50:04.00',49.972,2016,1,50.3,578.8,3530,357,3228,25.1
'2018-05-25 12:50:04.99',49.975,2016,2,50.2,578.8,3530,357,3229,25.1
'2018-05-25 12:50:06.00',49.977,2017,-2,50.2,578.8,3530,357,3229,25.1
'2018-05-25 12:50:07.00',49.974,2019,-1,50.1,578.8,3530,357,3229,25.1
'2018-05-25 12:50:08.00',49.973,2021,-2,50.0,578.8,3530,357,3229,25.1
'2018-05-25 12:50:09.00',49.974,2020,-2,49.9,578.8,3530,358,3229,25.1
'2018-05-25 12:50:10.00',49.972,2019,-1,49.8,578.5,3531,358,3229,25.1
'2018-05-25 12:50:11.00',49.971,2020,-1,49.8,578.5,3531,358,3229,25.1
'2018-05-25 12:50:12.00',49.968,2019,-1,49.7,578.5,3532,358,3224,25.1
'2018-05-25 12:50:13.00',49.969,2021,-1,49.7,578.3,3532,358,3224,25.1
'2018-05-25 12:50:14.00',49.968,2020,-1,49.6,578.1,3533,358,3224,25.1
'2018-05-25 12:50:15.00',49.964,2019,-1,49.6,577.9,3535,358,3224,25.1
'2018-05-25 12:50:15.99',49.960,2013,-2,49.5,577.8,3535,358,3224,25.1
'2018-05-25 12:50:17.00',49.960,2015,-3,49.5,577.8,3535,358,3224,25.1
'2018-05-25 12:50:18.00',49.959,2018,-4,49.4,577.8,3535,358,3224,25.1
'2018-05-25 12:50:19.00',49.960,2019,-3,49.4,577.8,3535,358,3224,25.1
'2018-05-25 12:50:20.00',49.959,2020,-3,49.4,577.8,3535,358,3224,25.1
'2018-05-25 12:50:21.00',49.959,2021,-2,49.3,577.8,3535,358,3224,25.1
'2018-05-25 12:50:22.00',49.955,2022,-1,49.1,577.7,3538,358,3224,25.1
'2018-05-25 12:50:23.00',49.957,2019,-2,49.1,577.5,3538,358,3224,25.1
'2018-05-25 12:50:24.00',49.957,2018,-1,49.0,577.5,3539,358,3225,25.1
'2018-05-25 12:50:25.00',49.959,2018,-1,49.0,577.3,3540,358,3225,25.1
'2018-05-25 12:50:26.00',49.956,2019,-3,48.9,577.1,3540,358,3225,25.1
'2018-05-25 12:50:27.00',49.957,2014,1,48.8,577.0,3540,358,3225,25.1
'2018-05-25 12:50:28.00',49.960,2014,1,48.8,576.8,3540,358,3225,25.1
'2018-05-25 12:50:28.99',49.962,2016,3,48.7,576.8,3540,358,3225,25.1
'2018-05-25 12:50:30.00',49.964,2014,4,48.6,576.8,3540,358,3225,25.1
'2018-05-25 12:50:30.99',49.966,2015,-1,48.6,576.8,3540,358,3221,25.1
'2018-05-25 12:50:32.00',49.966,2016,3,48.5,576.8,3540,358,3221,25.1
'2018-05-25 12:50:33.00',49.968,2015,2,48.5,576.8,3540,358,3221,25.1
'2018-05-25 12:50:34.00',49.972,2020,3,48.5,576.8,3541,358,3221,25.1
'2018-05-25 12:50:35.00',49.976,2018,2,48.4,576.5,3541,358,3221,25.1
'2018-05-25 12:50:36.00',49.979,2019,-1,48.4,576.5,3544,358,3222,25.1
'2018-05-25 12:50:37.00',49.987,2020,0,48.3,576.3,3547,358,3222,25.1
'2018-05-25 12:50:38.00',49.995,2022,9,48.2,576.1,3547,358,3222,25.1
'2018-05-25 12:50:39.00',49.999,2021,-1,48.1,576.0,3548,358,3222,25.1
'2018-05-25 12:50:40.00',50.007,2021,1,48.0,575.8,3548,358,3222,25.1
'2018-05-25 12:50:41.00',50.013,2021,1,48.0,575.8,3548,358,3222,25.1
'2018-05-25 12:50:41.99',50.016,2021,1,47.9,575.8,3548,358,3222,25.1
'2018-05-25 12:50:43.00',50.024,2022,1,47.8,575.8,3548,358,3220,25.1
'2018-05-25 12:50:44.00',50.023,2023,1,47.8,575.8,3548,358,3220,25.1
'2018-05-25 12:50:45.00',50.023,2020,-1,47.7,575.8,3548,358,3220,25.1
'2018-05-25 12:50:46.00',50.024,2019,-1,47.6,575.8,3552,358,3220,25.1
'2018-05-25 12:50:47.00',50.026,2019,-1,47.6,575.5,3552,359,3220,25.1
'2018-05-25 12:50:48.00',50.023,2022,-1,47.6,575.5,3552,359,3220,25.1
'2018-05-25 12:50:49.00',50.030,2018,-1,47.5,575.3,3552,359,3220,25.1
'2018-05-25 12:50:50.00',50.030,2018,3,47.5,575.2,3553,359,3221,25.1
'2018-05-25 12:50:51.00',50.026,2018,3,47.4,575.0,3556,359,3221,25.1
'2018-05-25 12:50:52.00',50.030,2014,1,47.4,574.8,3556,359,3221,25.1
'2018-05-25 12:50:53.00',50.035,2016,3,47.3,574.8,3556,359,3221,25.1
'2018-05-25 12:50:54.00',50.039,2016,3,47.2,574.8,3556,358,3221,25.1
'2018-05-25 12:50:54.99',50.039,2016,5,47.2,574.8,3556,358,3221,25.1
'2018-05-25 12:50:56.00',50.040,2016,2,47.1,574.8,3556,358,3221,25.1
'2018-05-25 12:50:56.99',50.041,2017,-1,47.0,574.8,3556,358,3220,25.1
'2018-05-25 12:50:58.00',50.042,2018,-4,46.8,574.8,3557,358,3220,25.1
'2018-05-25 12:50:59.00',50.044,2019,-2,46.8,574.5,3557,358,3220,25.1
'2018-05-25 12:51:00.00',50.045,2018,-2,46.8,574.5,3557,359,3220,25.1
'2018-05-25 12:51:01.00',50.046,2020,-1,46.7,574.4,3560,359,3220,25.1
'2018-05-25 12:51:02.00',50.049,2023,-2,46.7,574.3,3560,359,3220,25.1
'2018-05-25 12:51:03.00',50.052,2021,-1,46.6,574.1,3562,359,3220,25.1
'2018-05-25 12:51:04.00',50.053,2019,-2,46.6,573.9,3562,359,3220,25.1
'2018-05-25 12:51:05.00',50.054,2019,-3,46.5,573.9,3562,359,3220,25.1
'2018-05-25 12:51:06.00',50.055,2016,-1,46.5,573.9,3562,359,3220,25.1
'2018-05-25 12:51:07.00',50.056,2017,0,46.4,573.9,3562,359,3220,25.1
'2018-05-25 12:51:07.99',50.057,2021,0,46.4,573.9,3562,359,3220,25.1
'2018-05-25 12:51:09.00',50.058,2019,0,46.4,573.9,3562,359,3220,25.1
'2018-05-25 12:51:10.00',50.058,2020,0,46.3,573.9,3562,359,3216,25.1
'2018-05-25 12:51:11.00',50.059,2020,1,46.2,573.8,3562,359,3216,25.1
'2018-05-25 12:51:12.00',50.061,2015,1,46.1,573.6,3563,359,3216,25.1
'2018-05-25 12:51:13.00',50.061,2014,0,46.0,573.5,3564,359,3216,25.1
'2018-05-25 12:51:14.00',50.063,2014,4,46.0,573.4,3564,359,3216,25.1
'2018-05-25 12:51:15.00',50.065,2016,-1,45.8,573.1,3565,359,3216,25.1
'2018-05-25 12:51:16.00',50.066,2019,-3,45.8,573.1,3565,359,3214,25.1
'2018-05-25 12:51:17.00',50.066,2018,-2,45.7,572.9,3565,359,3214,25.1
'2018-05-25 12:51:18.00',50.066,2021,-2,45.6,572.9,3565,359,3214,25.1
'2018-05-25 12:51:19.00',50.066,2021,-2,45.6,572.9,3565,359,3214,25.1
'2018-05-25 12:51:20.00',50.068,2021,-2,45.5,572.9,3565,359,3214,25.1
'2018-05-25 12:51:20.99',50.069,2017,-4,45.5,572.9,3565,359,3214,25.1
'2018-05-25 12:51:22.00',50.071,2014,0,45.5,572.9,3565,359,3214,25.1
'2018-05-25 12:51:23.00',50.075,2021,-1,45.4,572.9,3567,359,3214,25.1
'2018-05-25 12:51:24.00',50.081,2021,1,45.4,572.7,3567,359,3214,25.1
'2018-05-25 12:51:25.00',50.075,2021,-1,45.4,572.7,3567,359,3214,25.1
'2018-05-25 12:51:26.00',50.075,2017,1,45.3,572.5,3568,359,3214,25.1
'2018-05-25 12:51:27.00',50.076,2016,1,45.1,572.3,3570,359,3214,25.1
'2018-05-25 12:51:28.00',50.077,2016,1,45.1,572.2,3571,359,3214,25.1
'2018-05-25 12:51:29.00',50.078,2017,0,45.0,572.0,3571,359,3214,25.1
'2018-05-25 12:51:30.00',50.077,2021,-1,44.9,572.0,3571,359,3216,25.1
'2018-05-25 12:51:31.00',50.081,2019,-1,44.9,572.0,3571,359,3216,25.1
'2018-05-25 12:51:31.99',50.083,2019,-2,44.8,572.0,3571,359,3216,25.1
'2018-05-25 12:51:33.00',50.087,2019,1,44.7,572.0,3571,359,3216,25.1
'2018-05-25 12:51:33.99',50.088,2016,0,44.7,572.0,3571,359,3216,25.1
'2018-05-25 12:51:35.00',50.089,2014,1,44.6,572.0,3573,359,3216,25.1
'2018-05-25 12:51:36.00',50.088,2020,-3,44.6,571.8,3573,359,3217,25.1
'2018-05-25 12:51:37.00',50.090,2019,0,44.5,571.8,3573,359,3217,25.1
'2018-05-25 12:51:38.00',50.093,2018,-1,44.5,571.6,3576,359,3217,25.1
'2018-05-25 12:51:39.00',50.095,2015,0,44.5,571.4,3576,359,3217,25.1
'2018-05-25 12:51:40.00',50.097,2014,0,44.4,571.3,3577,359,3217,25.1
'2018-05-25 12:51:41.00',50.098,2019,-2,44.4,571.2,3577,359,3217,25.1
'2018-05-25 12:51:42.00',50.100,2019,0,44.3,571.2,3577,359,3217,25.1
'2018-05-25 12:51:43.00',50.102,2021,-2,44.2,571.2,3577,359,3216,25.1
'2018-05-25 12:51:44.00',50.105,2018,-1,44.1,571.2,3577,359,3216,25.1
'2018-05-25 12:51:44.99',50.108,2014,-1,44.0,571.2,3577,359,3216,25.1
'2018-05-25 12:51:46.00',50.108,2021,-3,44.0,571.2,3577,358,3216,25.1
'2018-05-25 12:51:47.00',50.109,2017,1,43.9,571.2,3579,358,3216,25.1
'2018-05-25 12:51:48.00',50.108,2022,-3,43.8,570.9,3579,358,3216,25.1
'2018-05-25 12:51:49.00',50.107,2020,2,43.8,570.9,3579,358,3213,25.1
'2018-05-25 12:51:50.00',50.105,2016,0,43.7,570.8,3579,358,3213,25.0
'2018-05-25 12:51:51.00',50.102,2014,1,43.6,570.6,3580,358,3213,25.0
'2018-05-25 12:51:52.00',50.102,2018,-3,43.5,570.5,3579,358,3213,25.0
'2018-05-25 12:51:53.00',50.100,2017,-1,43.5,570.3,3579,359,3213,25.0
'2018-05-25 12:51:54.00',50.094,2023,-2,43.5,570.3,3579,359,3213,25.0
'2018-05-25 12:51:55.00',50.092,2019,-2,43.5,570.3,3579,359,3213,25.0
'2018-05-25 12:51:56.00',50.087,2016,-3,43.4,570.3,3579,359,3217,25.0
'2018-05-25 12:51:57.00',50.082,2017,1,43.4,570.3,3579,359,3217,25.0
'2018-05-25 12:51:57.99',50.078,2021,-3,43.3,570.3,3579,359,3217,25.0
'2018-05-25 12:51:59.00',50.073,2019,-1,43.2,570.3,3581,358,3217,25.0
'2018-05-25 12:51:59.99',50.069,2021,-1,43.1,570.0,3581,358,3217,25.0
'2018-05-25 12:52:01.00',50.065,2016,2,43.0,570.0,3583,358,3217,24.8
'2018-05-25 12:52:02.00',50.062,2016,1,42.9,570.0,3586,358,3222,24.8
'2018-05-25 12:52:03.00',50.061,2014,1,42.9,569.7,3587,358,3222,24.8
'2018-05-25 12:52:04.00',50.059,2015,1,42.8,569.6,3588,358,3222,24.8
'2018-05-25 12:52:05.00',50.057,2016,-4,42.8,569.5,3590,358,3222,24.8
'2018-05-25 12:52:06.00',50.055,2019,-3,42.7,569.5,3590,358,3222,24.8
'2018-05-25 12:52:07.00',50.054,2019,-2,42.6,569.5,3590,358,3222,24.8
'2018-05-25 12:52:08.00',50.052,2021,1,42.6,569.5,3590,358,3220,24.8
'2018-05-25 12:52:09.00',50.053,2023,-3,42.5,569.5,3590,358,3220,24.8
'2018-05-25 12:52:10.00',50.055,2019,-1,42.5,569.5,3590,358,3220,24.8
'2018-05-25 12:52:10.99',50.056,2019,-4,42.4,569.5,3591,358,3220,24.8
'2018-05-25 12:52:12.00',50.058,2016,-4,42.4,569.2,3591,358,3220,24.8
'2018-05-25 12:52:13.00',50.057,2015,1,42.3,569.2,3591,358,3220,24.8
'2018-05-25 12:52:14.00',50.063,2022,-1,42.3,569.1,3592,358,3220,24.8
'2018-05-25 12:52:15.00',50.063,2020,-2,42.2,568.9,3593,358,3220,24.8
'2018-05-25 12:52:16.00',50.065,2019,-1,42.1,568.9,3593,358,3220,24.8
'2018-05-25 12:52:17.00',50.067,2019,0,42.1,568.7,3594,358,3220,24.8
'2018-05-25 12:52:18.00',50.067,2014,1,41.9,568.6,3594,358,3220,24.8
'2018-05-25 12:52:19.00',50.068,2016,0,41.9,568.6,3594,358,3220,24.8
'2018-05-25 12:52:20.00',50.068,2014,2,41.9,568.6,3594,358,3220,24.8
'2018-05-25 12:52:21.00',50.066,2014,-3,41.7,568.6,3594,358,3220,24.8
'2018-05-25 12:52:22.00',50.068,2019,-3,41.7,568.6,3594,358,3219,24.8
'2018-05-25 12:52:23.00',50.071,2018,-1,41.7,568.6,3596,358,3219,24.8
'2018-05-25 12:52:23.99',50.073,2023,-3,41.6,568.4,3596,358,3219,24.8
'2018-05-25 12:52:25.00',50.078,2021,-1,41.5,568.4,3596,359,3219,24.8
'2018-05-25 12:52:25.99',50.081,2019,-2,41.5,568.3,3596,359,3219,24.8
'2018-05-25 12:52:27.00',50.083,2018,0,41.5,568.1,3598,359,3219,24.8
'2018-05-25 12:52:28.00',50.084,2021,2,41.4,568.1,3598,359,3220,24.8
'2018-05-25 12:52:29.00',50.086,2019,-1,41.4,567.9,3600,359,3220,24.8
'2018-05-25 12:52:30.00',50.086,2021,-1,41.3,567.8,3600,359,3220,24.7
'2018-05-25 12:52:31.00',50.086,2016,0,41.3,567.8,3600,359,3220,24.7
'2018-05-25 12:52:32.00',50.086,2016,1,41.1,567.8,3600,358,3220,24.7
'2018-05-25 12:52:33.00',50.088,2014,-2,41.0,567.8,3600,358,3220,24.7
'2018-05-25 12:52:34.00',50.087,2019,-3,41.0,567.8,3600,358,3219,24.6
'2018-05-25 12:52:35.00',50.088,2022,-1,40.9,567.8,3600,358,3219,24.6
'2018-05-25 12:52:36.00',50.090,2022,-3,40.8,567.6,3601,358,3219,24.6
'2018-05-25 12:52:36.99',50.091,2019,0,40.7,567.6,3601,358,3219,24.6
'2018-05-25 12:52:38.00',50.094,2017,-3,40.7,567.6,3601,359,3219,24.6
'2018-05-25 12:52:39.00',50.096,2019,1,40.6,567.4,3602,359,3219,24.6
'2018-05-25 12:52:40.00',50.097,2020,0,40.6,567.3,3603,359,3220,24.6
'2018-05-25 12:52:41.00',50.102,2020,0,40.5,567.1,3603,359,3220,24.6
'2018-05-25 12:52:42.00',50.109,2018,2,40.4,567.0,3603,359,3220,24.6
'2018-05-25 12:52:43.00',50.113,2015,2,40.4,567.0,3603,359,3220,24.6
'2018-05-25 12:52:44.00',50.115,2020,-1,40.4,567.0,3603,359,3220,24.6
'2018-05-25 12:52:45.00',50.116,2019,-1,40.4,567.0,3603,359,3220,24.6
'2018-05-25 12:52:46.00',50.117,2019,0,40.3,567.0,3603,359,3220,24.6
'2018-05-25 12:52:47.00',50.118,2019,-3,40.2,567.0,3603,359,3217,24.6
'2018-05-25 12:52:48.00',50.119,2020,0,40.1,566.9,3606,359,3217,24.6
'2018-05-25 12:52:49.00',50.120,2021,1,40.0,566.8,3606,359,3217,24.6
'2018-05-25 12:52:49.99',50.121,2016,-1,40.0,566.8,3606,359,3217,24.6
'2018-05-25 12:52:51.00',50.120,2017,3,40.0,566.7,3606,359,3217,24.6
'2018-05-25 12:52:51.99',50.123,2019,0,39.8,566.5,3606,359,3217,24.6
'2018-05-25 12:52:53.00',50.122,2015,-1,39.8,566.4,3607,359,3217,24.6
'2018-05-25 12:52:54.00',50.123,2021,-2,39.7,566.3,3607,359,3238,24.6
'2018-05-25 12:52:55.00',50.126,2020,1,39.6,566.3,3607,359,3238,24.6
'2018-05-25 12:52:56.00',50.128,2018,-1,39.6,566.3,3607,359,3238,24.6
'2018-05-25 12:52:57.00',50.129,2016,0,39.5,566.3,3607,359,3238,24.6
'2018-05-25 12:52:58.00',50.129,2021,-1,39.5,566.3,3607,355,3238,24.6
'2018-05-25 12:52:59.00',50.131,2021,-1,39.5,566.3,3607,355,3238,24.6
'2018-05-25 12:53:00.00',50.131,2016,-1,39.4,566.3,3607,355,3238,24.6
'2018-05-25 12:53:00.99',50.130,2016,-3,39.4,566.0,3607,355,3255,24.6
'2018-05-25 12:53:02.00',50.129,2019,-2,39.3,566.0,3607,355,3255,24.6
'2018-05-25 12:53:02.99',50.128,2022,0,39.3,565.9,3608,355,3255,24.6
'2018-05-25 12:53:04.00',50.124,2020,-3,39.1,565.7,3612,355,3255,24.6
'2018-05-25 12:53:05.00',50.124,2016,0,39.0,565.6,3612,355,3255,24.6
'2018-05-25 12:53:06.00',50.122,2021,-1,39.0,565.6,3612,355,3255,24.6
'2018-05-25 12:53:07.00',50.122,2021,-1,38.9,565.5,3612,355,3255,24.6
'2018-05-25 12:53:08.00',50.124,2017,-1,38.8,565.5,3612,355,3256,24.6
'2018-05-25 12:53:09.00',50.125,2014,-1,38.8,565.5,3612,355,3256,24.6
'2018-05-25 12:53:10.00',50.127,2019,-1,38.7,565.5,3612,355,3256,24.6
'2018-05-25 12:53:11.00',50.128,2021,-3,38.6,565.5,3612,355,3256,24.6
'2018-05-25 12:53:12.00',50.130,2019,-2,38.6,565.5,3616,355,3256,24.6
'2018-05-25 12:53:13.00',50.133,2019,1,38.5,565.3,3616,355,3256,24.6
'2018-05-25 12:53:13.99',50.139,2020,-1,38.4,565.3,3618,355,3256,24.5
'2018-05-25 12:53:15.00',50.142,2017,2,38.4,565.2,3619,355,3256,24.5
'2018-05-25 12:53:16.00',50.144,2015,0,38.4,565.0,3620,355,3256,24.5
'2018-05-25 12:53:17.00',50.145,2021,-1,38.4,564.9,3621,355,3256,24.5
'2018-05-25 12:53:18.00',50.147,2023,-3,38.3,564.8,3621,355,3256,24.5
'2018-05-25 12:53:19.00',50.150,2020,-1,38.3,564.7,3621,355,3256,24.5
'2018-05-25 12:53:20.00',50.152,2019,1,38.1,564.7,3621,355,3256,24.5
'2018-05-25 12:53:21.00',50.153,2021,-1,38.0,564.7,3621,355,3253,24.5
'2018-05-25 12:53:22.00',50.155,2018,0,37.9,564.7,3621,355,3253,24.5
'2018-05-25 12:53:23.00',50.156,2014,-1,37.9,564.7,3621,355,3253,24.5
'2018-05-25 12:53:24.00',50.157,2019,-1,37.8,564.7,3622,355,3253,24.5
'2018-05-25 12:53:25.00',50.158,2019,-2,37.7,564.5,3623,354,3253,24.6
'2018-05-25 12:53:26.00',50.157,2015,-1,37.6,564.5,3623,354,3253,24.6
'2018-05-25 12:53:26.99',50.160,2019,-1,37.6,564.5,3624,354,3253,24.6
'2018-05-25 12:53:28.00',50.159,2016,-1,37.6,564.4,3625,354,3257,24.6
'2018-05-25 12:53:28.99',50.160,2014,0,37.5,564.1,3625,354,3257,24.6
'2018-05-25 12:53:30.00',50.159,2019,-1,37.5,564.1,3625,354,3257,24.6
'2018-05-25 12:53:31.00',50.159,2021,-4,37.4,564.0,3625,354,3257,24.6
'2018-05-25 12:53:32.00',50.160,2016,-3,37.4,564.0,3625,355,3257,24.6
'2018-05-25 12:53:33.00',50.156,2023,-1,37.4,564.0,3625,355,3257,24.6
'2018-05-25 12:53:34.00',50.154,2020,0,37.3,564.0,3625,355,3257,24.6
'2018-05-25 12:53:35.00',50.155,2017,4,37.2,564.0,3625,355,3254,24.6
'2018-05-25 12:53:36.00',50.154,2021,-3,37.1,564.0,3625,355,3254,24.6
'2018-05-25 12:53:37.00',50.154,2021,-1,37.0,563.9,3626,355,3254,24.6
'2018-05-25 12:53:38.00',50.153,2017,-2,37.0,563.8,3627,354,3254,24.6
'2018-05-25 12:53:39.00',50.152,2018,2,36.9,563.8,3628,354,3254,24.6
'2018-05-25 12:53:39.99',50.151,2021,1,36.8,563.6,3628,354,3254,24.6
'2018-05-25 12:53:41.00',50.151,2016,1,36.7,563.4,3629,354,3260,24.6
'2018-05-25 12:53:42.00',50.151,2014,-1,36.7,563.4,3630,354,3260,24.6
'2018-05-25 12:53:43.00',50.151,2020,-2,36.6,563.3,3630,354,3260,24.6
'2018-05-25 12:53:44.00',50.150,2021,0,36.6,563.3,3630,354,3260,24.6
'2018-05-25 12:53:45.00',50.150,2016,1,36.5,563.3,3630,355,3260,24.6
'2018-05-25 12:53:46.00',50.150,2019,-1,36.4,563.3,3630,355,3260,24.6
'2018-05-25 12:53:47.00',50.149,2021,0,36.4,563.3,3630,355,3259,24.6
'2018-05-25 12:53:48.00',50.148,2020,-3,36.4,563.3,3630,355,3259,24.6
'2018-05-25 12:53:49.00',50.147,2016,1,36.3,563.2,3632,355,3259,24.6
'2018-05-25 12:53:50.00',50.147,2020,-1,36.3,563.1,3632,355,3259,24.6
'2018-05-25 12:53:51.00',50.147,2016,1,36.2,563.1,3632,354,3259,24.6
'2018-05-25 12:53:52.00',50.148,2016,3,36.1,562.9,3633,354,3259,24.6
'2018-05-25 12:53:52.99',50.150,2019,-2,36.0,562.8,3635,354,3259,24.6
'2018-05-25 12:53:54.00',50.150,2023,-2,36.0,562.7,3635,354,3259,24.6
'2018-05-25 12:53:54.99',50.154,2016,-3,35.9,562.6,3635,354,3259,24.6
'2018-05-25 12:53:56.00',50.157,2019,-1,35.8,562.6,3635,354,3259,24.6
'2018-05-25 12:53:57.00',50.160,2021,-2,35.7,562.6,3635,354,3259,24.6
'2018-05-25 12:53:58.00',50.161,2020,-2,35.6,562.6,3635,355,3259,24.6
'2018-05-25 12:53:59.00',50.162,2015,1,35.6,562.6,3635,355,3259,24.6
'2018-05-25 12:54:00.00',50.162,2017,-4,35.6,562.6,3635,355,3263,24.6
'2018-05-25 12:54:01.00',50.161,2020,-1,35.5,562.6,3636,355,3263,24.6
'2018-05-25 12:54:02.00',50.160,2018,-2,35.4,562.3,3636,355,3263,24.6
'2018-05-25 12:54:03.00',50.158,2016,-2,35.4,562.3,3636,355,3263,24.6
'2018-05-25 12:54:04.00',50.157,2020,-1,35.4,562.2,3638,353,3263,24.6
'2018-05-25 12:54:05.00',50.154,2015,3,35.3,562.1,3638,353,3263,24.6
'2018-05-25 12:54:05.99',50.152,2014,-1,35.3,562.0,3638,353,3263,24.6
'2018-05-25 12:54:07.00',50.151,2019,-2,35.2,561.8,3638,353,3263,24.6
'2018-05-25 12:54:08.00',50.151,2022,-2,35.0,561.8,3638,353,3263,24.6
'2018-05-25 12:54:09.00',50.152,2018,-6,35.0,561.8,3638,354,3263,24.6
'2018-05-25 12:54:10.00',50.153,2021,-1,35.0,561.8,3638,354,3263,24.6
'2018-05-25 12:54:11.00',50.155,2019,-2,34.8,561.8,3638,354,3263,24.6
'2018-05-25 12:54:12.00',50.152,2015,1,34.8,561.8,3638,354,3260,24.6
'2018-05-25 12:54:13.00',50.152,2019,-3,34.7,561.8,3638,354,3260,24.6
'2018-05-25 12:54:14.00',50.151,2020,-3,34.6,561.6,3638,354,3260,24.6
'2018-05-25 12:54:15.00',50.151,2020,-3,34.6,561.6,3639,354,3260,24.6
'2018-05-25 12:54:16.00',50.151,2015,-2,34.6,561.6,3639,354,3260,24.6
'2018-05-25 12:54:17.00',50.151,2019,-1,34.5,561.3,3639,354,3260,24.6
'2018-05-25 12:54:18.00',50.149,2016,1,34.5,561.3,3640,354,3260,24.6
'2018-05-25 12:54:18.99',50.146,2014,3,34.4,561.1,3640,354,3258,24.6
'2018-05-25 12:54:20.00',50.145,2018,-3,34.3,561.1,3640,354,3258,24.6
'2018-05-25 12:54:20.99',50.143,2023,-3,34.3,561.1,3640,354,3258,24.6
'2018-05-25 12:54:22.00',50.145,2018,-4,34.2,561.1,3640,354,3258,24.6
'2018-05-25 12:54:23.00',50.147,2017,-1,34.2,561.1,3640,354,3258,24.6
'2018-05-25 12:54:24.00',50.150,2019,-2,34.1,561.1,3640,354,3258,24.6
'2018-05-25 12:54:25.00',50.151,2016,3,34.0,561.1,3643,354,3256,24.6
'2018-05-25 12:54:26.00',50.153,2015,-2,33.9,560.9,3643,354,3256,24.6
'2018-05-25 12:54:27.00',50.156,2019,-1,33.9,560.9,3645,354,3256,24.6
'2018-05-25 12:54:28.00',50.160,2021,1,33.7,560.9,3649,354,3256,24.6
'2018-05-25 12:54:29.00',50.161,2014,-2,33.7,560.7,3649,354,3256,24.6
'2018-05-25 12:54:30.00',50.164,2019,-1,33.6,560.6,3649,354,3256,24.6
'2018-05-25 12:54:31.00',50.165,2017,4,33.6,560.6,3649,354,3256,24.6
'2018-05-25 12:54:31.99',50.166,2016,3,33.6,560.5,3649,354,3257,24.6
'2018-05-25 12:54:33.00',50.167,2019,-1,33.5,560.4,3649,354,3257,24.6
'2018-05-25 12:54:34.00',50.167,2019,-2,33.4,560.4,3649,354,3257,24.6
'2018-05-25 12:54:35.00',50.169,2015,-1,33.4,560.4,3649,354,3257,24.6
'2018-05-25 12:54:36.00',50.169,2021,-1,33.4,560.4,3649,354,3257,24.6
'2018-05-25 12:54:37.00',50.167,2017,1,33.3,560.4,3649,354,3257,24.6
'2018-05-25 12:54:38.00',50.166,2015,0,33.3,560.4,3649,354,3250,24.6
'2018-05-25 12:54:39.00',50.164,2019,0,33.1,560.2,3649,354,3250,24.6
'2018-05-25 12:54:40.00',50.164,2021,1,33.0,560.2,3649,354,3250,24.6
'2018-05-25 12:54:41.00',50.165,2016,0,33.0,560.1,3649,354,3250,24.6
'2018-05-25 12:54:42.00',50.167,2020,0,32.9,560.0,3651,355,3250,24.6
'2018-05-25 12:54:42.99',50.169,2016,1,32.8,559.9,3652,355,3250,24.6
'2018-05-25 12:54:44.00',50.170,2015,-1,32.8,559.8,3652,355,3250,24.6
'2018-05-25 12:54:44.99',50.170,2017,-2,32.7,559.7,3652,355,3250,24.5
'2018-05-25 12:54:46.00',50.170,2019,-3,32.6,559.7,3652,355,3250,24.5
'2018-05-25 12:54:47.00',50.169,2016,-3,32.6,559.7,3652,355,3250,24.5
'2018-05-25 12:54:48.00',50.169,2021,-1,32.5,559.7,3652,355,3250,24.5
'2018-05-25 12:54:49.00',50.167,2016,3,32.4,559.7,3653,355,3250,24.5
'2018-05-25 12:54:50.00',50.166,2016,-1,32.4,559.7,3653,355,3250,24.5
'2018-05-25 12:54:51.00',50.167,2019,-2,32.4,559.6,3654,355,3250,24.5
'2018-05-25 12:54:52.00',50.167,2021,-3,32.3,559.5,3655,355,3250,24.5
'2018-05-25 12:54:53.00',50.166,2016,-3,32.3,559.4,3655,355,3250,24.5
'2018-05-25 12:54:54.00',50.164,2021,-1,32.2,559.3,3656,355,3250,24.5
'2018-05-25 12:54:55.00',50.164,2017,2,32.1,559.2,3656,355,3250,24.5
'2018-05-25 12:54:55.99',50.166,2014,-2,32.1,559.2,3657,355,3250,24.5
'2018-05-25 12:54:57.00',50.170,2019,-1,31.9,559.0,3657,355,3248,24.5
'2018-05-25 12:54:57.99',50.172,2019,-2,31.9,559.0,3657,355,3248,24.5
'2018-05-25 12:54:59.00',50.175,2016,-1,31.9,559.0,3657,355,3248,24.5
'2018-05-25 12:55:00.00',50.177,2021,0,31.8,559.0,3657,355,3248,24.5
'2018-05-25 12:55:01.00',50.178,2015,2,31.7,559.0,3657,356,3248,24.5
'2018-05-25 12:55:02.00',50.179,2016,-2,31.6,559.0,3658,356,3248,24.5
'2018-05-25 12:55:03.00',50.180,2021,-1,31.5,559.0,3658,356,3246,24.5
'2018-05-25 12:55:04.00',50.182,2021,0,31.5,558.8,3658,356,3246,24.5
'2018-05-25 12:55:05.00',50.183,2020,-3,31.5,558.8,3658,356,3246,24.5
'2018-05-25 12:55:06.00',50.187,2022,1,31.4,558.7,3658,356,3246,24.5
'2018-05-25 12:55:07.00',50.188,2020,0,31.4,558.6,3658,355,3246,24.5
'2018-05-25 12:55:08.00',50.189,2015,1,31.3,558.5,3658,355,3246,24.5
'2018-05-25 12:55:08.99',50.191,2018,-1,31.2,558.4,3659,355,3246,24.5
'2018-05-25 12:55:10.00',50.192,2018,-2,31.2,558.3,3659,355,3248,24.5
'2018-05-25 12:55:11.00',50.192,2019,0,31.1,558.3,3659,355,3248,24.5
'2018-05-25 12:55:12.00',50.193,2020,-1,31.0,558.3,3659,355,3248,24.5
'2018-05-25 12:55:13.00',50.192,2015,4,30.9,558.3,3659,356,3248,24.5
'2018-05-25 12:55:14.00',50.192,2019,-2,30.9,558.3,3659,356,3248,24.5
'2018-05-25 12:55:15.00',50.191,2020,-1,30.8,558.3,3658,356,3248,24.5
'2018-05-25 12:55:16.00',50.191,2016,-2,30.7,558.2,3661,356,3248,24.5
'2018-05-25 12:55:17.00',50.190,2020,0,30.7,558.1,3662,356,3245,24.5
'2018-05-25 12:55:18.00',50.189,2016,-1,30.6,558.0,3664,356,3245,24.5
'2018-05-25 12:55:19.00',50.187,2019,-3,30.5,557.9,3665,356,3245,24.5
'2018-05-25 12:55:20.00',50.183,2023,-3,30.5,557.8,3665,356,3245,24.5
'2018-05-25 12:55:21.00',50.179,2019,-2,30.4,557.8,3665,355,3245,24.5
'2018-05-25 12:55:21.99',50.178,2020,0,30.4,557.6,3665,355,3245,24.5
'2018-05-25 12:55:23.00',50.175,2021,1,30.4,557.6,3665,355,3245,24.5
'2018-05-25 12:55:23.99',50.171,2017,4,30.4,557.6,3665,355,3250,24.5
'2018-05-25 12:55:25.00',50.173,2019,-1,30.2,557.6,3665,355,3250,24.5
'2018-05-25 12:55:26.00',50.173,2021,0,30.2,557.6,3665,355,3250,24.5
'2018-05-25 12:55:27.00',50.173,2016,-1,30.1,557.6,3665,356,3250,24.5
'2018-05-25 12:55:28.00',50.173,2020,-1,30.0,557.6,3666,356,3250,24.5
'2018-05-25 12:55:29.00',50.173,2018,0,29.9,557.4,3666,356,3250,24.5
'2018-05-25 12:55:30.00',50.172,2016,3,29.8,557.4,3666,356,3246,24.5
'2018-05-25 12:55:31.00',50.171,2019,-1,29.7,557.2,3669,356,3246,24.5
'2018-05-25 12:55:32.00',50.169,2020,-2,29.7,557.1,3669,356,3246,24.5
'2018-05-25 12:55:33.00',50.168,2017,-1,29.6,557.1,3671,356,3246,24.5
'2018-05-25 12:55:34.00',50.168,2019,-3,29.6,556.9,3671,355,3246,24.5
'2018-05-25 12:55:34.99',50.168,2016,2,29.5,556.9,3671,355,3246,24.5
'2018-05-25 12:55:36.00',50.170,2016,-2,29.5,556.9,3671,355,3246,24.5
'2018-05-25 12:55:37.00',50.169,2019,-3,29.4,556.9,3671,355,3246,24.5
'2018-05-25 12:55:38.00',50.171,2019,-2,29.4,556.9,3671,355,3246,24.5
'2018-05-25 12:55:39.00',50.171,2019,0,29.4,556.9,3672,355,3246,24.5
'2018-05-25 12:55:40.00',50.170,2019,-1,29.3,556.9,3673,355,3246,24.5
'2018-05-25 12:55:41.00',50.169,2014,3,29.2,556.7,3673,356,3246,24.5
'2018-05-25 12:55:42.00',50.168,2015,-1,29.2,556.7,3673,356,3246,24.5
'2018-05-25 12:55:43.00',50.168,2021,-1,29.1,556.5,3673,356,3246,24.5
'2018-05-25 12:55:44.00',50.170,2019,-3,29.0,556.4,3673,356,3251,24.5
'2018-05-25 12:55:45.00',50.171,2018,-1,28.9,556.4,3675,356,3251,24.5
'2018-05-25 12:55:46.00',50.172,2021,2,28.8,556.3,3675,356,3251,24.5
'2018-05-25 12:55:47.00',50.173,2018,3,28.8,556.3,3675,356,3251,24.5
'2018-05-25 12:55:47.99',50.174,2018,-3,28.7,556.3,3675,356,3251,24.5
'2018-05-25 12:55:49.00',50.174,2023,-3,28.6,556.3,3675,356,3251,24.5
'2018-05-25 12:55:49.99',50.171,2017,-3,28.5,556.3,3675,356,3248,24.5
'2018-05-25 12:55:51.00',50.169,2020,-1,28.5,556.3,3675,356,3248,24.5
'2018-05-25 12:55:52.00',50.168,2020,-1,28.5,556.2,3676,356,3248,24.5
'2018-05-25 12:55:53.00',50.166,2016,4,28.4,556.0,3676,356,3248,24.5
'2018-05-25 12:55:54.00',50.165,2019,-4,28.4,556.0,3677,354,3248,24.5
'2018-05-25 12:55:55.00',50.163,2023,-2,28.3,555.8,3677,354,3248,24.5
'2018-05-25 12:55:56.00',50.162,2016,-2,28.3,555.8,3677,354,3248,24.5
'2018-05-25 12:55:57.00',50.158,2021,-1,28.2,555.7,3678,354,3249,24.5
'2018-05-25 12:55:58.00',50.160,2019,-2,28.1,555.6,3678,354,3249,24.5
'2018-05-25 12:55:59.00',50.160,2017,2,28.1,555.6,3678,354,3249,24.5
'2018-05-25 12:56:00.00',50.158,2017,-2,27.9,555.6,3678,355,3249,24.5
'2018-05-25 12:56:00.99',50.157,2019,-2,27.8,555.6,3678,355,3249,24.5
'2018-05-25 12:56:02.00',50.158,2021,-1,27.8,555.6,3678,355,3249,24.5
'2018-05-25 12:56:03.00',50.160,2017,0,27.7,555.6,3678,355,3246,24.5
'2018-05-25 12:56:04.00',50.161,2019,-2,27.6,555.6,3679,355,3246,24.5
'2018-05-25 12:56:05.00',50.163,2016,-3,27.6,555.5,3679,355,3246,24.5
'2018-05-25 12:56:06.00',50.163,2014,1,27.6,555.4,3680,355,3246,24.5
'2018-05-25 12:56:07.00',50.164,2020,-2,27.5,555.3,3681,356,3246,24.5
'2018-05-25 12:56:08.00',50.164,2021,0,27.5,555.2,3681,356,3246,24.5
'2018-05-25 12:56:09.00',50.165,2020,-1,27.4,555.0,3682,356,3246,24.5
'2018-05-25 12:56:10.00',50.166,2014,-1,27.4,555.0,3682,356,3245,24.5
'2018-05-25 12:56:11.00',50.169,2019,-2,27.4,554.9,3682,356,3245,24.5
'2018-05-25 12:56:11.99',50.173,2015,1,27.3,554.9,3682,356,3245,24.5
'2018-05-25 12:56:13.00',50.176,2015,-1,27.2,554.9,3682,356,3245,24.5
'2018-05-25 12:56:13.99',50.178,2019,-3,27.1,554.9,3682,356,3245,24.5
'2018-05-25 12:56:15.00',50.180,2019,-4,27.0,554.9,3682,356,3245,24.5
'2018-05-25 12:56:16.00',50.179,2016,-1,26.9,554.9,3682,356,3245,24.5
'2018-05-25 12:56:17.00',50.178,2020,-3,26.9,554.9,3684,356,3245,24.5
'2018-05-25 12:56:18.00',50.175,2016,3,26.8,554.6,3684,356,3245,24.5
'2018-05-25 12:56:19.00',50.173,2020,-3,26.8,554.6,3685,356,3245,24.5
'2018-05-25 12:56:20.00',50.169,2021,-2,26.7,554.5,3686,356,3245,24.5
'2018-05-25 12:56:21.00',50.167,2021,-3,26.6,554.4,3686,356,3245,24.5
'2018-05-25 12:56:22.00',50.165,2021,0,26.5,554.3,3686,356,3244,24.5
'2018-05-25 12:56:23.00',50.165,2021,1,26.5,554.2,3686,356,3244,24.5
'2018-05-25 12:56:24.00',50.166,2016,3,26.4,554.2,3686,356,3244,24.5
'2018-05-25 12:56:24.99',50.170,2020,-3,26.4,554.2,3686,356,3244,24.5
'2018-05-25 12:56:26.00',50.169,2023,-2,26.4,554.2,3686,356,3244,24.5
'2018-05-25 12:56:26.99',50.170,2019,-4,26.3,554.2,3686,356,3244,24.5
'2018-05-25 12:56:28.00',50.171,2021,-2,26.2,554.2,3686,356,3243,24.5
'2018-05-25 12:56:29.00',50.172,2019,2,26.1,554.2,3686,356,3243,24.5
'2018-05-25 12:56:30.00',50.173,2016,3,26.0,553.9,3686,356,3243,24.5
'2018-05-25 12:56:31.00',50.173,2019,-2,26.0,553.9,3686,356,3243,24.5
'2018-05-25 12:56:32.00',50.173,2023,-2,25.9,553.8,3686,356,3243,24.5
'2018-05-25 12:56:33.00',50.172,2018,-3,25.8,553.7,3687,356,3243,24.5
'2018-05-25 12:56:34.00',50.171,2022,1,25.8,553.6,3687,356,3246,24.5
'2018-05-25 12:56:35.00',50.171,2018,1,25.7,553.4,3687,356,3246,24.5
'2018-05-25 12:56:36.00',50.172,2016,5,25.6,553.4,3687,356,3246,24.5
'2018-05-25 12:56:37.00',50.172,2019,0,25.5,553.4,3687,356,3246,24.5
'2018-05-25 12:56:37.99',50.170,2021,-2,25.5,553.4,3687,356,3246,24.5
'2018-05-25 12:56:39.00',50.165,2017,-4,25.5,553.4,3687,356,3246,24.5
'2018-05-25 12:56:40.00',50.164,2022,1,25.4,553.4,3687,356,3245,24.5
'2018-05-25 12:56:41.00',50.163,2017,1,25.4,553.4,3691,356,3245,24.5
'2018-05-25 12:56:42.00',50.163,2016,3,25.4,553.2,3691,356,3245,24.5
'2018-05-25 12:56:43.00',50.163,2019,0,25.3,553.2,3691,356,3245,24.5
'2018-05-25 12:56:44.00',50.164,2021,-1,25.3,553.2,3693,356,3245,24.5
'2018-05-25 12:56:45.00',50.165,2016,0,25.1,552.9,3694,356,3245,24.5
'2018-05-25 12:56:46.00',50.165,2020,-2,25.0,552.9,3698,356,3242,24.5
'2018-05-25 12:56:47.00',50.167,2015,1,24.9,552.7,3698,356,3242,24.5
'2018-05-25 12:56:48.00',50.169,2015,1,24.9,552.7,3698,356,3242,24.5
'2018-05-25 12:56:49.00',50.172,2018,-1,24.8,552.7,3698,356,3242,24.5
'2018-05-25 12:56:50.00',50.172,2021,-2,24.8,552.7,3698,356,3242,24.5
'2018-05-25 12:56:50.99',50.172,2015,-1,24.7,552.7,3698,356,3242,24.5
'2018-05-25 12:56:52.00',50.173,2019,0,24.6,552.7,3698,356,3243,24.5
'2018-05-25 12:56:52.99',50.172,2014,1,24.5,552.7,3700,356,3243,24.5
'2018-05-25 12:56:54.00',50.170,2016,-3,24.5,552.5,3700,356,3243,24.5
'2018-05-25 12:56:55.00',50.169,2018,-1,24.4,552.5,3700,356,3243,24.5
'2018-05-25 12:56:56.00',50.170,2021,-3,24.4,552.4,3703,356,3243,24.5
'2018-05-25 12:56:57.00',50.171,2016,-1,24.4,552.2,3704,356,3243,24.5
'2018-05-25 12:56:58.00',50.171,2020,-3,24.3,552.2,3705,356,3243,24.5
'2018-05-25 12:56:59.00',50.172,2015,-1,24.3,552.0,3705,356,3243,24.5
'2018-05-25 12:57:00.00',50.173,2017,-1,24.1,552.0,3705,356,3243,24.5
'2018-05-25 12:57:01.00',50.173,2021,-1,24.0,552.0,3705,356,3243,24.5
'2018-05-25 12:57:02.00',50.173,2020,-2,23.9,552.0,3705,356,3243,24.5
'2018-05-25 12:57:03.00',50.174,2017,-3,23.9,552.0,3705,356,3243,24.5
'2018-05-25 12:57:03.99',50.176,2021,-1,23.8,552.0,3705,356,3243,24.5
'2018-05-25 12:57:05.00',50.176,2017,-4,23.8,552.0,3705,356,3243,24.5
'2018-05-25 12:57:06.00',50.177,2023,-1,23.7,551.8,3705,356,3243,24.5
'2018-05-25 12:57:07.00',50.178,2023,-2,23.6,551.8,3705,356,3243,24.5
'2018-05-25 12:57:08.00',50.178,2016,0,23.5,551.7,3705,356,3243,24.5
'2018-05-25 12:57:09.00',50.178,2019,-1,23.5,551.5,3706,356,3243,24.5
'2018-05-25 12:57:10.00',50.181,2019,1,23.5,551.5,3707,356,3243,24.5
'2018-05-25 12:57:11.00',50.180,2016,-1,23.4,551.3,3708,356,3242,24.5
'2018-05-25 12:57:12.00',50.181,2019,-1,23.4,551.3,3708,356,3242,24.5
'2018-05-25 12:57:13.00',50.182,2019,-1,23.4,551.3,3708,356,3242,24.5
'2018-05-25 12:57:14.00',50.182,2019,-2,23.3,551.3,3708,356,3242,24.5
'2018-05-25 12:57:15.00',50.182,2017,3,23.2,551.3,3708,356,3242,24.5
'2018-05-25 12:57:16.00',50.182,2021,-1,23.1,551.3,3708,356,3242,24.5
'2018-05-25 12:57:16.99',50.182,2018,-3,23.0,551.3,3710,356,3244,24.5
'2018-05-25 12:57:18.00',50.182,2020,0,22.9,551.0,3710,356,3244,24.5
'2018-05-25 12:57:18.99',50.184,2020,-1,22.9,551.0,3710,356,3244,24.5
'2018-05-25 12:57:20.00',50.185,2017,3,22.8,551.0,3711,356,3244,24.5
'2018-05-25 12:57:21.00',50.187,2023,-1,22.7,550.8,3712,356,3244,24.5
'2018-05-25 12:57:22.00',50.189,2021,1,22.7,550.7,3712,356,3244,24.5
'2018-05-25 12:57:23.00',50.191,2018,0,22.5,550.6,3712,356,3244,24.5
'2018-05-25 12:57:24.00',50.194,2021,-1,22.5,550.5,3712,356,3240,24.5
'2018-05-25 12:57:25.00',50.196,2018,1,22.5,550.5,3712,356,3240,24.5
'2018-05-25 12:57:26.00',50.200,2021,-3,22.5,550.5,3712,356,3240,24.5
'2018-05-25 12:57:27.00',50.202,2022,1,22.4,550.5,3712,356,3240,24.5
'2018-05-25 12:57:28.00',50.202,2014,-1,22.4,550.5,3712,356,3240,24.5
'2018-05-25 12:57:29.00',50.201,2021,-2,22.4,550.5,3712,356,3240,24.5
'2018-05-25 12:57:29.99',50.199,2017,-1,22.3,550.3,3713,356,3240,24.5
'2018-05-25 12:57:31.00',50.199,2021,0,22.2,550.3,3713,356,3242,24.5
'2018-05-25 12:57:32.00',50.199,2023,1,22.0,550.3,3714,356,3242,24.6
'2018-05-25 12:57:33.00',50.199,2015,0,21.9,550.2,3715,356,3242,24.6
'2018-05-25 12:57:34.00',50.198,2021,-1,21.9,550.0,3715,356,3242,24.6
'2018-05-25 12:57:35.00',50.197,2019,0,21.9,549.8,3716,356,3242,24.6
'2018-05-25 12:57:36.00',50.195,2021,-3,21.8,549.8,3716,356,3242,24.6
'2018-05-25 12:57:37.00',50.193,2021,-1,21.7,549.8,3716,356,3242,24.6
'2018-05-25 12:57:38.00',50.191,2016,1,21.6,549.8,3716,356,3241,24.6
'2018-05-25 12:57:39.00',50.191,2022,-1,21.5,549.8,3716,356,3241,24.6
'2018-05-25 12:57:40.00',50.189,2018,-1,21.5,549.8,3716,356,3241,24.6
'2018-05-25 12:57:41.00',50.187,2019,0,21.5,549.8,3716,356,3241,24.6
'2018-05-25 12:57:42.00',50.189,2022,-1,21.4,549.6,3718,356,3241,24.6
'2018-05-25 12:57:42.99',50.189,2019,-3,21.4,549.5,3718,356,3241,24.6
'2018-05-25 12:57:44.00',50.190,2022,0,21.4,549.5,3720,356,3241,24.6
'2018-05-25 12:57:45.00',50.189,2022,1,21.4,549.5,3721,356,3245,24.6
'2018-05-25 12:57:46.00',50.187,2015,1,21.2,549.2,3722,356,3245,24.6
'2018-05-25 12:57:47.00',50.187,2020,1,21.1,549.1,3724,356,3245,24.6
'2018-05-25 12:57:48.00',50.188,2018,-2,21.0,549.0,3724,356,3245,24.6
'2018-05-25 12:57:49.00',50.188,2019,-3,21.0,549.0,3724,356,3245,24.6
'2018-05-25 12:57:50.00',50.188,2021,-3,20.9,549.0,3724,356,3245,24.6
'2018-05-25 12:57:51.00',50.188,2020,-1,20.8,549.0,3724,356,3242,24.6
'2018-05-25 12:57:52.00',50.188,2021,0,20.8,549.0,3724,356,3242,24.6
'2018-05-25 12:57:53.00',50.186,2019,1,20.6,549.0,3724,356,3242,24.6
'2018-05-25 12:57:53.99',50.185,2016,-1,20.6,549.0,3724,356,3242,24.6
'2018-05-25 12:57:55.00',50.182,2020,-2,20.5,548.8,3724,356,3242,24.6
'2018-05-25 12:57:55.99',50.181,2019,-3,20.5,548.8,3724,356,3242,24.6
'2018-05-25 12:57:57.00',50.179,2020,-1,20.4,548.7,3724,356,3242,24.6
'2018-05-25 12:57:58.00',50.179,2021,-1,20.4,548.4,3725,356,3242,24.6
'2018-05-25 12:57:59.00',50.178,2018,0,20.4,548.4,3727,356,3242,24.6
'2018-05-25 12:58:00.00',50.176,2020,-1,20.4,548.3,3727,356,3242,24.6
'2018-05-25 12:58:01.00',50.177,2023,-3,20.3,548.2,3727,356,3242,24.6
'2018-05-25 12:58:02.00',50.176,2021,-4,20.2,548.2,3727,356,3242,24.6
'2018-05-25 12:58:03.00',50.175,2023,1,20.1,548.2,3727,356,3242,24.6
'2018-05-25 12:58:04.00',50.175,2021,2,20.0,548.2,3727,356,3242,24.6
'2018-05-25 12:58:05.00',50.173,2016,3,19.9,548.2,3727,356,3241,24.6
'2018-05-25 12:58:06.00',50.173,2019,-1,19.9,548.2,3730,356,3241,24.6
'2018-05-25 12:58:06.99',50.175,2019,-3,19.8,548.0,3730,356,3241,24.6
'2018-05-25 12:58:08.00',50.181,2015,0,19.7,548.0,3730,357,3241,24.6
'2018-05-25 12:58:09.00',50.182,2019,0,19.7,547.9,3730,357,3241,24.6
'2018-05-25 12:58:10.00',50.187,2019,2,19.5,547.7,3733,357,3241,24.6
'2018-05-25 12:58:11.00',50.187,2016,-2,19.5,547.5,3735,357,3237,24.6
'2018-05-25 12:58:12.00',50.188,2021,-2,19.5,547.5,3735,357,3237,24.6
'2018-05-25 12:58:13.00',50.188,2018,-1,19.4,547.4,3735,357,3237,24.6
'2018-05-25 12:58:14.00',50.189,2022,-1,19.4,547.4,3735,357,3237,24.6
'2018-05-25 12:58:15.00',50.191,2016,1,19.4,547.4,3735,357,3237,24.6
'2018-05-25 12:58:16.00',50.193,2014,1,19.3,547.4,3735,357,3237,24.6
'2018-05-25 12:58:17.00',50.191,2019,1,19.2,547.4,3735,357,3237,24.6
'2018-05-25 12:58:18.00',50.189,2020,1,19.1,547.4,3735,357,3238,24.6
'2018-05-25 12:58:19.00',50.188,2022,-2,19.0,547.3,3737,357,3238,24.6
'2018-05-25 12:58:19.99',50.188,2019,-1,18.9,547.1,3737,357,3238,24.6
'2018-05-25 12:58:21.00',50.186,2022,-1,18.9,547.1,3738,357,3238,24.6
'2018-05-25 12:58:21.99',50.185,2019,2,18.8,547.0,3740,357,3238,24.6
'2018-05-25 12:58:23.00',50.184,2021,-3,18.8,546.7,3740,357,3238,24.6
'2018-05-25 12:58:24.00',50.182,2021,-1,18.7,546.7,3740,357,3242,24.6
'2018-05-25 12:58:25.00',50.179,2015,2,18.6,546.6,3741,357,3242,24.6
'2018-05-25 12:58:26.00',50.175,2019,0,18.5,546.5,3741,357,3242,24.6
'2018-05-25 12:58:27.00',50.172,2016,0,18.5,546.5,3741,357,3242,24.6
'2018-05-25 12:58:28.00',50.166,2014,-1,18.4,546.5,3741,356,3242,24.6
'2018-05-25 12:58:29.00',50.163,2019,-1,18.4,546.5,3741,356,3242,24.6
'2018-05-25 12:58:30.00',50.164,2019,1,18.4,546.5,3741,356,3242,24.6
'2018-05-25 12:58:31.00',50.163,2017,0,18.3,546.5,3741,356,3242,24.6
'2018-05-25 12:58:32.00',50.161,2021,-1,18.2,546.3,3743,356,3242,24.6
'2018-05-25 12:58:32.99',50.158,2020,2,18.2,546.3,3743,356,3242,24.6
'2018-05-25 12:58:34.00',50.154,2015,0,18.0,546.1,3744,356,3242,24.6
'2018-05-25 12:58:35.00',50.151,2021,0,18.0,545.9,3745,356,3242,24.6
