'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 12:58:36.00',50.149,2023,-1,17.9,545.9,3745,356,3242,24.6
'2018-05-25 12:58:37.00',50.147,2022,0,17.9,545.8,3745,356,3242,24.6
'2018-05-25 12:58:38.00',50.143,2020,-2,17.8,545.7,3745,356,3242,24.6
'2018-05-25 12:58:39.00',50.141,2020,0,17.7,545.7,3745,356,3242,24.6
'2018-05-25 12:58:40.00',50.141,2019,1,17.6,545.7,3745,357,3242,24.6
'2018-05-25 12:58:41.00',50.141,2016,0,17.5,545.7,3745,357,3242,24.7
'2018-05-25 12:58:42.00',50.141,2020,1,17.5,545.7,3745,357,3242,24.7
'2018-05-25 12:58:43.00',50.141,2024,-1,17.5,545.7,3745,357,3246,24.7
'2018-05-25 12:58:44.00',50.142,2020,-3,17.4,545.4,3745,357,3246,24.7
'2018-05-25 12:58:45.00',50.144,2020,-2,17.4,545.4,3745,357,3246,24.7
'2018-05-25 12:58:45.99',50.146,2018,-1,17.3,545.3,3745,357,3246,24.7
'2018-05-25 12:58:47.00',50.148,2018,2,17.3,545.2,3745,356,3246,24.7
'2018-05-25 12:58:47.99',50.149,2015,-1,17.2,545.0,3745,356,3246,24.7
'2018-05-25 12:58:49.00',50.148,2020,-1,17.0,544.9,3746,356,3246,24.7
'2018-05-25 12:58:50.00',50.147,2023,-1,17.0,544.8,3746,356,3246,24.7
'2018-05-25 12:58:51.00',50.146,2021,-1,16.9,544.8,3746,356,3246,24.7
'2018-05-25 12:58:52.00',50.144,2020,-3,16.9,544.8,3746,356,3246,24.7
'2018-05-25 12:58:53.00',50.140,2020,-3,16.8,544.8,3746,356,3246,24.7
'2018-05-25 12:58:54.00',50.137,2019,1,16.7,544.8,3746,356,3246,24.7
'2018-05-25 12:58:55.00',50.133,2016,-1,16.7,544.8,3747,356,3246,24.7
'2018-05-25 12:58:56.00',50.127,2018,-1,16.5,544.6,3750,356,3246,24.7
'2018-05-25 12:58:57.00',50.123,2023,-1,16.5,544.5,3751,356,3246,24.7
'2018-05-25 12:58:58.00',50.120,2020,0,16.5,544.4,3752,356,3246,24.7
'2018-05-25 12:58:58.99',50.118,2016,-1,16.4,544.3,3754,356,3246,24.7
'2018-05-25 12:59:00.00',50.116,2022,1,16.4,544.1,3754,355,3246,24.7
'2018-05-25 12:59:01.00',50.118,2023,0,16.4,544.1,3758,355,3246,24.7
'2018-05-25 12:59:02.00',50.120,2016,1,16.3,543.9,3758,355,3247,24.7
'2018-05-25 12:59:03.00',50.122,2015,0,16.2,543.9,3758,355,3247,24.7
'2018-05-25 12:59:04.00',50.123,2021,-2,16.1,543.9,3758,355,3247,24.7
'2018-05-25 12:59:05.00',50.125,2020,-1,16.0,543.9,3758,355,3247,24.7
'2018-05-25 12:59:06.00',50.127,2021,2,15.9,543.9,3758,356,3247,24.7
'2018-05-25 12:59:07.00',50.129,2017,-1,15.9,543.9,3758,356,3247,24.7
'2018-05-25 12:59:08.00',50.131,2022,0,15.8,543.8,3758,356,3247,24.7
'2018-05-25 12:59:09.00',50.132,2022,-1,15.7,543.6,3760,356,3246,24.7
'2018-05-25 12:59:10.00',50.135,2019,1,15.7,543.5,3762,356,3246,24.7
'2018-05-25 12:59:11.00',50.138,2016,-4,15.6,543.3,3765,356,3246,24.7
'2018-05-25 12:59:11.99',50.139,2019,1,15.5,543.1,3765,356,3246,24.7
'2018-05-25 12:59:13.00',50.139,2022,2,15.5,543.1,3766,356,3246,24.7
'2018-05-25 12:59:13.99',50.139,2018,-4,15.4,543.0,3766,356,3246,24.7
'2018-05-25 12:59:15.00',50.139,2019,1,15.4,543.0,3766,356,3239,24.7
'2018-05-25 12:59:16.00',50.139,2019,-3,15.4,543.0,3766,356,3239,24.7
'2018-05-25 12:59:17.00',50.139,2020,1,15.3,543.0,3766,356,3239,24.7
'2018-05-25 12:59:18.00',50.139,2015,-1,15.2,543.0,3766,356,3239,24.7
'2018-05-25 12:59:19.00',50.141,2017,-1,15.1,543.0,3768,356,3239,24.7
'2018-05-25 12:59:20.00',50.142,2023,-2,15.0,542.9,3771,356,3239,24.7
'2018-05-25 12:59:21.00',50.142,2019,-3,15.0,542.7,3771,356,3241,24.7
'2018-05-25 12:59:22.00',50.142,2022,-1,14.9,542.6,3772,356,3241,24.7
'2018-05-25 12:59:22.99',50.142,2021,-1,14.8,542.4,3773,356,3241,24.7
'2018-05-25 12:59:24.00',50.141,2016,2,14.8,542.2,3773,356,3241,24.7
'2018-05-25 12:59:24.99',50.140,2016,0,14.7,542.2,3773,356,3241,24.7
'2018-05-25 12:59:26.00',50.138,2020,-3,14.6,542.1,3773,356,3241,24.7
'2018-05-25 12:59:27.00',50.137,2019,-1,14.6,542.0,3773,356,3241,24.7
'2018-05-25 12:59:28.00',50.138,2019,-1,14.5,542.0,3773,356,3242,24.7
'2018-05-25 12:59:29.00',50.138,2016,2,14.5,542.0,3773,356,3242,24.7
'2018-05-25 12:59:30.00',50.136,2016,-1,14.4,542.0,3773,356,3242,24.7
'2018-05-25 12:59:31.00',50.135,2021,-3,14.4,542.0,3773,356,3242,24.7
'2018-05-25 12:59:32.00',50.134,2021,-3,14.4,542.0,3774,356,3242,24.7
'2018-05-25 12:59:33.00',50.133,2019,-4,14.3,541.7,3775,356,3242,24.7
'2018-05-25 12:59:34.00',50.131,2016,-1,14.1,541.6,3776,356,3242,24.7
'2018-05-25 12:59:35.00',50.128,2020,-2,14.1,541.5,3776,356,3240,24.7
'2018-05-25 12:59:35.99',50.128,2019,0,14.0,541.4,3778,356,3240,24.7
'2018-05-25 12:59:37.00',50.127,2016,1,13.9,541.2,3779,356,3240,24.7
'2018-05-25 12:59:38.00',50.125,2014,1,13.9,541.1,3779,356,3240,24.7
'2018-05-25 12:59:39.00',50.124,2019,-2,13.8,541.0,3779,356,3240,24.7
'2018-05-25 12:59:40.00',50.122,2021,-3,13.7,541.0,3779,356,3240,24.7
'2018-05-25 12:59:41.00',50.121,2019,-4,13.6,541.0,3779,356,3240,24.7
'2018-05-25 12:59:42.00',50.120,2015,-1,13.6,541.0,3779,356,3241,24.7
'2018-05-25 12:59:43.00',50.119,2021,-3,13.5,541.0,3779,356,3241,24.7
'2018-05-25 12:59:44.00',50.119,2020,-3,13.5,541.0,3779,356,3241,24.7
'2018-05-25 12:59:45.00',50.120,2014,-1,13.4,540.8,3780,356,3241,24.7
'2018-05-25 12:59:46.00',50.120,2014,-4,13.4,540.6,3780,356,3241,24.7
'2018-05-25 12:59:47.00',50.119,2019,-4,13.4,540.5,3781,356,3241,24.7
'2018-05-25 12:59:48.00',50.118,2019,-3,13.2,540.4,3781,356,3242,24.7
'2018-05-25 12:59:48.99',50.118,2021,-3,13.1,540.2,3782,356,3242,24.7
'2018-05-25 12:59:50.00',50.115,2017,-4,13.1,540.2,3782,356,3242,24.7
'2018-05-25 12:59:50.99',50.111,2019,-3,13.0,540.0,3782,356,3242,24.7
'2018-05-25 12:59:52.00',50.107,2018,-2,13.0,540.0,3782,356,3242,24.7
'2018-05-25 12:59:53.00',50.104,2019,-3,12.9,540.0,3782,356,3242,24.7
'2018-05-25 12:59:54.00',50.101,2016,0,12.8,540.0,3782,356,3242,24.7
'2018-05-25 12:59:55.00',50.098,2014,1,12.7,540.0,3782,356,3246,24.7
'2018-05-25 12:59:56.00',50.092,2018,-3,12.6,540.0,3782,356,3246,24.7
'2018-05-25 12:59:57.00',50.089,2019,-2,12.6,539.8,3783,356,3246,24.7
'2018-05-25 12:59:58.00',50.086,2021,-3,12.5,539.6,3785,356,3246,24.7
'2018-05-25 12:59:59.00',50.078,2020,-3,12.5,539.5,3785,355,3246,24.7
'2018-05-25 13:00:00.00',50.074,2018,-3,12.4,539.3,3788,355,3246,24.7
'2018-05-25 13:00:01.00',50.069,2016,-1,12.4,539.1,3789,355,3246,24.7
'2018-05-25 13:00:01.99',50.066,2017,-2,12.4,539.1,3792,355,3247,24.7
'2018-05-25 13:00:03.00',50.064,2021,-2,12.3,538.8,3792,355,3247,24.7
'2018-05-25 13:00:04.00',50.060,2019,-2,12.1,538.8,3792,355,3247,24.7
'2018-05-25 13:00:05.00',50.056,2021,-2,12.1,538.8,3792,355,3247,24.7
'2018-05-25 13:00:06.00',50.049,2021,-1,12.0,538.8,3792,355,3247,24.7
'2018-05-25 13:00:07.00',50.043,2016,-1,12.0,538.8,3792,355,3247,24.7
'2018-05-25 13:00:08.00',50.041,2016,0,11.9,538.8,3793,355,3247,24.7
'2018-05-25 13:00:09.00',50.040,2016,3,11.8,538.7,3795,355,3249,24.7
'2018-05-25 13:00:10.00',50.038,2015,2,11.7,538.5,3797,355,3249,24.7
'2018-05-25 13:00:11.00',50.038,2016,-2,11.7,538.4,3799,355,3249,24.7
'2018-05-25 13:00:12.00',50.037,2016,-3,11.6,538.1,3800,355,3249,24.7
'2018-05-25 13:00:13.00',50.037,2017,-2,11.6,537.9,3800,355,3249,24.7
'2018-05-25 13:00:14.00',50.036,2020,-3,11.5,537.9,3802,355,3249,24.7
'2018-05-25 13:00:14.99',50.034,2018,-2,11.5,537.7,3802,355,3248,24.7
'2018-05-25 13:00:16.00',50.034,2021,0,11.3,537.7,3802,355,3248,24.7
'2018-05-25 13:00:16.99',50.032,2021,-2,11.3,537.7,3802,355,3248,24.7
'2018-05-25 13:00:18.00',50.028,2022,0,11.3,537.7,3802,355,3248,24.7
'2018-05-25 13:00:19.00',50.024,2019,1,11.2,537.7,3802,355,3248,24.7
'2018-05-25 13:00:20.00',50.025,2021,-3,11.1,537.7,3803,355,3248,24.7
'2018-05-25 13:00:21.00',50.024,2016,3,11.1,537.5,3807,355,3244,24.7
'2018-05-25 13:00:22.00',50.024,2016,0,11.0,537.3,3809,355,3244,24.7
'2018-05-25 13:00:23.00',50.024,2016,0,10.9,537.2,3809,355,3244,24.7
'2018-05-25 13:00:24.00',50.023,2017,1,10.8,536.9,3811,355,3244,24.7
'2018-05-25 13:00:25.00',50.022,2016,3,10.7,536.7,3811,356,3244,24.7
'2018-05-25 13:00:26.00',50.019,2016,0,10.7,536.7,3813,356,3244,24.8
'2018-05-25 13:00:27.00',50.016,2016,3,10.6,536.4,3813,356,3244,24.8
'2018-05-25 13:00:27.99',50.011,2016,4,10.6,536.4,3813,356,3248,24.8
'2018-05-25 13:00:29.00',50.009,2015,1,10.5,536.4,3813,356,3248,24.8
'2018-05-25 13:00:30.00',50.005,2015,4,10.5,536.4,3813,356,3248,24.8
'2018-05-25 13:00:31.00',50.002,2021,-31,10.4,536.4,3813,356,3248,24.8
'2018-05-25 13:00:32.00',49.999,2023,-3,10.4,536.4,3813,356,3248,24.8
'2018-05-25 13:00:33.00',49.995,2020,-1,10.2,536.3,3815,356,3248,24.8
'2018-05-25 13:00:34.00',49.993,2023,-3,10.1,536.0,3815,356,3248,24.8
'2018-05-25 13:00:35.00',49.993,2021,-2,10.1,535.9,3816,356,3248,24.8
'2018-05-25 13:00:36.00',49.994,2023,-3,10.0,535.8,3818,356,3248,24.8
'2018-05-25 13:00:37.00',49.995,2022,-4,10.0,535.4,3818,355,3248,24.8
'2018-05-25 13:00:38.00',49.995,2022,-3,9.9,535.4,3819,355,3248,24.8
'2018-05-25 13:00:39.00',49.996,2023,-3,9.9,535.1,3822,355,3248,24.8
'2018-05-25 13:00:40.00',49.996,2022,-3,9.7,535.1,3822,355,3245,24.8
'2018-05-25 13:00:40.99',49.995,2021,-3,9.7,535.1,3822,355,3245,24.8
'2018-05-25 13:00:42.00',49.994,2023,-4,9.7,535.1,3822,355,3245,24.8
'2018-05-25 13:00:42.99',49.992,2023,-3,9.6,535.1,3822,355,3245,24.8
'2018-05-25 13:00:44.00',49.989,2019,-2,9.5,535.1,3822,356,3245,24.8
'2018-05-25 13:00:45.00',49.986,2019,-1,9.4,535.0,3825,356,3245,24.8
'2018-05-25 13:00:46.00',49.983,2019,-1,9.4,534.7,3827,356,3248,24.8
'2018-05-25 13:00:47.00',49.981,2019,-2,9.3,534.7,3827,356,3248,24.8
'2018-05-25 13:00:48.00',49.978,2019,-1,9.3,534.4,3827,356,3248,24.8
'2018-05-25 13:00:49.00',49.978,2019,0,9.1,534.0,3827,356,3248,24.8
'2018-05-25 13:00:50.00',49.978,2018,-3,9.1,534.0,3829,355,3248,24.8
'2018-05-25 13:00:51.00',49.979,2019,-4,9.0,533.8,3829,355,3248,24.8
'2018-05-25 13:00:52.00',49.981,2016,-3,9.0,533.7,3829,355,3248,24.8
'2018-05-25 13:00:53.00',49.984,2016,-4,8.9,533.7,3829,355,3251,24.8
'2018-05-25 13:00:53.99',49.987,2016,-3,8.8,533.7,3829,355,3251,24.8
'2018-05-25 13:00:55.00',49.990,2016,-1,8.7,533.7,3829,355,3251,24.8
'2018-05-25 13:00:56.00',49.995,2015,-1,8.7,533.7,3829,355,3251,24.8
'2018-05-25 13:00:57.00',49.996,2013,-1,8.6,533.5,3831,355,3251,24.8
'2018-05-25 13:00:58.00',49.998,2015,-34,8.6,533.2,3833,355,3251,24.8
'2018-05-25 13:00:59.00',49.998,2016,25,8.6,533.2,3834,355,3248,24.8
'2018-05-25 13:01:00.00',49.998,2014,-32,8.5,532.9,3836,355,3248,24.8
'2018-05-25 13:01:01.00',49.999,2014,-33,8.4,532.5,3841,355,3248,24.8
'2018-05-25 13:01:02.00',49.999,2015,-31,8.4,532.5,3841,355,3248,24.8
'2018-05-25 13:01:03.00',49.999,2017,-2,8.2,532.3,3844,355,3248,24.8
'2018-05-25 13:01:04.00',49.998,2014,0,8.2,532.1,3844,355,3248,24.8
'2018-05-25 13:01:04.99',49.994,2014,-3,8.1,532.1,3844,355,3250,24.8
'2018-05-25 13:01:06.00',49.991,2015,-1,8.1,532.1,3844,355,3250,24.8
'2018-05-25 13:01:06.99',49.987,2015,0,8.0,532.1,3844,355,3250,24.8
'2018-05-25 13:01:08.00',49.984,2015,0,7.9,532.1,3844,355,3250,24.8
'2018-05-25 13:01:09.00',49.981,2016,0,7.8,532.1,3847,355,3250,24.8
'2018-05-25 13:01:10.00',49.981,2016,0,7.8,532.0,3848,355,3250,24.8
'2018-05-25 13:01:11.00',49.983,2015,2,7.7,531.6,3850,355,3250,24.8
'2018-05-25 13:01:12.00',49.988,2017,0,7.6,531.3,3851,355,3249,24.8
'2018-05-25 13:01:13.00',49.991,2019,-3,7.6,531.1,3852,355,3249,24.8
'2018-05-25 13:01:14.00',49.995,2016,0,7.6,530.8,3852,355,3249,24.8
'2018-05-25 13:01:15.00',49.998,2017,2,7.5,530.6,3857,355,3249,24.8
'2018-05-25 13:01:16.00',50.001,2016,3,7.5,530.4,3857,355,3249,24.8
'2018-05-25 13:01:17.00',50.003,2015,2,7.3,530.4,3857,355,3249,24.8
'2018-05-25 13:01:17.99',50.004,2015,-1,7.3,530.4,3857,355,3243,24.8
'2018-05-25 13:01:19.00',50.001,2017,4,7.2,530.4,3857,355,3243,24.8
'2018-05-25 13:01:19.99',50.000,2015,-1,7.1,530.4,3857,355,3243,24.8
'2018-05-25 13:01:21.00',50.001,2017,3,7.1,530.4,3857,355,3243,24.8
'2018-05-25 13:01:22.00',50.000,2019,1,7.0,530.2,3863,356,3243,24.8
'2018-05-25 13:01:23.00',50.000,2017,4,6.9,529.9,3864,356,3243,24.8
'2018-05-25 13:01:24.00',50.002,2018,0,6.8,529.5,3868,356,3243,24.8
'2018-05-25 13:01:25.00',50.003,2017,2,6.8,529.3,3872,356,3246,24.8
'2018-05-25 13:01:26.00',50.004,2017,3,6.7,528.9,3872,356,3246,24.8
'2018-05-25 13:01:27.00',50.004,2016,-2,6.7,528.9,3874,356,3246,24.8
'2018-05-25 13:01:28.00',50.005,2017,4,6.6,528.5,3874,356,3246,24.8
'2018-05-25 13:01:29.00',50.004,2016,2,6.6,528.5,3874,356,3246,24.8
'2018-05-25 13:01:30.00',50.004,2018,3,6.5,528.5,3874,356,3246,24.8
'2018-05-25 13:01:30.99',50.002,2016,0,6.4,528.5,3874,356,3244,24.8
'2018-05-25 13:01:32.00',49.998,2016,-25,6.3,528.5,3874,356,3244,24.8
'2018-05-25 13:01:33.00',49.994,2019,0,6.2,528.5,3876,356,3244,24.8
'2018-05-25 13:01:34.00',49.992,2016,-3,6.2,528.3,3877,356,3244,24.8
'2018-05-25 13:01:35.00',49.990,2017,1,6.1,527.8,3877,356,3244,24.8
'2018-05-25 13:01:36.00',49.989,2018,-3,6.0,527.4,3879,356,3244,24.8
'2018-05-25 13:01:37.00',49.989,2019,-2,6.0,527.4,3880,356,3247,24.8
'2018-05-25 13:01:38.00',49.990,2019,0,5.9,526.7,3882,356,3247,24.8
'2018-05-25 13:01:39.00',49.990,2001,1,5.8,526.7,3886,356,3247,24.8
'2018-05-25 13:01:40.00',49.993,2000,0,5.8,526.5,3886,356,3247,24.8
'2018-05-25 13:01:41.00',49.995,1937,-3,5.7,526.3,3886,356,3247,24.8
'2018-05-25 13:01:42.00',49.999,1937,1,5.6,526.3,3886,356,3247,24.8
'2018-05-25 13:01:43.00',50.002,1937,-30,5.6,526.3,3886,356,3247,24.8
'2018-05-25 13:01:43.99',50.004,1939,-2,5.5,526.3,3886,356,3117,24.8
'2018-05-25 13:01:45.00',50.006,1938,-2,5.5,526.3,3870,356,3117,24.8
'2018-05-25 13:01:45.99',50.006,1939,-2,5.4,526.1,3844,356,3117,24.8
'2018-05-25 13:01:47.00',50.006,1939,-2,5.3,525.7,3830,356,3117,24.8
'2018-05-25 13:01:48.00',50.006,1939,-2,5.2,525.6,3801,356,3117,24.8
'2018-05-25 13:01:49.00',50.003,1939,0,5.1,525.4,3801,356,3117,24.8
'2018-05-25 13:01:50.00',50.001,1940,-1,5.1,524.9,3774,356,3117,24.9
'2018-05-25 13:01:51.00',49.998,1840,-4,5.0,524.9,3748,356,3114,24.9
'2018-05-25 13:01:52.00',49.994,1757,-2,5.0,524.8,3748,356,3114,24.9
'2018-05-25 13:01:53.00',49.987,1595,-2,4.9,524.7,3748,356,3114,24.9
'2018-05-25 13:01:54.00',49.983,1595,-3,4.9,524.7,3748,356,3114,24.9
'2018-05-25 13:01:55.00',49.974,489,-7,4.8,524.7,3748,355,3114,24.9
'2018-05-25 13:01:56.00',49.974,-1515,1,4.8,524.7,3625,355,3114,24.9
'2018-05-25 13:01:56.99',49.973,-1581,0,4.7,524.7,2718,355,3114,24.9
'2018-05-25 13:01:58.00',49.970,-1581,1,4.8,524.7,2343,355,2631,24.9
'2018-05-25 13:01:59.00',49.968,-1581,0,4.8,531.7,1015,355,2631,24.9
'2018-05-25 13:02:00.00',49.969,-1581,0,4.9,534.3,-202,355,2631,24.9
'2018-05-25 13:02:01.00',49.973,-1583,1,4.9,537.0,-572,347,2631,24.9
'2018-05-25 13:02:02.00',49.979,-223,7,5.0,542.4,-1526,347,2631,24.9
'2018-05-25 13:02:03.00',49.978,-99,-5,5.1,545.0,-2342,347,2631,24.9
'2018-05-25 13:02:04.00',49.984,0,1,5.1,547.2,-2342,347,386,24.9
'2018-05-25 13:02:05.00',49.981,-94,3,5.1,549.4,-2342,347,386,24.9
'2018-05-25 13:02:06.00',49.982,-397,-4,5.1,549.4,-2342,347,386,24.9
'2018-05-25 13:02:07.00',49.986,-1209,2,5.1,549.4,-2342,347,386,24.9
'2018-05-25 13:02:08.00',49.984,-242,-1,5.1,549.4,-2342,347,386,24.9
'2018-05-25 13:02:09.00',49.980,-1339,-6,5.1,549.4,-1927,347,386,24.9
'2018-05-25 13:02:09.99',49.982,-2004,-4,5.1,549.4,-1927,347,386,24.9
'2018-05-25 13:02:11.00',49.978,-2004,-4,5.1,551.3,-2061,347,3342,24.9
'2018-05-25 13:02:11.99',49.974,-2001,-2,5.3,553.1,-2130,347,3342,24.9
'2018-05-25 13:02:13.00',49.968,-2001,-2,5.3,553.9,-2264,347,3342,24.9
'2018-05-25 13:02:14.00',49.965,-2000,-1,5.5,554.7,-2399,345,3342,24.9
'2018-05-25 13:02:15.00',49.959,-2002,-1,5.5,556.8,-2665,345,3342,24.9
'2018-05-25 13:02:16.00',49.957,-1403,-3,5.5,556.8,-2672,345,3342,24.9
'2018-05-25 13:02:17.00',49.953,-1497,-1,5.6,559.3,-2672,345,2328,24.9
'2018-05-25 13:02:18.00',49.951,-1622,-1,5.6,559.3,-2672,345,2328,24.9
'2018-05-25 13:02:19.00',49.950,-2003,-2,5.7,559.3,-2672,345,2328,24.9
'2018-05-25 13:02:20.00',49.950,-1939,-2,5.7,559.3,-2672,345,2328,24.9
'2018-05-25 13:02:21.00',49.951,-2003,-3,5.7,559.3,-3234,345,2328,24.9
'2018-05-25 13:02:22.00',49.954,-2005,-3,5.7,559.3,-3434,345,2328,24.9
'2018-05-25 13:02:22.99',49.958,-2003,-4,5.8,560.5,-3424,345,3352,24.9
'2018-05-25 13:02:24.00',49.962,-2004,-4,5.8,561.0,-3420,345,3352,24.9
'2018-05-25 13:02:25.00',49.964,-2001,-3,5.9,562.0,-3413,345,3352,24.9
'2018-05-25 13:02:26.00',49.964,-2004,-1,6.0,562.4,-3413,345,3352,24.9
'2018-05-25 13:02:27.00',49.964,-2000,-1,6.1,563.2,-3407,344,3352,24.9
'2018-05-25 13:02:28.00',49.966,-2000,2,6.1,563.2,-3407,344,3352,24.9
'2018-05-25 13:02:29.00',49.965,-1999,2,6.2,564.3,-3407,344,3352,24.9
'2018-05-25 13:02:30.00',49.965,-1999,2,6.3,564.3,-3407,344,3353,24.9
'2018-05-25 13:02:31.00',49.965,-2000,0,6.4,564.3,-3407,344,3353,24.9
'2018-05-25 13:02:32.00',49.967,-2000,-1,6.4,564.3,-3407,344,3353,24.9
'2018-05-25 13:02:33.00',49.968,-1999,-1,6.5,564.3,-3432,344,3353,24.9
'2018-05-25 13:02:34.00',49.969,-1999,-1,6.5,564.3,-3429,344,3353,24.9
'2018-05-25 13:02:35.00',49.969,-2001,-3,6.6,564.5,-3428,344,3353,24.9
'2018-05-25 13:02:35.99',49.969,-2000,-3,6.7,565.0,-3426,344,3351,25.0
'2018-05-25 13:02:37.00',49.966,-2002,-3,6.7,565.2,-3423,344,3351,25.0
'2018-05-25 13:02:38.00',49.967,-2002,-2,6.7,565.6,-3423,344,3351,25.0
'2018-05-25 13:02:39.00',49.965,-2004,-3,6.7,566.0,-3421,344,3351,25.0
'2018-05-25 13:02:40.00',49.966,-2002,-3,6.8,566.0,-3420,344,3351,25.0
'2018-05-25 13:02:41.00',49.968,-2003,-2,6.9,566.3,-3420,344,3351,25.0
'2018-05-25 13:02:42.00',49.969,-2001,-2,6.9,566.3,-3420,344,3354,25.0
'2018-05-25 13:02:43.00',49.968,-1999,-3,7.1,566.3,-3420,344,3354,25.0
'2018-05-25 13:02:44.00',49.969,-2000,-3,7.1,566.3,-3420,344,3354,25.0
'2018-05-25 13:02:45.00',49.969,-2004,-3,7.1,566.3,-3418,344,3354,25.0
'2018-05-25 13:02:46.00',49.969,-2002,-3,7.2,566.3,-3415,344,3354,25.0
'2018-05-25 13:02:46.99',49.968,-2004,-3,7.3,566.5,-3415,344,3354,25.0
'2018-05-25 13:02:48.00',49.965,-2000,-3,7.4,566.7,-3415,344,3354,25.0
'2018-05-25 13:02:48.99',49.963,-2002,-3,7.4,566.8,-3413,344,3351,25.0
'2018-05-25 13:02:50.00',49.959,-2004,-3,7.5,567.1,-3413,344,3351,25.0
'2018-05-25 13:02:51.00',49.958,-2002,-3,7.5,567.2,-3413,344,3351,25.0
'2018-05-25 13:02:52.00',49.956,-2003,-3,7.6,567.3,-3413,344,3351,25.0
'2018-05-25 13:02:53.00',49.954,-2001,0,7.6,567.5,-3413,344,3351,25.0
'2018-05-25 13:02:54.00',49.953,-2002,-2,7.6,567.5,-3413,344,3351,25.0
'2018-05-25 13:02:55.00',49.955,-2002,-3,7.7,567.5,-3413,344,3344,25.0
'2018-05-25 13:02:56.00',49.959,-2002,-3,7.8,567.5,-3413,344,3344,25.0
'2018-05-25 13:02:57.00',49.959,-2005,-3,7.8,567.5,-3413,344,3344,25.0
'2018-05-25 13:02:58.00',49.960,-2006,-4,7.9,567.5,-3412,344,3344,25.0
'2018-05-25 13:02:59.00',49.960,-2007,-4,7.9,567.6,-3412,345,3344,25.0
'2018-05-25 13:02:59.99',49.962,-2004,-4,7.9,567.7,-3412,345,3344,25.0
'2018-05-25 13:03:01.00',49.964,-2005,-2,8.1,567.9,-3412,345,3343,25.0
'2018-05-25 13:03:02.00',49.966,-2001,-2,8.2,568.1,-3411,345,3343,25.0
'2018-05-25 13:03:03.00',49.966,-2000,-1,8.3,568.1,-3411,345,3343,25.0
'2018-05-25 13:03:04.00',49.966,-2000,-3,8.3,568.3,-3411,345,3343,25.0
'2018-05-25 13:03:05.00',49.967,-2000,-1,8.4,568.5,-3411,345,3343,25.0
'2018-05-25 13:03:06.00',49.966,-2000,0,8.5,568.5,-3411,345,3343,25.0
'2018-05-25 13:03:07.00',49.966,-2000,-1,8.5,568.5,-3411,345,3343,25.0
'2018-05-25 13:03:08.00',49.966,-2003,-1,8.6,568.5,-3411,345,3346,25.0
'2018-05-25 13:03:09.00',49.966,-2000,-3,8.6,568.5,-3411,345,3346,25.0
'2018-05-25 13:03:10.00',49.965,-2002,-3,8.6,568.5,-3409,345,3346,25.0
'2018-05-25 13:03:11.00',49.965,-2002,-3,8.7,568.6,-3409,345,3346,25.0
'2018-05-25 13:03:12.00',49.964,-2006,-4,8.7,568.7,-3408,345,3346,25.0
'2018-05-25 13:03:12.99',49.963,-2004,-4,8.8,568.7,-3408,345,3346,25.0
'2018-05-25 13:03:14.00',49.961,-2006,-4,8.8,568.9,-3405,345,3346,25.0
'2018-05-25 13:03:14.99',49.957,-2003,-3,8.9,569.0,-3405,345,3346,25.0
'2018-05-25 13:03:16.00',49.953,-2001,-1,8.9,569.1,-3404,345,3346,25.0
'2018-05-25 13:03:17.00',49.947,-2002,-1,9.1,569.3,-3404,345,3346,25.0
'2018-05-25 13:03:18.00',49.944,-1999,0,9.1,569.3,-3404,344,3346,25.0
'2018-05-25 13:03:19.00',49.940,-2000,0,9.3,569.3,-3404,344,3346,25.0
'2018-05-25 13:03:20.00',49.938,-2000,0,9.3,569.3,-3404,344,3346,25.0
'2018-05-25 13:03:21.00',49.937,-2000,-4,9.3,569.3,-3404,344,3355,25.0
'2018-05-25 13:03:22.00',49.935,-2001,-3,9.4,569.3,-3401,344,3355,25.0
'2018-05-25 13:03:23.00',49.936,-2008,-3,9.5,569.4,-3403,344,3355,25.0
'2018-05-25 13:03:24.00',49.936,-2002,-1,9.5,569.4,-3401,349,3355,25.0
'2018-05-25 13:03:25.00',49.937,-2004,-1,9.6,569.5,-3398,349,3355,25.0
'2018-05-25 13:03:25.99',49.937,-1999,-1,9.6,569.7,-3398,349,3355,25.0
'2018-05-25 13:03:27.00',49.937,-2000,-3,9.6,569.8,-3398,349,3299,25.0
'2018-05-25 13:03:28.00',49.939,-2001,0,9.6,569.9,-3397,349,3299,25.0
'2018-05-25 13:03:29.00',49.938,-2003,-2,9.7,570.0,-3397,349,3299,25.0
'2018-05-25 13:03:30.00',49.937,-2005,-3,9.8,570.1,-3397,350,3299,25.0
'2018-05-25 13:03:31.00',49.935,-2006,-3,9.8,570.1,-3397,350,3299,25.0
'2018-05-25 13:03:32.00',49.934,-2000,0,9.9,570.1,-3397,350,3299,25.0
'2018-05-25 13:03:33.00',49.930,-2001,-1,9.9,570.1,-3397,350,3298,25.0
'2018-05-25 13:03:34.00',49.927,-2000,3,10.0,570.1,-3397,350,3298,25.0
'2018-05-25 13:03:35.00',49.924,-1999,1,10.2,570.1,-3397,350,3298,25.0
'2018-05-25 13:03:36.00',49.923,-1999,-1,10.2,570.2,-3396,350,3298,25.0
'2018-05-25 13:03:37.00',49.926,-2000,-4,10.3,570.3,-3395,350,3298,25.0
'2018-05-25 13:03:38.00',49.929,-2004,-4,10.3,570.4,-3394,350,3298,25.0
'2018-05-25 13:03:38.99',49.936,-2000,-1,10.4,570.5,-3394,350,3297,25.0
'2018-05-25 13:03:40.00',49.949,-2004,-3,10.4,570.7,-3394,350,3297,25.0
'2018-05-25 13:03:40.99',49.956,-2002,-3,10.5,570.7,-3394,350,3297,25.0
'2018-05-25 13:03:42.00',49.963,-2002,-1,10.5,570.8,-3394,350,3297,25.0
'2018-05-25 13:03:43.00',49.967,-1999,-1,10.6,570.8,-3394,350,3297,25.0
'2018-05-25 13:03:44.00',49.974,-2000,-1,10.6,570.8,-3394,350,3297,25.0
'2018-05-25 13:03:45.00',49.979,-2001,-2,10.6,570.8,-3394,350,3297,25.0
'2018-05-25 13:03:46.00',49.982,-2002,-1,10.7,570.8,-3393,350,3295,25.0
'2018-05-25 13:03:47.00',49.987,-2004,-2,10.8,570.8,-3393,350,3295,25.0
'2018-05-25 13:03:48.00',49.990,-2001,-4,10.8,570.9,-3393,350,3295,25.0
'2018-05-25 13:03:49.00',49.993,-2002,-4,10.9,571.0,-3393,350,3295,25.0
'2018-05-25 13:03:50.00',49.993,-2002,-2,11.0,571.2,-3392,350,3295,25.0
'2018-05-25 13:03:51.00',49.996,-2002,-3,11.0,571.2,-3392,350,3295,25.0
'2018-05-25 13:03:51.99',49.998,-2001,-3,11.2,571.4,-3393,350,3298,25.0
'2018-05-25 13:03:53.00',49.998,-2002,-3,11.2,571.4,-3393,350,3298,25.0
'2018-05-25 13:03:54.00',49.997,-2006,15,11.3,571.5,-3393,350,3298,25.0
'2018-05-25 13:03:55.00',49.997,-2003,-3,11.3,571.5,-3393,350,3298,25.0
'2018-05-25 13:03:56.00',49.996,-2001,-3,11.4,571.5,-3393,350,3298,25.0
'2018-05-25 13:03:57.00',49.993,-2002,-4,11.4,571.5,-3393,350,3298,25.0
'2018-05-25 13:03:58.00',49.991,-2002,-2,11.5,571.5,-3391,350,3292,25.0
'2018-05-25 13:03:59.00',49.989,-2002,-1,11.6,571.5,-3391,350,3292,25.0
'2018-05-25 13:04:00.00',49.987,-2001,-2,11.6,571.6,-3391,350,3292,25.0
'2018-05-25 13:04:01.00',49.985,-2003,-1,11.6,571.7,-3389,350,3292,25.0
'2018-05-25 13:04:02.00',49.982,-2001,-2,11.7,571.8,-3388,349,3292,25.0
'2018-05-25 13:04:03.00',49.981,-2002,-2,11.7,571.8,-3388,349,3292,25.0
'2018-05-25 13:04:04.00',49.978,-2001,-2,11.8,572.1,-3387,349,3292,25.0
'2018-05-25 13:04:04.99',49.974,-2001,-2,11.8,572.1,-3387,349,3300,25.0
'2018-05-25 13:04:06.00',49.973,-2000,-2,11.9,572.2,-3387,349,3300,25.0
'2018-05-25 13:04:06.99',49.969,-2000,-1,11.9,572.2,-3387,349,3300,25.0
'2018-05-25 13:04:08.00',49.965,-2002,-1,12.0,572.2,-3387,349,3300,25.0
'2018-05-25 13:04:09.00',49.965,-2003,-1,12.1,572.2,-3387,349,3300,25.0
'2018-05-25 13:04:10.00',49.962,-2003,-2,12.2,572.2,-3386,349,3300,25.0
'2018-05-25 13:04:11.00',49.961,-2004,-2,12.3,572.2,-3386,349,3300,25.0
'2018-05-25 13:04:12.00',49.959,-2006,-3,12.3,572.3,-3386,349,3300,25.0
'2018-05-25 13:04:13.00',49.960,-2007,-2,12.4,572.4,-3384,349,3300,25.0
'2018-05-25 13:04:14.00',49.960,-2006,-3,12.4,572.5,-3381,349,3300,25.0
'2018-05-25 13:04:15.00',49.959,-2002,-1,12.5,572.5,-3381,349,3300,25.0
'2018-05-25 13:04:15.99',49.957,-2002,-1,12.5,572.7,-3381,349,3300,25.0
'2018-05-25 13:04:17.00',49.957,-1999,1,12.6,572.7,-3381,349,3300,25.0
'2018-05-25 13:04:17.99',49.956,-1999,1,12.6,572.8,-3381,349,3300,25.0
'2018-05-25 13:04:19.00',49.956,-1998,3,12.7,572.8,-3381,349,3301,25.0
'2018-05-25 13:04:20.00',49.957,-1998,3,12.7,572.8,-3381,349,3301,25.0
'2018-05-25 13:04:21.00',49.961,-2000,1,12.8,572.8,-3381,349,3301,25.0
'2018-05-25 13:04:22.00',49.962,-2002,-2,12.8,572.8,-3380,349,3301,25.0
'2018-05-25 13:04:23.00',49.966,-2000,-2,12.8,572.8,-3380,350,3301,25.0
'2018-05-25 13:04:24.00',49.970,-1999,-3,12.9,572.8,-3379,350,3301,25.0
'2018-05-25 13:04:25.00',49.974,-1999,-3,13.0,573.0,-3376,350,3294,25.0
'2018-05-25 13:04:26.00',49.980,-2003,-4,13.1,573.0,-3376,350,3294,25.0
'2018-05-25 13:04:27.00',49.983,-2004,-3,13.2,573.2,-3375,350,3294,25.0
'2018-05-25 13:04:28.00',49.989,-2003,-3,13.2,573.3,-3374,350,3294,25.0
'2018-05-25 13:04:28.99',49.991,-2005,-4,13.3,573.4,-3376,350,3294,25.0
'2018-05-25 13:04:30.00',49.994,-2003,-4,13.3,573.5,-3376,350,3294,25.1
'2018-05-25 13:04:31.00',49.997,-2003,-3,13.4,573.5,-3376,350,3296,25.1
'2018-05-25 13:04:32.00',49.997,-2004,-3,13.4,573.5,-3376,350,3296,25.1
'2018-05-25 13:04:33.00',49.998,-2002,-3,13.5,573.5,-3376,350,3296,25.1
'2018-05-25 13:04:34.00',50.000,-2004,-4,13.5,573.5,-3376,350,3296,25.1
'2018-05-25 13:04:35.00',50.000,-2003,-3,13.6,573.5,-3374,349,3296,25.1
'2018-05-25 13:04:36.00',50.001,-2003,-3,13.7,573.5,-3375,349,3296,25.1
'2018-05-25 13:04:37.00',50.000,-2004,15,13.8,573.7,-3375,349,3300,25.1
'2018-05-25 13:04:38.00',49.999,-2006,-2,13.8,573.7,-3375,349,3300,25.1
'2018-05-25 13:04:39.00',49.997,-2007,-3,13.8,573.8,-3373,349,3300,25.1
'2018-05-25 13:04:40.00',49.993,-2006,-4,13.9,573.9,-3373,349,3300,25.1
'2018-05-25 13:04:41.00',49.991,-2007,-3,13.9,574.0,-3372,349,3300,25.1
'2018-05-25 13:04:41.99',49.986,-2005,-2,14.0,574.0,-3372,349,3300,25.1
'2018-05-25 13:04:43.00',49.981,-2002,-3,14.2,574.2,-3372,349,3300,25.1
'2018-05-25 13:04:43.99',49.976,-2003,-4,14.2,574.2,-3372,349,3302,25.1
'2018-05-25 13:04:45.00',49.969,-2002,-2,14.3,574.2,-3372,349,3302,25.1
'2018-05-25 13:04:46.00',49.963,-2000,0,14.3,574.2,-3372,349,3302,25.1
'2018-05-25 13:04:47.00',49.955,-2000,1,14.3,574.2,-3371,349,3302,25.1
'2018-05-25 13:04:48.00',49.953,-1999,2,14.4,574.2,-3371,349,3302,25.1
'2018-05-25 13:04:49.00',49.947,-1997,3,14.5,574.3,-3371,349,3302,25.1
'2018-05-25 13:04:50.00',49.946,-2001,0,14.5,574.4,-3371,349,3302,25.1
'2018-05-25 13:04:51.00',49.939,-1999,-3,14.6,574.5,-3371,349,3300,25.1
'2018-05-25 13:04:52.00',49.938,-2004,-4,14.6,574.6,-3371,349,3300,25.1
'2018-05-25 13:04:53.00',49.935,-2004,-4,14.6,574.7,-3371,349,3300,25.1
'2018-05-25 13:04:54.00',49.934,-2001,0,14.7,574.7,-3371,350,3300,25.1
'2018-05-25 13:04:54.99',49.935,-2000,-3,14.8,574.8,-3371,350,3300,25.1
'2018-05-25 13:04:56.00',49.937,-2000,-3,14.8,574.8,-3371,350,3300,25.1
'2018-05-25 13:04:57.00',49.935,-2004,-4,14.9,574.8,-3371,350,3299,25.1
'2018-05-25 13:04:58.00',49.929,-2004,-4,15.0,574.8,-3371,350,3299,25.1
'2018-05-25 13:04:59.00',49.934,-2002,-1,15.0,574.8,-3370,350,3299,25.1
'2018-05-25 13:05:00.00',49.936,-2004,-3,15.1,574.8,-3369,350,3299,25.1
'2018-05-25 13:05:01.00',49.937,-2002,-3,15.2,574.9,-3369,350,3299,25.1
'2018-05-25 13:05:02.00',49.941,-2000,-1,15.2,575.0,-3368,350,3299,25.1
'2018-05-25 13:05:03.00',49.944,-2004,-1,15.3,575.1,-3367,350,3300,25.1
'2018-05-25 13:05:04.00',49.943,-2004,-3,15.3,575.2,-3367,350,3300,25.1
'2018-05-25 13:05:05.00',49.944,-2005,-3,15.4,575.3,-3367,350,3300,25.1
'2018-05-25 13:05:06.00',49.944,-2006,-3,15.4,575.3,-3368,350,3300,25.1
'2018-05-25 13:05:07.00',49.946,-2005,-4,15.5,575.5,-3368,350,3300,25.1
'2018-05-25 13:05:07.99',49.949,-2000,-1,15.5,575.5,-3368,350,3300,25.1
'2018-05-25 13:05:09.00',49.949,-2001,0,15.6,575.5,-3368,350,3300,25.1
'2018-05-25 13:05:09.99',49.951,-2000,2,15.7,575.5,-3368,350,3299,25.1
'2018-05-25 13:05:11.00',49.949,-1999,2,15.7,575.5,-3367,350,3299,25.1
'2018-05-25 13:05:12.00',49.949,-2001,1,15.8,575.5,-3367,350,3299,25.1
'2018-05-25 13:05:13.00',49.948,-1999,-1,15.9,575.5,-3367,349,3299,25.1
'2018-05-25 13:05:14.00',49.948,-1999,-3,15.9,575.6,-3366,349,3299,25.1
'2018-05-25 13:05:15.00',49.957,-2004,-4,15.9,575.7,-3364,349,3299,25.1
'2018-05-25 13:05:16.00',49.959,-2004,-3,16.0,575.8,-3364,349,3300,25.1
'2018-05-25 13:05:17.00',49.959,-2004,-4,16.1,575.9,-3364,349,3300,25.1
'2018-05-25 13:05:18.00',49.962,-2002,-1,16.2,576.0,-3363,349,3300,25.1
'2018-05-25 13:05:19.00',49.965,-2002,-3,16.2,576.1,-3363,349,3300,25.1
'2018-05-25 13:05:20.00',49.967,-2002,-3,16.3,576.1,-3363,350,3300,25.1
'2018-05-25 13:05:20.99',49.965,-2001,-3,16.3,576.1,-3363,350,3300,25.1
'2018-05-25 13:05:22.00',49.967,-2002,-4,16.4,576.1,-3363,350,3300,25.1
'2018-05-25 13:05:23.00',49.960,-2000,-2,16.4,576.1,-3363,350,3299,25.1
'2018-05-25 13:05:24.00',49.959,-2004,-3,16.5,576.1,-3363,350,3299,25.1
'2018-05-25 13:05:25.00',49.960,-2005,-2,16.6,576.2,-3362,350,3299,25.1
'2018-05-25 13:05:26.00',49.958,-2004,-2,16.6,576.3,-3362,350,3299,25.1
'2018-05-25 13:05:27.00',49.957,-2006,-3,16.7,576.4,-3362,350,3299,25.1
'2018-05-25 13:05:28.00',49.961,-2008,-4,16.7,576.5,-3362,350,3299,25.1
'2018-05-25 13:05:29.00',49.964,-2007,-4,16.8,576.5,-3362,350,3297,25.1
'2018-05-25 13:05:30.00',49.964,-2006,-4,16.9,576.6,-3362,350,3297,25.1
'2018-05-25 13:05:31.00',49.971,-2006,-2,16.9,576.7,-3362,350,3297,25.1
'2018-05-25 13:05:32.00',49.974,-2001,-1,17.0,576.7,-3362,350,3297,25.1
'2018-05-25 13:05:33.00',49.976,-2002,-1,17.0,576.7,-3362,350,3297,25.1
'2018-05-25 13:05:33.99',49.978,-2001,-1,17.0,576.7,-3362,350,3297,25.1
'2018-05-25 13:05:35.00',49.978,-2000,-1,17.2,576.7,-3362,350,3297,25.1
'2018-05-25 13:05:35.99',49.979,-2000,1,17.2,576.7,-3361,350,3298,25.1
'2018-05-25 13:05:37.00',49.979,-2000,0,17.3,576.8,-3361,350,3298,25.1
'2018-05-25 13:05:38.00',49.979,-1999,0,17.3,576.9,-3359,350,3298,25.1
'2018-05-25 13:05:39.00',49.973,-1999,1,17.4,577.0,-3358,349,3298,25.1
'2018-05-25 13:05:40.00',49.973,-2000,1,17.4,577.0,-3358,349,3298,25.1
'2018-05-25 13:05:41.00',49.975,-2000,1,17.4,577.1,-3358,349,3298,25.1
'2018-05-25 13:05:42.00',49.974,-2000,1,17.5,577.2,-3358,349,3300,25.1
'2018-05-25 13:05:43.00',49.974,-2000,-1,17.6,577.4,-3358,349,3300,25.1
'2018-05-25 13:05:44.00',49.978,-2000,-3,17.7,577.4,-3358,349,3300,25.1
'2018-05-25 13:05:45.00',49.979,-2002,-3,17.7,577.4,-3358,349,3300,25.1
'2018-05-25 13:05:46.00',49.979,-2000,-3,17.8,577.4,-3358,350,3300,25.1
'2018-05-25 13:05:46.99',49.980,-2000,-3,17.8,577.4,-3358,350,3300,25.1
'2018-05-25 13:05:48.00',49.981,-2000,-3,17.9,577.4,-3357,350,3302,25.1
'2018-05-25 13:05:49.00',49.983,-2004,-3,17.9,577.4,-3356,350,3302,25.2
'2018-05-25 13:05:50.00',49.982,-2005,-4,18.0,577.4,-3354,350,3302,25.2
'2018-05-25 13:05:51.00',49.984,-2005,-4,18.0,577.5,-3354,350,3302,25.2
'2018-05-25 13:05:52.00',49.984,-2007,-4,18.2,577.7,-3354,350,3302,25.2
'2018-05-25 13:05:53.00',49.986,-2006,-3,18.2,577.7,-3354,350,3302,25.2
'2018-05-25 13:05:54.00',49.984,-2006,-3,18.2,577.9,-3353,350,3299,25.2
'2018-05-25 13:05:55.00',49.986,-2005,-4,18.3,577.9,-3353,350,3299,25.2
'2018-05-25 13:05:56.00',49.983,-2004,-2,18.4,578.0,-3353,350,3299,25.2
'2018-05-25 13:05:57.00',49.989,-2005,-3,18.4,578.0,-3353,350,3299,25.2
'2018-05-25 13:05:57.99',49.984,-2001,-2,18.4,578.0,-3353,350,3299,25.2
'2018-05-25 13:05:59.00',49.983,-2004,0,18.5,578.0,-3353,350,3299,25.2
'2018-05-25 13:05:59.99',49.984,-2004,0,18.6,578.0,-3352,350,3299,25.2
'2018-05-25 13:06:01.00',49.985,-2003,-1,18.7,578.0,-3353,350,3298,25.2
'2018-05-25 13:06:02.00',49.986,-2004,-1,18.7,578.0,-3352,350,3298,25.2
'2018-05-25 13:06:03.00',49.985,-2004,-1,18.8,578.2,-3351,350,3298,25.2
'2018-05-25 13:06:04.00',49.987,-2002,-3,18.8,578.2,-3352,350,3298,25.2
'2018-05-25 13:06:05.00',49.986,-2003,-3,18.9,578.3,-3352,350,3298,25.2
'2018-05-25 13:06:06.00',49.993,-2005,-3,18.9,578.5,-3352,350,3298,25.2
'2018-05-25 13:06:07.00',49.992,-2004,-3,18.9,578.5,-3352,350,3298,25.2
'2018-05-25 13:06:08.00',50.000,-2002,-1,19.0,578.6,-3352,350,3296,25.2
'2018-05-25 13:06:09.00',49.999,-2005,-3,19.1,578.6,-3352,350,3296,25.2
'2018-05-25 13:06:10.00',50.002,-2003,-2,19.1,578.6,-3352,350,3296,25.2
'2018-05-25 13:06:10.99',50.010,-2004,-21,19.2,578.6,-3352,350,3296,25.2
'2018-05-25 13:06:12.00',50.011,-2004,-2,19.3,578.6,-3352,350,3296,25.2
'2018-05-25 13:06:12.99',50.017,-2003,-3,19.3,578.6,-3352,350,3296,25.2
'2018-05-25 13:06:14.00',50.025,-2002,-1,19.4,578.7,-3352,350,3296,25.2
'2018-05-25 13:06:15.00',50.022,-2003,-1,19.4,578.8,-3351,350,3296,25.2
'2018-05-25 13:06:16.00',50.027,-2004,-1,19.5,578.8,-3351,350,3296,25.2
'2018-05-25 13:06:17.00',50.026,-2002,2,19.5,579.0,-3350,350,3296,25.2
'2018-05-25 13:06:18.00',50.028,-2000,-1,19.6,579.1,-3349,350,3296,25.2
'2018-05-25 13:06:19.00',50.033,-2002,3,19.7,579.1,-3349,350,3296,25.2
'2018-05-25 13:06:20.00',50.033,-2002,-1,19.8,579.2,-3349,350,3296,25.2
'2018-05-25 13:06:21.00',50.038,-2003,-1,19.9,579.2,-3349,350,3291,25.2
'2018-05-25 13:06:22.00',50.039,-2004,-2,19.9,579.2,-3349,350,3291,25.3
'2018-05-25 13:06:23.00',50.039,-2001,-3,19.9,579.2,-3349,350,3291,25.3
'2018-05-25 13:06:23.99',50.045,-2005,-3,19.9,579.2,-3347,350,3291,25.3
'2018-05-25 13:06:25.00',50.044,-2000,-3,20.0,579.2,-3347,350,3291,25.3
'2018-05-25 13:06:26.00',50.043,-2000,-3,20.0,579.3,-3346,350,3291,25.3
'2018-05-25 13:06:27.00',50.048,-1999,-2,20.1,579.4,-3346,350,3297,25.3
'2018-05-25 13:06:28.00',50.046,-2000,2,20.2,579.4,-3346,350,3297,25.3
'2018-05-25 13:06:29.00',50.048,-1999,3,20.3,579.5,-3345,350,3297,25.3
'2018-05-25 13:06:30.00',50.052,-1999,3,20.3,579.7,-3345,350,3297,25.3
'2018-05-25 13:06:31.00',50.055,-2000,1,20.3,579.7,-3345,350,3297,25.3
'2018-05-25 13:06:32.00',50.060,-2001,1,20.5,579.8,-3345,350,3297,25.3
'2018-05-25 13:06:33.00',50.064,-2002,-3,20.5,579.8,-3345,350,3297,25.3
'2018-05-25 13:06:34.00',50.067,-2007,-3,20.6,579.8,-3345,350,3295,25.3
'2018-05-25 13:06:35.00',50.071,-2003,-2,20.6,579.8,-3345,350,3295,25.3
'2018-05-25 13:06:36.00',50.073,-2002,1,20.7,579.8,-3345,350,3295,25.3
'2018-05-25 13:06:36.99',50.074,-2000,-1,20.8,579.8,-3345,350,3295,25.3
'2018-05-25 13:06:38.00',50.076,-2003,-3,20.9,579.9,-3345,350,3295,25.3
'2018-05-25 13:06:38.99',50.077,-2003,1,20.9,580.0,-3344,350,3295,25.3
'2018-05-25 13:06:40.00',50.076,-2003,-3,20.9,580.0,-3343,350,3295,25.3
'2018-05-25 13:06:41.00',50.075,-2000,-1,20.9,580.1,-3342,350,3300,25.3
'2018-05-25 13:06:42.00',50.071,-1999,-2,21.0,580.3,-3341,350,3300,25.3
'2018-05-25 13:06:43.00',50.066,-1999,-1,21.0,580.3,-3340,350,3300,25.3
'2018-05-25 13:06:44.00',50.061,-1999,3,21.1,580.3,-3340,349,3300,25.3
'2018-05-25 13:06:45.00',50.054,-2000,1,21.2,580.4,-3340,349,3300,25.3
'2018-05-25 13:06:46.00',50.049,-2000,0,21.2,580.4,-3340,349,3300,25.3
'2018-05-25 13:06:47.00',50.048,-2000,-2,21.3,580.4,-3340,349,3300,25.3
'2018-05-25 13:06:48.00',50.044,-2000,-4,21.4,580.4,-3340,349,3300,25.3
'2018-05-25 13:06:49.00',50.039,-2005,-3,21.4,580.4,-3340,349,3300,25.3
'2018-05-25 13:06:49.99',50.039,-2004,-3,21.5,580.4,-3339,349,3300,25.3
'2018-05-25 13:06:51.00',50.038,-2002,-1,21.5,580.6,-3336,349,3300,25.3
'2018-05-25 13:06:52.00',50.037,-2002,-1,21.6,580.6,-3336,349,3300,25.3
'2018-05-25 13:06:53.00',50.035,-2002,0,21.6,580.7,-3336,349,3300,25.3
'2018-05-25 13:06:54.00',50.036,-2002,1,21.8,580.9,-3336,349,3300,25.3
'2018-05-25 13:06:55.00',50.032,-1999,3,21.8,580.9,-3337,349,3295,25.3
'2018-05-25 13:06:56.00',50.029,-2000,1,21.9,580.9,-3337,349,3295,25.3
'2018-05-25 13:06:57.00',50.030,-2001,-1,21.9,581.0,-3337,349,3295,25.3
'2018-05-25 13:06:58.00',50.028,-2001,-1,21.9,581.0,-3337,351,3295,25.3
'2018-05-25 13:06:59.00',50.031,-2001,-2,21.9,581.0,-3337,351,3295,25.3
'2018-05-25 13:07:00.00',50.034,-2000,-1,22.0,581.0,-3337,351,3295,25.3
'2018-05-25 13:07:01.00',50.037,-2001,-2,22.1,581.0,-3336,351,3290,25.3
'2018-05-25 13:07:02.00',50.041,-2004,-3,22.2,581.0,-3337,351,3290,25.3
'2018-05-25 13:07:02.99',50.040,-2005,-3,22.3,581.2,-3335,351,3290,25.3
'2018-05-25 13:07:04.00',50.042,-2003,-3,22.3,581.2,-3335,351,3290,25.3
'2018-05-25 13:07:04.99',50.039,-2001,0,22.3,581.3,-3333,350,3290,25.3
'2018-05-25 13:07:06.00',50.040,-2001,-1,22.4,581.3,-3332,350,3290,25.3
'2018-05-25 13:07:07.00',50.039,-2004,-3,22.5,581.5,-3332,350,3289,25.3
'2018-05-25 13:07:08.00',50.035,-2005,-3,22.5,581.5,-3332,350,3289,25.3
'2018-05-25 13:07:09.00',50.031,-2006,-3,22.6,581.6,-3332,350,3289,25.3
'2018-05-25 13:07:10.00',50.024,-2005,-4,22.6,581.6,-3332,350,3289,25.3
'2018-05-25 13:07:11.00',50.022,-2004,-3,22.8,581.6,-3332,351,3289,25.3
'2018-05-25 13:07:12.00',50.019,-2000,-2,22.9,581.6,-3332,351,3289,25.3
'2018-05-25 13:07:13.00',50.021,-2002,-2,22.9,581.6,-3332,351,3289,25.3
'2018-05-25 13:07:14.00',50.026,-2001,-1,22.9,581.6,-3331,351,3286,25.3
'2018-05-25 13:07:15.00',50.027,-2002,-1,22.9,581.7,-3331,351,3286,25.3
'2018-05-25 13:07:15.99',50.029,-2004,0,22.9,581.8,-3331,351,3286,25.3
'2018-05-25 13:07:17.00',50.031,-2001,1,23.0,581.9,-3330,351,3286,25.3
'2018-05-25 13:07:18.00',50.035,-2000,3,23.1,581.9,-3330,351,3286,25.3
'2018-05-25 13:07:19.00',50.037,-2000,1,23.1,582.0,-3330,351,3286,25.3
'2018-05-25 13:07:20.00',50.039,-2000,2,23.3,582.0,-3330,351,3286,25.3
'2018-05-25 13:07:21.00',50.038,-2002,0,23.3,582.2,-3330,351,3286,25.3
'2018-05-25 13:07:22.00',50.036,-2002,-3,23.3,582.2,-3330,351,3286,25.3
'2018-05-25 13:07:23.00',50.036,-2002,-2,23.4,582.2,-3330,351,3286,25.3
'2018-05-25 13:07:24.00',50.035,-2004,-3,23.4,582.2,-3330,351,3286,25.3
'2018-05-25 13:07:25.00',50.033,-2004,-3,23.5,582.2,-3329,351,3286,25.3
'2018-05-25 13:07:26.00',50.032,-2002,-2,23.5,582.2,-3327,351,3286,25.3
'2018-05-25 13:07:26.99',50.034,-2001,-1,23.7,582.2,-3327,351,3295,25.3
'2018-05-25 13:07:28.00',50.036,-1999,-1,23.7,582.3,-3326,351,3295,25.3
'2018-05-25 13:07:28.99',50.039,-2000,0,23.8,582.4,-3324,351,3295,25.3
'2018-05-25 13:07:30.00',50.044,-2000,3,23.9,582.5,-3324,351,3295,25.3
'2018-05-25 13:07:31.00',50.048,-2000,2,23.9,582.6,-3324,350,3295,25.3
'2018-05-25 13:07:32.00',50.054,-2002,-2,23.9,582.6,-3324,350,3295,25.3
'2018-05-25 13:07:33.00',50.059,-2002,0,23.9,582.7,-3324,350,3295,25.3
'2018-05-25 13:07:34.00',50.060,-2002,-2,24.0,582.7,-3324,350,3289,25.3
'2018-05-25 13:07:35.00',50.062,-2006,-4,24.0,582.7,-3324,350,3289,25.3
'2018-05-25 13:07:36.00',50.063,-2003,-2,24.1,582.7,-3324,350,3289,25.3
'2018-05-25 13:07:37.00',50.061,-2002,-1,24.2,582.7,-3324,350,3289,25.3
'2018-05-25 13:07:38.00',50.059,-2002,1,24.3,582.7,-3325,351,3289,25.3
'2018-05-25 13:07:39.00',50.056,-2000,2,24.3,582.7,-3325,351,3289,25.3
'2018-05-25 13:07:39.99',50.054,-1999,0,24.4,582.9,-3325,351,3289,25.3
'2018-05-25 13:07:41.00',50.054,-2001,-3,24.4,583.0,-3326,351,3292,25.3
'2018-05-25 13:07:41.99',50.053,-2000,0,24.4,583.0,-3326,351,3292,25.3
'2018-05-25 13:07:43.00',50.051,-2002,-2,24.5,583.2,-3326,351,3292,25.3
'2018-05-25 13:07:44.00',50.048,-2005,-3,24.6,583.2,-3326,350,3292,25.3
'2018-05-25 13:07:45.00',50.045,-2004,-3,24.7,583.2,-3326,350,3292,25.3
'2018-05-25 13:07:46.00',50.041,-2003,-2,24.8,583.3,-3326,350,3292,25.3
'2018-05-25 13:07:47.00',50.038,-2000,-1,24.8,583.3,-3326,350,3295,25.3
'2018-05-25 13:07:48.00',50.032,-2002,1,24.9,583.3,-3326,350,3295,25.3
'2018-05-25 13:07:49.00',50.028,-2000,1,24.9,583.3,-3326,350,3295,25.3
'2018-05-25 13:07:50.00',50.029,-1999,0,24.9,583.3,-3325,350,3295,25.3
'2018-05-25 13:07:51.00',50.028,-1999,2,25.0,583.3,-3325,350,3295,25.3
'2018-05-25 13:07:52.00',50.027,-1999,1,25.0,583.5,-3324,350,3295,25.3
'2018-05-25 13:07:52.99',50.027,-2001,0,25.1,583.5,-3324,350,3295,25.4
'2018-05-25 13:07:54.00',50.026,-2002,1,25.2,583.6,-3323,350,3295,25.4
'2018-05-25 13:07:55.00',50.026,-2000,-2,25.3,583.6,-3323,350,3295,25.4
'2018-05-25 13:07:56.00',50.026,-2001,-1,25.3,583.7,-3323,350,3295,25.4
'2018-05-25 13:07:57.00',50.028,-2005,-3,25.3,583.7,-3323,350,3295,25.4
'2018-05-25 13:07:58.00',50.029,-2004,-3,25.4,583.9,-3323,350,3295,25.4
'2018-05-25 13:07:59.00',50.030,-2004,-4,25.4,583.9,-3323,350,3295,25.4
'2018-05-25 13:08:00.00',50.031,-2002,-3,25.4,583.9,-3323,350,3289,25.4
'2018-05-25 13:08:01.00',50.032,-2001,-3,25.5,583.9,-3323,350,3289,25.4
'2018-05-25 13:08:02.00',50.029,-1999,-4,25.7,583.9,-3323,350,3289,25.4
'2018-05-25 13:08:03.00',50.027,-1999,-1,25.7,583.9,-3323,350,3289,25.4
'2018-05-25 13:08:04.00',50.025,-1999,-1,25.8,584.0,-3321,350,3289,25.4
'2018-05-25 13:08:05.00',50.019,-2002,0,25.8,584.1,-3320,350,3289,25.4
'2018-05-25 13:08:05.99',50.012,-2000,1,25.9,584.1,-3320,350,3292,25.4
'2018-05-25 13:08:07.00',50.008,-2001,2,25.9,584.2,-3320,350,3292,25.4
'2018-05-25 13:08:07.99',50.004,-2001,3,26.0,584.3,-3320,350,3292,25.4
'2018-05-25 13:08:09.00',50.001,-2000,-18,26.0,584.3,-3320,350,3292,25.4
'2018-05-25 13:08:10.00',49.997,-2004,-2,26.0,584.4,-3320,351,3292,25.4
'2018-05-25 13:08:11.00',49.997,-2005,-3,26.2,584.4,-3320,351,3292,25.4
'2018-05-25 13:08:12.00',49.995,-2004,-1,26.2,584.4,-3320,351,3292,25.4
'2018-05-25 13:08:13.00',49.995,-2004,-3,26.3,584.4,-3320,351,3289,25.4
'2018-05-25 13:08:14.00',49.994,-2006,-1,26.3,584.4,-3318,351,3289,25.4
'2018-05-25 13:08:15.00',49.993,-2001,-1,26.3,584.4,-3318,351,3289,25.4
'2018-05-25 13:08:16.00',49.993,-2001,-1,26.4,584.5,-3318,351,3289,25.4
'2018-05-25 13:08:17.00',49.992,-2001,-1,26.5,584.6,-3317,351,3289,25.4
'2018-05-25 13:08:18.00',49.991,-2000,-2,26.5,584.7,-3317,351,3289,25.4
'2018-05-25 13:08:18.99',49.992,-2000,-1,26.7,584.8,-3317,351,3288,25.4
'2018-05-25 13:08:20.00',49.994,-1999,-20,26.7,584.9,-3317,351,3288,25.4
'2018-05-25 13:08:21.00',49.995,-2002,1,26.8,584.9,-3317,351,3288,25.4
'2018-05-25 13:08:22.00',49.996,-2001,-2,26.8,585.0,-3317,351,3288,25.4
'2018-05-25 13:08:23.00',49.998,-2002,-3,26.9,585.0,-3317,350,3288,25.4
'2018-05-25 13:08:24.00',50.001,-2000,-1,26.9,585.0,-3317,350,3288,25.4
'2018-05-25 13:08:25.00',50.002,-2000,-2,27.0,585.0,-3317,350,3288,25.4
'2018-05-25 13:08:26.00',50.005,-2002,-3,27.0,585.0,-3317,350,3297,25.4
'2018-05-25 13:08:27.00',50.008,-2004,-1,27.0,585.0,-3317,350,3297,25.4
'2018-05-25 13:08:28.00',50.014,-2002,-3,27.2,585.1,-3317,350,3297,25.4
'2018-05-25 13:08:29.00',50.019,-2006,-3,27.2,585.2,-3316,350,3297,25.4
'2018-05-25 13:08:30.00',50.022,-2007,-4,27.2,585.2,-3312,350,3297,25.4
'2018-05-25 13:08:31.00',50.024,-2006,-3,27.3,585.3,-3312,350,3297,25.4
'2018-05-25 13:08:31.99',50.026,-2007,-4,27.4,585.4,-3313,350,3297,25.4
'2018-05-25 13:08:33.00',50.029,-2003,-3,27.4,585.4,-3313,350,3295,25.4
'2018-05-25 13:08:33.99',50.029,-2005,-2,27.4,585.5,-3313,350,3295,25.4
'2018-05-25 13:08:35.00',50.031,-2002,-1,27.6,585.5,-3313,350,3295,25.4
'2018-05-25 13:08:36.00',50.031,-2002,1,27.7,585.5,-3313,350,3295,25.4
'2018-05-25 13:08:37.00',50.034,-2000,-1,27.7,585.5,-3313,350,3295,25.4
'2018-05-25 13:08:38.00',50.037,-2004,-2,27.8,585.5,-3313,350,3295,25.4
'2018-05-25 13:08:39.00',50.037,-2000,-2,27.8,585.5,-3314,350,3296,25.4
'2018-05-25 13:08:40.00',50.039,-2002,-1,27.8,585.6,-3314,350,3296,25.4
'2018-05-25 13:08:41.00',50.040,-2004,-3,27.9,585.7,-3313,350,3296,25.4
'2018-05-25 13:08:42.00',50.043,-2001,1,27.9,585.8,-3312,350,3296,25.4
'2018-05-25 13:08:43.00',50.045,-2000,-2,28.0,585.9,-3312,350,3296,25.4
'2018-05-25 13:08:44.00',50.047,-2001,-3,28.0,586.0,-3311,350,3296,25.4
'2018-05-25 13:08:44.99',50.050,-2002,-4,28.1,586.0,-3311,350,3298,25.4
'2018-05-25 13:08:46.00',50.054,-1999,-3,28.2,586.1,-3311,350,3298,25.4
'2018-05-25 13:08:47.00',50.052,-2000,-3,28.2,586.1,-3311,350,3298,25.4
'2018-05-25 13:08:48.00',50.048,-2000,1,28.3,586.1,-3311,350,3298,25.4
'2018-05-25 13:08:49.00',50.048,-1999,2,28.3,586.1,-3311,350,3298,25.4
'2018-05-25 13:08:50.00',50.049,-1999,3,28.3,586.1,-3311,350,3298,25.4
'2018-05-25 13:08:51.00',50.048,-2000,1,28.4,586.1,-3310,350,3299,25.4
'2018-05-25 13:08:52.00',50.044,-2000,-4,28.4,586.2,-3308,350,3299,25.4
'2018-05-25 13:08:53.00',50.042,-2000,-1,28.6,586.3,-3308,350,3299,25.4
'2018-05-25 13:08:54.00',50.041,-2002,-3,28.7,586.3,-3308,350,3299,25.4
'2018-05-25 13:08:55.00',50.043,-2008,-3,28.7,586.4,-3306,350,3299,25.4
'2018-05-25 13:08:56.00',50.038,-2007,-2,28.8,586.5,-3305,350,3299,25.4
'2018-05-25 13:08:57.00',50.036,-2005,-2,28.8,586.5,-3305,350,3294,25.4
'2018-05-25 13:08:57.99',50.035,-2002,-3,28.9,586.7,-3305,350,3294,25.4
'2018-05-25 13:08:59.00',50.033,-2002,-2,28.9,586.7,-3305,350,3294,25.4
'2018-05-25 13:09:00.00',50.031,-2002,2,29.0,586.7,-3305,350,3294,25.4
'2018-05-25 13:09:01.00',50.028,-1997,3,29.0,586.7,-3305,350,3294,25.4
'2018-05-25 13:09:02.00',50.028,-1997,2,29.1,586.7,-3305,350,3294,25.4
'2018-05-25 13:09:03.00',50.029,-1999,1,29.2,586.7,-3305,350,3294,25.4
'2018-05-25 13:09:04.00',50.031,-1999,-1,29.2,586.7,-3305,350,3295,25.4
'2018-05-25 13:09:05.00',50.035,-2001,-1,29.3,586.8,-3304,350,3295,25.4
'2018-05-25 13:09:06.00',50.040,-2001,-1,29.3,586.8,-3304,350,3295,25.4
'2018-05-25 13:09:07.00',50.044,-2004,-1,29.3,586.9,-3305,350,3295,25.4
'2018-05-25 13:09:08.00',50.046,-2005,-4,29.4,587.1,-3305,350,3295,25.4
'2018-05-25 13:09:08.99',50.054,-2007,-3,29.4,587.1,-3305,350,3295,25.4
'2018-05-25 13:09:10.00',50.055,-2003,-1,29.5,587.2,-3305,350,3295,25.4
'2018-05-25 13:09:10.99',50.058,-2004,-1,29.7,587.2,-3305,350,3293,25.4
'2018-05-25 13:09:12.00',50.058,-2004,-1,29.7,587.2,-3305,350,3293,25.4
'2018-05-25 13:09:13.00',50.057,-2000,-2,29.8,587.2,-3305,350,3293,25.4
'2018-05-25 13:09:14.00',50.055,-2003,-3,29.8,587.2,-3305,350,3293,25.4
'2018-05-25 13:09:15.00',50.053,-2002,-2,29.8,587.2,-3305,350,3293,25.4
'2018-05-25 13:09:16.00',50.054,-2002,-1,29.9,587.3,-3304,350,3293,25.4
'2018-05-25 13:09:17.00',50.055,-2000,-2,29.9,587.3,-3304,350,3290,25.4
'2018-05-25 13:09:18.00',50.057,-2002,-1,30.0,587.4,-3303,350,3290,25.4
'2018-05-25 13:09:19.00',50.060,-2000,-1,30.1,587.5,-3303,350,3290,25.4
'2018-05-25 13:09:20.00',50.061,-2001,-2,30.1,587.6,-3303,350,3290,25.4
'2018-05-25 13:09:21.00',50.061,-2004,-3,30.2,587.7,-3301,350,3290,25.4
'2018-05-25 13:09:21.99',50.061,-1998,-3,30.3,587.7,-3301,350,3290,25.4
'2018-05-25 13:09:23.00',50.062,-1999,0,30.3,587.8,-3301,350,3290,25.4
'2018-05-25 13:09:24.00',50.062,-2000,2,30.3,587.8,-3301,350,3291,25.4
'2018-05-25 13:09:25.00',50.062,-1997,-1,30.4,587.8,-3301,350,3291,25.4
'2018-05-25 13:09:26.00',50.061,-2002,2,30.4,587.8,-3301,350,3291,25.4
'2018-05-25 13:09:27.00',50.060,-2001,-1,30.5,587.8,-3299,350,3291,25.4
'2018-05-25 13:09:28.00',50.059,-2000,-2,30.7,587.8,-3299,350,3291,25.4
'2018-05-25 13:09:29.00',50.060,-2002,-3,30.7,587.8,-3299,350,3291,25.4
'2018-05-25 13:09:30.00',50.058,-1999,-2,30.7,588.0,-3299,350,3291,25.4
'2018-05-25 13:09:31.00',50.058,-1999,0,30.8,588.1,-3299,350,3295,25.4
'2018-05-25 13:09:32.00',50.058,-2000,0,30.8,588.1,-3299,350,3295,25.4
'2018-05-25 13:09:33.00',50.058,-2002,4,30.9,588.2,-3298,350,3295,25.4
'2018-05-25 13:09:34.00',50.057,-1998,-2,30.9,588.3,-3298,350,3295,25.4
'2018-05-25 13:09:34.99',50.055,-2000,0,31.0,588.3,-3298,350,3295,25.4
'2018-05-25 13:09:36.00',50.058,-2000,-1,31.0,588.3,-3298,350,3295,25.4
'2018-05-25 13:09:36.99',50.056,-2002,-2,31.1,588.3,-3298,350,3296,25.4
'2018-05-25 13:09:38.00',50.055,-2005,-3,31.1,588.3,-3298,350,3296,25.4
'2018-05-25 13:09:39.00',50.060,-2005,-1,31.3,588.3,-3297,350,3296,25.4
'2018-05-25 13:09:40.00',50.056,-2000,1,31.3,588.3,-3297,350,3296,25.4
'2018-05-25 13:09:41.00',50.059,-2000,1,31.3,588.4,-3296,349,3296,25.4
'2018-05-25 13:09:42.00',50.058,-1999,3,31.3,588.5,-3294,349,3296,25.4
'2018-05-25 13:09:43.00',50.059,-2003,1,31.4,588.6,-3293,349,3296,25.4
'2018-05-25 13:09:44.00',50.060,-2000,-1,31.4,588.6,-3293,349,3299,25.4
'2018-05-25 13:09:45.00',50.056,-2004,-1,31.5,588.8,-3293,349,3299,25.4
'2018-05-25 13:09:46.00',50.052,-2003,-3,31.7,588.8,-3293,349,3299,25.4
'2018-05-25 13:09:47.00',50.052,-2007,-1,31.7,588.9,-3293,349,3299,25.4
'2018-05-25 13:09:47.99',50.049,-2001,1,31.8,588.9,-3293,349,3299,25.4
'2018-05-25 13:09:49.00',50.044,-2002,0,31.8,588.9,-3293,349,3299,25.4
'2018-05-25 13:09:50.00',50.041,-2002,0,31.9,588.9,-3293,349,3300,25.4
'2018-05-25 13:09:51.00',50.039,-1997,-1,31.9,588.9,-3293,349,3300,25.4
'2018-05-25 13:09:52.00',50.036,-1998,0,32.0,588.9,-3292,349,3300,25.4
