'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 13:09:53.00',50.034,-2000,2,32.0,589.0,-3292,349,3300,25.4
'2018-05-25 13:09:54.00',50.034,-2003,-1,32.1,589.1,-3291,350,3300,25.4
'2018-05-25 13:09:55.00',50.035,-2002,-1,32.2,589.1,-3288,350,3300,25.4
'2018-05-25 13:09:56.00',50.036,-2002,-2,32.2,589.2,-3288,350,3300,25.4
'2018-05-25 13:09:57.00',50.036,-2004,-1,32.2,589.3,-3288,350,3291,25.4
'2018-05-25 13:09:58.00',50.040,-2007,-3,32.3,589.3,-3288,350,3291,25.4
'2018-05-25 13:09:59.00',50.040,-2007,-4,32.3,589.4,-3288,350,3291,25.4
'2018-05-25 13:10:00.00',50.041,-2002,-2,32.3,589.5,-3288,350,3291,25.4
'2018-05-25 13:10:00.99',50.042,-2000,-3,32.4,589.5,-3288,350,3291,25.4
'2018-05-25 13:10:02.00',50.041,-2000,0,32.4,589.5,-3288,350,3291,25.4
'2018-05-25 13:10:02.99',50.039,-2002,3,32.6,589.5,-3287,350,3298,25.4
'2018-05-25 13:10:04.00',50.038,-2000,3,32.7,589.5,-3287,350,3298,25.4
'2018-05-25 13:10:05.00',50.039,-1996,3,32.7,589.5,-3287,350,3298,25.4
'2018-05-25 13:10:06.00',50.041,-2001,-1,32.8,589.6,-3287,350,3298,25.4
'2018-05-25 13:10:07.00',50.044,-2002,-1,32.8,589.7,-3287,350,3298,25.4
'2018-05-25 13:10:08.00',50.044,-2001,-1,32.8,589.7,-3287,350,3298,25.4
'2018-05-25 13:10:09.00',50.047,-2004,-3,32.9,589.9,-3287,350,3298,25.4
'2018-05-25 13:10:10.00',50.050,-2005,-3,33.0,589.9,-3287,350,3298,25.4
'2018-05-25 13:10:11.00',50.049,-2004,-2,33.0,590.0,-3287,350,3298,25.4
'2018-05-25 13:10:12.00',50.046,-2001,-1,33.1,590.0,-3287,350,3298,25.4
'2018-05-25 13:10:13.00',50.047,-2000,0,33.2,590.0,-3287,350,3298,25.4
'2018-05-25 13:10:13.99',50.044,-2001,2,33.2,590.0,-3287,350,3298,25.4
'2018-05-25 13:10:15.00',50.041,-1997,2,33.3,590.0,-3287,350,3298,25.4
'2018-05-25 13:10:16.00',50.039,-1998,1,33.3,590.0,-3286,350,3298,25.4
'2018-05-25 13:10:17.00',50.042,-2001,1,33.3,590.0,-3286,350,3295,25.4
'2018-05-25 13:10:18.00',50.041,-2001,0,33.4,590.2,-3286,350,3295,25.4
'2018-05-25 13:10:19.00',50.044,-2001,-3,33.4,590.3,-3285,350,3295,25.4
'2018-05-25 13:10:20.00',50.044,-2003,-4,33.5,590.3,-3286,349,3295,25.4
'2018-05-25 13:10:21.00',50.045,-1999,1,33.6,590.4,-3285,349,3295,25.4
'2018-05-25 13:10:22.00',50.044,-2001,0,33.7,590.5,-3285,349,3295,25.4
'2018-05-25 13:10:23.00',50.044,-2003,0,33.7,590.5,-3285,349,3302,25.4
'2018-05-25 13:10:24.00',50.042,-2001,-2,33.8,590.6,-3285,349,3302,25.4
'2018-05-25 13:10:25.00',50.042,-2006,-3,33.9,590.6,-3285,349,3302,25.4
'2018-05-25 13:10:26.00',50.043,-2005,-3,33.9,590.6,-3285,349,3302,25.4
'2018-05-25 13:10:26.99',50.043,-2006,-4,34.0,590.6,-3285,349,3302,25.4
'2018-05-25 13:10:28.00',50.043,-2000,-1,34.0,590.6,-3286,349,3302,25.4
'2018-05-25 13:10:28.99',50.044,-2001,-1,34.1,590.6,-3286,349,3302,25.4
'2018-05-25 13:10:30.00',50.043,-2002,2,34.1,590.7,-3285,349,3302,25.4
'2018-05-25 13:10:31.00',50.042,-1999,1,34.2,590.8,-3285,349,3302,25.4
'2018-05-25 13:10:32.00',50.040,-2000,-1,34.2,590.9,-3283,349,3302,25.4
'2018-05-25 13:10:33.00',50.040,-2002,0,34.3,591.0,-3283,349,3302,25.4
'2018-05-25 13:10:34.00',50.038,-2002,0,34.3,591.1,-3282,349,3302,25.4
'2018-05-25 13:10:35.00',50.035,-2001,-1,34.4,591.1,-3282,349,3302,25.4
'2018-05-25 13:10:36.00',50.028,-2002,-2,34.4,591.2,-3282,349,3302,25.4
'2018-05-25 13:10:37.00',50.026,-2003,-3,34.5,591.2,-3282,349,3302,25.4
'2018-05-25 13:10:37.99',50.023,-2005,-4,34.5,591.2,-3282,349,3302,25.4
'2018-05-25 13:10:39.00',50.019,-2005,-4,34.6,591.2,-3282,349,3302,25.4
'2018-05-25 13:10:39.99',50.014,-2005,-4,34.7,591.2,-3281,349,3302,25.4
'2018-05-25 13:10:41.00',50.010,-2006,-3,34.8,591.2,-3280,349,3302,25.4
'2018-05-25 13:10:42.00',50.006,-2005,-4,34.8,591.2,-3279,349,3302,25.4
'2018-05-25 13:10:43.00',50.005,-2006,-4,34.9,591.4,-3279,349,3305,25.4
'2018-05-25 13:10:44.00',50.003,-2004,-3,34.9,591.4,-3278,349,3305,25.4
'2018-05-25 13:10:45.00',50.002,-2006,-3,35.0,591.5,-3278,349,3305,25.4
'2018-05-25 13:10:46.00',49.999,-2003,-3,35.0,591.7,-3280,349,3305,25.4
'2018-05-25 13:10:47.00',49.997,-2004,-3,35.0,591.7,-3280,349,3305,25.4
'2018-05-25 13:10:48.00',49.992,-2005,-3,35.1,591.8,-3280,349,3305,25.4
'2018-05-25 13:10:49.00',49.989,-2006,-4,35.2,591.8,-3280,349,3305,25.4
'2018-05-25 13:10:50.00',49.986,-2006,-4,35.3,591.8,-3280,349,3305,25.4
'2018-05-25 13:10:50.99',49.984,-2004,-3,35.3,591.8,-3280,349,3305,25.4
'2018-05-25 13:10:52.00',49.985,-2004,-3,35.3,591.8,-3278,349,3305,25.4
'2018-05-25 13:10:53.00',49.985,-2007,-3,35.4,591.8,-3278,349,3305,25.4
'2018-05-25 13:10:54.00',49.985,-2001,-2,35.5,591.8,-3278,349,3305,25.5
'2018-05-25 13:10:55.00',49.984,-2000,0,35.5,592.0,-3277,349,3305,25.5
'2018-05-25 13:10:56.00',49.982,-2002,-2,35.5,592.0,-3277,349,3298,25.5
'2018-05-25 13:10:57.00',49.980,-2000,1,35.7,592.1,-3277,349,3298,25.5
'2018-05-25 13:10:58.00',49.980,-2000,0,35.7,592.3,-3277,349,3298,25.5
'2018-05-25 13:10:59.00',49.980,-2000,0,35.8,592.3,-3276,350,3298,25.5
'2018-05-25 13:11:00.00',49.981,-1999,0,35.9,592.4,-3276,350,3298,25.5
'2018-05-25 13:11:01.00',49.983,-2002,0,35.9,592.4,-3276,350,3298,25.5
'2018-05-25 13:11:02.00',49.984,-2002,1,35.9,592.4,-3276,350,3298,25.5
'2018-05-25 13:11:03.00',49.982,-1998,2,36.0,592.4,-3276,350,3298,25.5
'2018-05-25 13:11:03.99',49.980,-1998,2,36.0,592.4,-3276,350,3298,25.5
'2018-05-25 13:11:05.00',49.977,-1999,3,36.1,592.4,-3276,349,3298,25.5
'2018-05-25 13:11:05.99',49.977,-1998,3,36.2,592.4,-3276,349,3298,25.5
'2018-05-25 13:11:07.00',49.977,-2002,0,36.2,592.5,-3275,349,3298,25.5
'2018-05-25 13:11:08.00',49.978,-2000,3,36.3,592.6,-3274,349,3301,25.5
'2018-05-25 13:11:09.00',49.977,-2000,1,36.3,592.7,-3273,349,3301,25.5
'2018-05-25 13:11:10.00',49.975,-1999,-2,36.3,592.7,-3273,349,3301,25.5
'2018-05-25 13:11:11.00',49.975,-1999,-3,36.4,592.9,-3273,349,3301,25.5
'2018-05-25 13:11:12.00',49.976,-2003,-1,36.4,593.0,-3273,349,3301,25.5
'2018-05-25 13:11:13.00',49.977,-2006,-2,36.4,593.0,-3273,349,3301,25.5
'2018-05-25 13:11:14.00',49.981,-2005,-3,36.5,593.0,-3273,349,3301,25.5
'2018-05-25 13:11:15.00',49.982,-2009,-3,36.7,593.0,-3273,349,3305,25.5
'2018-05-25 13:11:16.00',49.981,-2007,-3,36.8,593.0,-3273,349,3305,25.5
'2018-05-25 13:11:16.99',49.984,-2006,-3,36.8,593.0,-3273,349,3305,25.5
'2018-05-25 13:11:18.00',49.984,-2007,-3,36.9,593.0,-3273,350,3305,25.5
'2018-05-25 13:11:19.00',49.985,-2006,-5,36.9,593.1,-3273,350,3305,25.5
'2018-05-25 13:11:20.00',49.982,-2002,-3,36.9,593.2,-3272,350,3305,25.5
'2018-05-25 13:11:21.00',49.983,-2002,-3,37.0,593.3,-3272,350,3306,25.5
'2018-05-25 13:11:22.00',49.981,-2001,-3,37.0,593.3,-3272,350,3306,25.5
'2018-05-25 13:11:23.00',49.982,-2002,-1,37.1,593.5,-3271,350,3306,25.5
'2018-05-25 13:11:24.00',49.981,-2000,-1,37.2,593.6,-3271,349,3306,25.5
'2018-05-25 13:11:25.00',49.980,-2000,-1,37.3,593.6,-3271,349,3306,25.5
'2018-05-25 13:11:26.00',49.981,-2002,0,37.3,593.6,-3271,349,3306,25.5
'2018-05-25 13:11:27.00',49.980,-2000,-2,37.3,593.6,-3271,349,3311,25.6
'2018-05-25 13:11:28.00',49.978,-1999,-3,37.3,593.6,-3271,349,3311,25.6
'2018-05-25 13:11:29.00',49.979,-1999,-1,37.4,593.6,-3271,349,3311,25.6
'2018-05-25 13:11:29.99',49.978,-1999,-3,37.5,593.6,-3270,349,3311,25.6
'2018-05-25 13:11:31.00',49.979,-2004,-3,37.5,593.6,-3268,349,3311,25.6
'2018-05-25 13:11:31.99',49.979,-2004,-4,37.6,593.8,-3267,349,3311,25.6
'2018-05-25 13:11:33.00',49.981,-2005,-3,37.8,593.9,-3265,349,3303,25.6
'2018-05-25 13:11:34.00',49.981,-2004,-4,37.8,594.0,-3265,349,3303,25.6
'2018-05-25 13:11:35.00',49.982,-2006,-3,37.9,594.1,-3266,349,3303,25.6
'2018-05-25 13:11:36.00',49.983,-2004,-3,37.9,594.1,-3266,349,3303,25.6
'2018-05-25 13:11:37.00',49.984,-2003,-3,37.9,594.2,-3266,349,3303,25.6
'2018-05-25 13:11:38.00',49.984,-2002,-2,38.0,594.2,-3266,349,3303,25.6
'2018-05-25 13:11:39.00',49.983,-2004,-1,38.0,594.2,-3266,349,3303,25.6
'2018-05-25 13:11:40.00',49.984,-2002,-3,38.0,594.2,-3266,349,3307,25.6
'2018-05-25 13:11:41.00',49.980,-2003,-2,38.2,594.2,-3266,349,3307,25.6
'2018-05-25 13:11:42.00',49.980,-2002,1,38.2,594.3,-3266,349,3307,25.6
'2018-05-25 13:11:42.99',49.981,-2000,-1,38.3,594.3,-3266,349,3307,25.6
'2018-05-25 13:11:44.00',49.983,-2001,-1,38.3,594.4,-3266,349,3307,25.6
'2018-05-25 13:11:45.00',49.982,-2002,-1,38.3,594.5,-3266,349,3307,25.6
'2018-05-25 13:11:46.00',49.983,-2003,2,38.4,594.6,-3266,349,3304,25.6
'2018-05-25 13:11:47.00',49.984,-2000,-1,38.4,594.7,-3266,349,3304,25.6
'2018-05-25 13:11:48.00',49.986,-2000,1,38.5,594.8,-3266,349,3304,25.6
'2018-05-25 13:11:49.00',49.986,-2000,1,38.5,594.8,-3266,349,3304,25.6
'2018-05-25 13:11:50.00',49.986,-2000,0,38.6,594.8,-3266,349,3304,25.6
'2018-05-25 13:11:51.00',49.985,-2000,1,38.8,594.8,-3266,349,3304,25.6
'2018-05-25 13:11:52.00',49.985,-2001,0,38.9,594.8,-3266,349,3304,25.6
'2018-05-25 13:11:53.00',49.985,-2002,0,38.9,594.8,-3265,349,3298,25.6
'2018-05-25 13:11:54.00',49.982,-2002,2,38.9,594.8,-3263,349,3298,25.6
'2018-05-25 13:11:55.00',49.980,-2002,0,38.9,594.9,-3262,349,3298,25.6
'2018-05-25 13:11:55.99',49.981,-2004,0,39.0,595.0,-3261,349,3298,25.6
'2018-05-25 13:11:57.00',49.981,-2003,-1,39.0,595.2,-3261,350,3298,25.6
'2018-05-25 13:11:57.99',49.980,-2001,-3,39.1,595.2,-3261,350,3298,25.6
'2018-05-25 13:11:59.00',49.981,-2005,-1,39.2,595.4,-3261,350,3298,25.6
'2018-05-25 13:12:00.00',49.984,-2003,-2,39.2,595.4,-3261,350,3297,25.7
'2018-05-25 13:12:01.00',49.990,-2005,-3,39.3,595.5,-3261,350,3297,25.7
'2018-05-25 13:12:02.00',50.000,-2005,-4,39.3,595.5,-3261,350,3297,25.7
'2018-05-25 13:12:03.00',50.004,-2006,-3,39.4,595.5,-3261,350,3297,25.7
'2018-05-25 13:12:04.00',50.006,-2004,-3,39.4,595.5,-3261,350,3297,25.7
'2018-05-25 13:12:05.00',50.013,-2003,-3,39.4,595.5,-3260,350,3297,25.7
'2018-05-25 13:12:06.00',50.015,-2001,0,39.5,595.5,-3260,350,3299,25.7
'2018-05-25 13:12:07.00',50.017,-2002,-1,39.5,595.6,-3259,350,3299,25.7
'2018-05-25 13:12:08.00',50.019,-2001,-1,39.6,595.7,-3259,350,3299,25.7
'2018-05-25 13:12:08.99',50.020,-2002,-1,39.8,595.8,-3258,350,3299,25.7
'2018-05-25 13:12:10.00',50.021,-2003,-1,39.9,595.8,-3258,350,3299,25.7
'2018-05-25 13:12:11.00',50.017,-2002,-1,39.9,596.0,-3257,350,3299,25.7
'2018-05-25 13:12:12.00',50.018,-2002,1,39.9,596.0,-3257,350,3299,25.7
'2018-05-25 13:12:13.00',50.015,-2001,1,39.9,596.2,-3257,350,3296,25.7
'2018-05-25 13:12:14.00',50.014,-1999,2,40.0,596.2,-3257,350,3296,25.7
'2018-05-25 13:12:15.00',50.014,-2000,-1,40.0,596.2,-3257,350,3296,25.7
'2018-05-25 13:12:16.00',50.015,-2000,-1,40.1,596.2,-3257,350,3296,25.7
'2018-05-25 13:12:17.00',50.016,-2002,-1,40.2,596.2,-3257,350,3296,25.7
'2018-05-25 13:12:18.00',50.020,-2002,-1,40.3,596.2,-3257,350,3296,25.7
'2018-05-25 13:12:19.00',50.019,-2002,-1,40.3,596.2,-3256,350,3296,25.7
'2018-05-25 13:12:19.99',50.018,-2002,-2,40.4,596.4,-3256,350,3295,25.7
'2018-05-25 13:12:21.00',50.018,-2002,-3,40.4,596.4,-3256,350,3295,25.7
'2018-05-25 13:12:21.99',50.020,-2000,-1,40.4,596.5,-3256,350,3295,25.7
'2018-05-25 13:12:23.00',50.020,-2001,-3,40.5,596.7,-3254,350,3295,25.7
'2018-05-25 13:12:24.00',50.020,-2000,-1,40.5,596.7,-3254,350,3295,25.7
'2018-05-25 13:12:25.00',50.025,-2002,-3,40.5,596.8,-3254,350,3295,25.7
'2018-05-25 13:12:26.00',50.029,-2002,-2,40.7,596.8,-3254,350,3295,25.7
'2018-05-25 13:12:27.00',50.031,-2003,-3,40.8,596.8,-3254,350,3295,25.7
'2018-05-25 13:12:28.00',50.032,-1999,-3,40.9,596.8,-3254,350,3295,25.7
'2018-05-25 13:12:29.00',50.036,-1997,-2,40.9,596.8,-3253,350,3295,25.7
'2018-05-25 13:12:30.00',50.040,-1999,0,41.0,596.8,-3252,350,3295,25.7
'2018-05-25 13:12:31.00',50.042,-1999,2,41.0,596.9,-3252,350,3295,25.7
'2018-05-25 13:12:32.00',50.045,-2006,-3,41.0,597.0,-3252,350,3295,25.7
'2018-05-25 13:12:32.99',50.048,-2001,-2,41.0,597.0,-3251,350,3295,25.7
'2018-05-25 13:12:34.00',50.050,-2000,-3,41.1,597.2,-3251,350,3294,25.7
'2018-05-25 13:12:34.99',50.052,-2000,1,41.2,597.4,-3251,350,3294,25.7
'2018-05-25 13:12:36.00',50.052,-2000,4,41.3,597.4,-3252,350,3294,25.7
'2018-05-25 13:12:37.00',50.049,-1999,2,41.3,597.5,-3252,349,3294,25.7
'2018-05-25 13:12:38.00',50.051,-2000,1,41.3,597.5,-3252,349,3294,25.7
'2018-05-25 13:12:39.00',50.048,-2001,1,41.4,597.5,-3252,349,3294,25.7
'2018-05-25 13:12:40.00',50.051,-2001,-2,41.4,597.5,-3252,349,3301,25.7
'2018-05-25 13:12:41.00',50.047,-2005,-4,41.5,597.5,-3252,349,3301,25.7
'2018-05-25 13:12:42.00',50.050,-2007,-3,41.5,597.5,-3252,349,3301,25.7
'2018-05-25 13:12:43.00',50.050,-2003,-3,41.6,597.5,-3253,349,3301,25.7
'2018-05-25 13:12:44.00',50.047,-2003,-1,41.7,597.8,-3252,349,3301,25.7
'2018-05-25 13:12:45.00',50.043,-2004,-2,41.8,597.8,-3249,349,3301,25.7
'2018-05-25 13:12:45.99',50.039,-2001,-1,41.9,597.9,-3248,349,3303,25.7
'2018-05-25 13:12:47.00',50.034,-2003,-1,41.9,598.0,-3248,349,3303,25.7
'2018-05-25 13:12:48.00',50.026,-2001,0,42.0,598.1,-3248,349,3303,25.7
'2018-05-25 13:12:49.00',50.020,-2002,-2,42.0,598.2,-3248,349,3303,25.7
'2018-05-25 13:12:50.00',50.020,-2004,-3,42.0,598.3,-3248,349,3303,25.7
'2018-05-25 13:12:51.00',50.019,-2002,-2,42.0,598.3,-3248,349,3303,25.7
'2018-05-25 13:12:52.00',50.014,-2004,-4,42.1,598.3,-3248,349,3303,25.7
'2018-05-25 13:12:53.00',50.011,-2004,-3,42.2,598.3,-3248,349,3303,25.7
'2018-05-25 13:12:54.00',50.007,-2001,-1,42.3,598.3,-3247,349,3303,25.7
'2018-05-25 13:12:55.00',50.006,-2002,-1,42.3,598.3,-3247,349,3303,25.7
'2018-05-25 13:12:56.00',50.002,-2002,-2,42.4,598.4,-3245,349,3303,25.7
'2018-05-25 13:12:57.00',49.999,-2001,-1,42.4,598.5,-3245,349,3303,25.7
'2018-05-25 13:12:58.00',49.995,-2004,-2,42.4,598.6,-3244,349,3304,25.7
'2018-05-25 13:12:58.99',49.988,-2002,-3,42.5,598.7,-3244,349,3304,25.7
'2018-05-25 13:13:00.00',49.987,-2004,-1,42.5,598.8,-3244,349,3304,25.7
'2018-05-25 13:13:00.99',49.980,-2003,-1,42.6,598.8,-3244,349,3304,25.7
'2018-05-25 13:13:02.00',49.978,-2003,-2,42.7,599.0,-3244,349,3304,25.7
'2018-05-25 13:13:03.00',49.975,-2002,-2,42.8,599.0,-3244,349,3304,25.7
'2018-05-25 13:13:04.00',49.974,-2000,-1,42.9,599.0,-3244,349,3306,25.7
'2018-05-25 13:13:05.00',49.975,-2000,-2,42.9,599.0,-3244,349,3306,25.7
'2018-05-25 13:13:06.00',49.976,-2001,0,43.0,599.0,-3244,349,3306,25.7
'2018-05-25 13:13:07.00',49.978,-2002,1,43.0,599.0,-3244,349,3306,25.7
'2018-05-25 13:13:08.00',49.978,-2002,1,43.1,599.1,-3242,349,3306,25.7
'2018-05-25 13:13:09.00',49.978,-2002,-1,43.1,599.2,-3242,349,3306,25.7
'2018-05-25 13:13:10.00',49.977,-2002,1,43.2,599.4,-3242,349,3297,25.7
'2018-05-25 13:13:11.00',49.977,-2004,0,43.3,599.4,-3242,349,3297,25.7
'2018-05-25 13:13:11.99',49.979,-2002,-1,43.3,599.6,-3241,349,3297,25.7
'2018-05-25 13:13:13.00',49.977,-2004,-2,43.3,599.6,-3241,349,3297,25.7
'2018-05-25 13:13:14.00',49.975,-2006,-3,43.4,599.8,-3241,349,3297,25.7
'2018-05-25 13:13:15.00',49.974,-2007,-3,43.4,599.8,-3241,349,3297,25.7
'2018-05-25 13:13:16.00',49.971,-2005,-3,43.5,599.8,-3241,349,3297,25.7
'2018-05-25 13:13:17.00',49.973,-2004,-4,43.5,599.8,-3241,349,3301,25.7
'2018-05-25 13:13:18.00',49.973,-2003,-3,43.5,599.8,-3240,349,3301,25.7
'2018-05-25 13:13:19.00',49.974,-2001,-2,43.6,599.8,-3238,349,3301,25.7
'2018-05-25 13:13:20.00',49.975,-2000,-2,43.7,599.8,-3237,350,3301,25.7
'2018-05-25 13:13:21.00',49.979,-2001,-1,43.8,600.0,-3237,350,3301,25.7
'2018-05-25 13:13:22.00',49.981,-2000,0,43.9,600.1,-3237,350,3296,25.7
'2018-05-25 13:13:23.00',49.982,-1999,0,44.0,600.2,-3237,350,3296,25.7
'2018-05-25 13:13:24.00',49.984,-1999,0,44.0,600.4,-3236,350,3296,25.7
'2018-05-25 13:13:24.99',49.988,-2000,2,44.0,600.4,-3236,350,3296,25.7
'2018-05-25 13:13:26.00',49.991,-2000,1,44.1,600.6,-3236,350,3296,25.7
'2018-05-25 13:13:26.99',49.989,-1999,1,44.1,600.6,-3236,350,3296,25.7
'2018-05-25 13:13:28.00',49.987,-1998,2,44.2,600.6,-3236,350,3296,25.7
'2018-05-25 13:13:29.00',49.988,-1998,2,44.3,600.6,-3236,350,3299,25.7
'2018-05-25 13:13:30.00',49.987,-1997,2,44.3,600.6,-3236,350,3299,25.7
'2018-05-25 13:13:31.00',49.986,-1997,1,44.4,600.6,-3234,350,3299,25.7
'2018-05-25 13:13:32.00',49.987,-1997,3,44.4,600.6,-3232,349,3299,25.7
'2018-05-25 13:13:33.00',49.989,-1999,1,44.4,600.8,-3232,349,3299,25.7
'2018-05-25 13:13:34.00',49.992,-1999,3,44.5,600.9,-3229,349,3299,25.7
'2018-05-25 13:13:35.00',49.995,-1999,3,44.5,601.0,-3229,349,3306,25.7
'2018-05-25 13:13:36.00',49.999,-1999,3,44.6,601.1,-3229,349,3306,25.7
'2018-05-25 13:13:37.00',49.999,-2000,-22,44.6,601.2,-3228,349,3306,25.7
'2018-05-25 13:13:37.99',50.003,-2003,-21,44.8,601.4,-3228,349,3306,25.7
'2018-05-25 13:13:39.00',50.004,-2004,-4,44.8,601.4,-3228,349,3306,25.7
'2018-05-25 13:13:40.00',50.005,-2003,-3,44.9,601.4,-3228,349,3306,25.7
'2018-05-25 13:13:41.00',50.006,-2000,-4,44.9,601.4,-3228,349,3305,25.7
'2018-05-25 13:13:42.00',50.007,-2000,-4,45.0,601.4,-3228,349,3305,25.7
'2018-05-25 13:13:43.00',50.007,-2005,15,45.0,601.4,-3228,349,3305,25.7
'2018-05-25 13:13:44.00',50.007,-2002,14,45.1,601.4,-3228,349,3305,25.7
'2018-05-25 13:13:45.00',50.007,-2001,14,45.1,601.5,-3227,349,3305,25.7
'2018-05-25 13:13:46.00',50.008,-1998,-19,45.2,601.7,-3227,349,3305,25.7
'2018-05-25 13:13:47.00',50.008,-2003,-1,45.2,601.9,-3226,349,3305,25.7
'2018-05-25 13:13:48.00',50.011,-1999,-3,45.3,601.9,-3226,349,3302,25.7
'2018-05-25 13:13:49.00',50.017,-1999,-3,45.3,602.0,-3225,349,3302,25.7
'2018-05-25 13:13:50.00',50.020,-1999,-2,45.4,602.2,-3225,349,3302,25.7
'2018-05-25 13:13:50.99',50.024,-2000,0,45.4,602.2,-3225,349,3302,25.7
'2018-05-25 13:13:52.00',50.026,-2002,-1,45.5,602.2,-3225,349,3302,25.7
'2018-05-25 13:13:53.00',50.031,-1999,3,45.5,602.2,-3225,349,3302,25.7
'2018-05-25 13:13:54.00',50.033,-1999,3,45.6,602.2,-3225,349,3299,25.7
'2018-05-25 13:13:55.00',50.034,-2000,1,45.6,602.2,-3224,349,3299,25.7
'2018-05-25 13:13:56.00',50.034,-1999,1,45.7,602.3,-3223,349,3299,25.7
'2018-05-25 13:13:57.00',50.034,-2001,-1,45.8,602.4,-3222,349,3299,25.7
'2018-05-25 13:13:58.00',50.034,-2002,-1,45.9,602.5,-3221,349,3299,25.7
'2018-05-25 13:13:59.00',50.034,-2004,-2,46.0,602.7,-3222,349,3299,25.7
'2018-05-25 13:14:00.00',50.033,-2004,-4,46.0,602.7,-3222,349,3299,25.7
'2018-05-25 13:14:01.00',50.031,-2006,-4,46.1,602.9,-3222,349,3305,25.7
'2018-05-25 13:14:01.99',50.029,-2006,-3,46.1,603.1,-3222,349,3305,25.7
'2018-05-25 13:14:03.00',50.027,-2007,-3,46.1,603.1,-3222,349,3305,25.7
'2018-05-25 13:14:03.99',50.023,-2005,-3,46.2,603.1,-3222,349,3305,25.7
'2018-05-25 13:14:05.00',50.020,-2004,-3,46.2,603.1,-3222,349,3305,25.7
'2018-05-25 13:14:06.00',50.017,-2004,-1,46.3,603.1,-3222,349,3305,25.7
'2018-05-25 13:14:07.00',50.017,-2004,-3,46.3,603.1,-3222,349,3301,25.7
'2018-05-25 13:14:08.00',50.018,-2004,-1,46.4,603.2,-3222,349,3301,25.7
'2018-05-25 13:14:09.00',50.018,-2004,-3,46.5,603.2,-3221,349,3301,25.7
'2018-05-25 13:14:10.00',50.016,-2003,-1,46.5,603.4,-3221,349,3301,25.7
'2018-05-25 13:14:11.00',50.015,-2003,-2,46.6,603.5,-3220,349,3301,25.7
'2018-05-25 13:14:12.00',50.012,-2004,-1,46.6,603.6,-3220,349,3301,25.7
'2018-05-25 13:14:13.00',50.007,-2000,-2,46.6,603.8,-3219,349,3301,25.7
'2018-05-25 13:14:14.00',50.007,-2002,-1,46.7,603.8,-3219,349,3300,25.7
'2018-05-25 13:14:14.99',50.003,-2000,-1,46.8,604.0,-3219,349,3300,25.7
'2018-05-25 13:14:16.00',50.001,-2003,-1,46.9,604.0,-3219,349,3300,25.7
'2018-05-25 13:14:17.00',49.996,-2000,-1,47.0,604.0,-3219,349,3300,25.7
'2018-05-25 13:14:18.00',49.994,-2001,-1,47.0,604.0,-3219,350,3300,25.7
'2018-05-25 13:14:19.00',49.991,-2004,-1,47.1,604.0,-3217,350,3300,25.7
'2018-05-25 13:14:20.00',49.988,-2003,-1,47.1,604.0,-3216,350,3300,25.7
'2018-05-25 13:14:21.00',49.982,-2003,-1,47.1,604.1,-3216,350,3301,25.7
'2018-05-25 13:14:22.00',49.978,-2004,-1,47.2,604.3,-3215,350,3301,25.7
'2018-05-25 13:14:23.00',49.975,-2002,-1,47.2,604.4,-3214,350,3301,25.7
'2018-05-25 13:14:24.00',49.973,-2005,-3,47.3,604.6,-3214,350,3301,25.7
'2018-05-25 13:14:25.00',49.972,-2006,-2,47.3,604.7,-3214,350,3301,25.7
'2018-05-25 13:14:26.00',49.971,-2006,-3,47.3,604.7,-3214,350,3301,25.7
'2018-05-25 13:14:27.00',49.970,-2008,-3,47.4,604.9,-3214,350,3301,25.7
'2018-05-25 13:14:27.99',49.969,-2007,-4,47.5,604.9,-3214,350,3302,25.7
'2018-05-25 13:14:29.00',49.968,-2005,-3,47.5,604.9,-3214,350,3302,25.7
'2018-05-25 13:14:29.99',49.968,-2002,-1,47.6,604.9,-3214,350,3302,25.7
'2018-05-25 13:14:31.00',49.972,-2000,-2,47.6,604.9,-3213,349,3302,25.7
'2018-05-25 13:14:32.00',49.973,-2000,-1,47.7,604.9,-3213,349,3302,25.7
'2018-05-25 13:14:33.00',49.976,-2000,1,47.8,605.0,-3212,349,3302,25.7
'2018-05-25 13:14:34.00',49.979,-2000,1,47.9,605.2,-3209,349,3302,25.7
'2018-05-25 13:14:35.00',49.984,-1997,2,48.0,605.3,-3209,349,3302,25.7
'2018-05-25 13:14:36.00',49.988,-2000,1,48.0,605.5,-3208,349,3302,25.7
'2018-05-25 13:14:37.00',49.988,-1998,3,48.1,605.7,-3209,349,3302,25.7
'2018-05-25 13:14:38.00',49.989,-2001,2,48.1,605.7,-3209,349,3302,25.7
'2018-05-25 13:14:39.00',49.989,-1999,2,48.2,605.9,-3209,349,3302,25.7
'2018-05-25 13:14:40.00',49.988,-1999,3,48.2,605.9,-3209,349,3303,25.7
'2018-05-25 13:14:40.99',49.988,-2000,3,48.2,605.9,-3209,349,3303,25.7
'2018-05-25 13:14:42.00',49.990,-2000,1,48.3,605.9,-3209,349,3303,25.7
'2018-05-25 13:14:43.00',49.993,-2004,-4,48.4,605.9,-3208,349,3303,25.7
'2018-05-25 13:14:44.00',49.990,-2005,-4,48.4,605.9,-3208,349,3303,25.7
'2018-05-25 13:14:45.00',49.992,-2005,-4,48.5,606.0,-3207,349,3303,25.7
'2018-05-25 13:14:46.00',49.992,-2004,-3,48.5,606.2,-3206,349,3305,25.7
'2018-05-25 13:14:47.00',49.992,-2005,-3,48.5,606.2,-3205,349,3305,25.7
'2018-05-25 13:14:48.00',49.992,-2003,-4,48.6,606.4,-3204,349,3305,25.7
'2018-05-25 13:14:49.00',49.989,-2005,-3,48.6,606.7,-3203,349,3305,25.7
'2018-05-25 13:14:50.00',49.987,-2004,-3,48.7,606.7,-3203,349,3305,25.7
'2018-05-25 13:14:51.00',49.982,-2004,-4,48.9,606.9,-3203,349,3305,25.7
'2018-05-25 13:14:52.00',49.977,-2002,-4,49.0,606.9,-3203,349,3305,25.7
'2018-05-25 13:14:53.00',49.969,-2004,-4,49.0,606.9,-3203,349,3305,25.7
'2018-05-25 13:14:53.99',49.961,-2002,-2,49.0,606.9,-3203,349,3305,25.7
'2018-05-25 13:14:55.00',49.956,-2003,-3,49.0,606.9,-3203,349,3305,25.7
'2018-05-25 13:14:55.99',49.951,-2001,-3,49.1,606.9,-3203,349,3305,25.7
'2018-05-25 13:14:57.00',49.948,-2001,-2,49.2,607.0,-3201,349,3305,25.7
'2018-05-25 13:14:58.00',49.947,-2002,-1,49.2,607.2,-3200,349,3305,25.7
'2018-05-25 13:14:59.00',49.950,-2003,-1,49.2,607.2,-3199,349,3305,25.7
'2018-05-25 13:15:00.00',49.958,-2004,-3,49.3,607.4,-3199,349,3305,25.7
'2018-05-25 13:15:01.00',49.960,-2007,-3,49.4,607.7,-3197,349,3305,25.7
'2018-05-25 13:15:02.00',49.967,-2006,-4,49.4,607.7,-3195,349,3305,25.7
'2018-05-25 13:15:03.00',49.974,-2007,-4,49.4,607.8,-3195,349,3305,25.7
'2018-05-25 13:15:04.00',49.975,-2006,-3,49.5,607.9,-3195,349,3305,25.7
'2018-05-25 13:15:05.00',49.975,-2005,-3,49.5,607.9,-3195,349,3300,25.7
'2018-05-25 13:15:06.00',49.971,-2002,-2,49.6,607.9,-3195,349,3300,25.7
'2018-05-25 13:15:06.99',49.968,-2001,-1,49.7,607.9,-3194,349,3300,25.7
'2018-05-25 13:15:08.00',49.960,-2000,-3,49.7,607.9,-3194,349,3300,25.7
'2018-05-25 13:15:09.00',49.952,-1999,0,49.8,607.9,-3193,350,3300,25.7
'2018-05-25 13:15:10.00',49.945,-1999,2,49.9,608.3,-3191,350,3300,25.7
'2018-05-25 13:15:11.00',49.941,-2001,-1,50.0,608.3,-3191,350,3300,25.7
'2018-05-25 13:15:12.00',49.940,-1999,-1,50.0,608.5,-3191,350,3300,25.7
'2018-05-25 13:15:13.00',49.940,-2001,-3,50.1,608.7,-3191,350,3300,25.7
'2018-05-25 13:15:14.00',49.937,-2004,-3,50.1,608.8,-3192,350,3300,25.7
'2018-05-25 13:15:15.00',49.935,-2002,-3,50.1,608.9,-3192,350,3300,25.7
'2018-05-25 13:15:16.00',49.932,-2002,1,50.2,609.0,-3192,349,3300,25.7
'2018-05-25 13:15:17.00',49.932,-2002,-1,50.2,609.0,-3192,349,3300,25.7
'2018-05-25 13:15:18.00',49.930,-2000,-1,50.3,609.0,-3192,349,3300,25.7
'2018-05-25 13:15:19.00',49.929,-2002,-2,50.4,609.0,-3192,349,3298,25.7
'2018-05-25 13:15:19.99',49.929,-2004,-2,50.4,609.0,-3192,349,3298,25.7
'2018-05-25 13:15:21.00',49.924,-2006,-2,50.5,609.0,-3192,349,3298,25.7
'2018-05-25 13:15:21.99',49.920,-2005,-2,50.5,609.3,-3192,349,3298,25.7
'2018-05-25 13:15:23.00',49.918,-2000,0,50.5,609.3,-3191,349,3298,25.7
'2018-05-25 13:15:24.00',49.915,-2000,3,50.6,609.5,-3189,349,3298,25.7
'2018-05-25 13:15:25.00',49.913,-2002,0,50.6,609.7,-3188,349,3299,25.7
'2018-05-25 13:15:26.00',49.911,-2000,-2,50.7,609.9,-3189,349,3299,25.7
'2018-05-25 13:15:27.00',49.911,-2004,-3,50.8,609.9,-3189,349,3299,25.7
'2018-05-25 13:15:28.00',49.912,-2001,-3,51.0,610.1,-3189,350,3299,25.7
'2018-05-25 13:15:29.00',49.915,-2001,-1,51.0,610.1,-3189,350,3299,25.7
'2018-05-25 13:15:30.00',49.919,-1999,-1,51.0,610.1,-3189,350,3299,25.7
'2018-05-25 13:15:30.99',49.923,-2001,0,51.1,610.1,-3189,350,3301,25.7
'2018-05-25 13:15:32.00',49.930,-2003,-2,51.1,610.1,-3187,350,3301,25.7
'2018-05-25 13:15:32.99',49.934,-2005,-3,51.2,610.1,-3186,350,3301,25.7
'2018-05-25 13:15:34.00',49.938,-2003,-3,51.2,610.3,-3185,349,3301,25.7
'2018-05-25 13:15:35.00',49.937,-2002,-3,51.2,610.4,-3185,349,3301,25.7
'2018-05-25 13:15:36.00',49.939,-2002,-2,51.3,610.7,-3184,349,3301,25.7
'2018-05-25 13:15:37.00',49.939,-2002,-2,51.4,610.8,-3184,349,3303,25.7
'2018-05-25 13:15:38.00',49.938,-2001,-1,51.4,611.0,-3182,349,3303,25.7
'2018-05-25 13:15:39.00',49.935,-2004,-2,51.4,611.0,-3182,349,3303,25.7
'2018-05-25 13:15:40.00',49.935,-2004,-2,51.5,611.2,-3182,349,3303,25.7
'2018-05-25 13:15:41.00',49.934,-2006,-3,51.5,611.2,-3182,349,3303,25.7
'2018-05-25 13:15:42.00',49.935,-2005,-4,51.6,611.2,-3182,349,3303,25.7
'2018-05-25 13:15:43.00',49.936,-2000,-1,51.7,611.2,-3182,349,3303,25.7
'2018-05-25 13:15:43.99',49.937,-2001,1,51.7,611.2,-3182,349,3299,25.7
'2018-05-25 13:15:45.00',49.941,-1999,3,51.8,611.2,-3181,349,3299,25.7
'2018-05-25 13:15:46.00',49.941,-1999,3,51.9,611.4,-3181,349,3299,25.7
'2018-05-25 13:15:47.00',49.941,-2000,3,52.0,611.6,-3179,350,3299,25.7
'2018-05-25 13:15:48.00',49.939,-1999,-1,52.0,611.7,-3175,350,3299,25.7
'2018-05-25 13:15:49.00',49.938,-2003,-2,52.0,611.8,-3175,350,3298,25.7
'2018-05-25 13:15:50.00',49.937,-2003,-1,52.1,612.2,-3175,350,3298,25.7
'2018-05-25 13:15:51.00',49.937,-2000,0,52.2,612.2,-3174,350,3298,25.7
'2018-05-25 13:15:52.00',49.936,-2004,-1,52.2,612.3,-3174,350,3298,25.7
'2018-05-25 13:15:53.00',49.936,-2003,-1,52.2,612.4,-3174,350,3298,25.7
'2018-05-25 13:15:54.00',49.936,-2006,-2,52.3,612.4,-3174,350,3298,25.7
'2018-05-25 13:15:55.00',49.936,-2006,-3,52.3,612.4,-3174,350,3298,25.7
'2018-05-25 13:15:56.00',49.935,-2001,-1,52.4,612.4,-3174,350,3294,25.7
'2018-05-25 13:15:56.99',49.935,-2000,-1,52.5,612.4,-3173,350,3294,25.7
'2018-05-25 13:15:58.00',49.935,-1999,2,52.5,612.4,-3173,350,3294,25.7
'2018-05-25 13:15:58.99',49.932,-1999,2,52.5,612.8,-3172,350,3294,25.7
'2018-05-25 13:16:00.00',49.930,-2000,0,52.5,612.9,-3171,349,3294,25.7
'2018-05-25 13:16:01.00',49.929,-1999,-3,52.6,613.0,-3171,349,3294,25.7
'2018-05-25 13:16:02.00',49.930,-2003,-4,52.7,613.3,-3171,349,3294,25.7
'2018-05-25 13:16:03.00',49.928,-2002,-3,52.8,613.4,-3171,349,3302,25.7
'2018-05-25 13:16:04.00',49.929,-2002,-2,52.8,613.5,-3171,349,3302,25.7
'2018-05-25 13:16:05.00',49.931,-2001,-2,53.0,613.6,-3171,349,3302,25.7
'2018-05-25 13:16:06.00',49.934,-2000,-1,53.0,613.6,-3171,349,3302,25.7
'2018-05-25 13:16:07.00',49.935,-2002,0,53.0,613.6,-3171,350,3302,25.7
'2018-05-25 13:16:08.00',49.937,-2002,-1,53.1,613.6,-3171,350,3302,25.7
'2018-05-25 13:16:09.00',49.938,-2005,-1,53.2,613.6,-3167,350,3294,25.7
'2018-05-25 13:16:09.99',49.938,-2006,-4,53.2,613.6,-3167,350,3294,25.7
'2018-05-25 13:16:11.00',49.940,-2003,-2,53.2,614.0,-3166,350,3294,25.7
'2018-05-25 13:16:12.00',49.940,-2001,1,53.3,614.1,-3166,350,3294,25.7
'2018-05-25 13:16:13.00',49.941,-2000,1,53.3,614.3,-3164,350,3294,25.7
'2018-05-25 13:16:14.00',49.940,-1997,1,53.4,614.4,-3163,350,3294,25.7
'2018-05-25 13:16:15.00',49.938,-2000,-1,53.4,614.6,-3161,350,3294,25.7
'2018-05-25 13:16:16.00',49.940,-2002,-1,53.4,614.6,-3161,350,3296,25.7
'2018-05-25 13:16:17.00',49.935,-2001,-3,53.5,614.9,-3161,350,3296,25.7
'2018-05-25 13:16:18.00',49.936,-2004,-4,53.5,614.9,-3161,350,3296,25.7
'2018-05-25 13:16:19.00',49.937,-2003,-3,53.5,614.9,-3161,350,3296,25.7
'2018-05-25 13:16:20.00',49.934,-2004,-1,53.7,614.9,-3161,350,3296,25.7
'2018-05-25 13:16:21.00',49.933,-2001,-3,53.7,614.9,-3161,350,3296,25.7
'2018-05-25 13:16:22.00',49.933,-2000,-1,53.8,614.9,-3160,350,3295,25.7
'2018-05-25 13:16:22.99',49.933,-2004,-1,54.0,615.2,-3160,350,3295,25.7
'2018-05-25 13:16:24.00',49.934,-2003,-1,54.0,615.4,-3160,350,3295,25.7
'2018-05-25 13:16:24.99',49.935,-2003,-4,54.0,615.5,-3160,350,3295,25.7
'2018-05-25 13:16:26.00',49.935,-2006,-3,54.0,615.7,-3160,350,3295,25.7
'2018-05-25 13:16:27.00',49.933,-2001,-1,54.1,615.9,-3159,350,3295,25.7
'2018-05-25 13:16:28.00',49.933,-2001,-1,54.1,615.9,-3159,350,3294,25.7
'2018-05-25 13:16:29.00',49.934,-1999,1,54.2,616.2,-3159,350,3294,25.7
'2018-05-25 13:16:30.00',49.937,-1999,3,54.3,616.2,-3159,350,3294,25.7
'2018-05-25 13:16:31.00',49.939,-2001,-1,54.3,616.2,-3159,350,3294,25.7
'2018-05-25 13:16:32.00',49.941,-2000,-3,54.4,616.2,-3159,350,3294,25.7
'2018-05-25 13:16:33.00',49.942,-2004,-4,54.4,616.2,-3158,350,3294,25.7
'2018-05-25 13:16:34.00',49.943,-2005,-4,54.5,616.2,-3157,350,3294,25.7
'2018-05-25 13:16:35.00',49.943,-2002,-3,54.5,616.3,-3156,350,3298,25.7
'2018-05-25 13:16:35.99',49.941,-2001,-1,54.5,616.6,-3155,350,3298,25.7
'2018-05-25 13:16:37.00',49.940,-2003,-2,54.5,616.7,-3153,350,3298,25.7
'2018-05-25 13:16:38.00',49.938,-2001,-1,54.6,617.0,-3153,350,3298,25.7
'2018-05-25 13:16:39.00',49.936,-2004,-1,54.8,617.2,-3152,350,3298,25.7
'2018-05-25 13:16:40.00',49.938,-2004,-1,54.8,617.2,-3152,350,3298,25.7
'2018-05-25 13:16:41.00',49.938,-2005,-3,54.9,617.5,-3152,350,3298,25.7
'2018-05-25 13:16:42.00',49.939,-2006,-3,55.0,617.5,-3152,350,3298,25.7
'2018-05-25 13:16:43.00',49.940,-2000,-2,55.0,617.5,-3152,350,3298,25.8
'2018-05-25 13:16:44.00',49.939,-2000,1,55.1,617.5,-3152,350,3298,25.8
'2018-05-25 13:16:45.00',49.935,-2001,0,55.1,617.5,-3151,350,3298,25.8
'2018-05-25 13:16:46.00',49.935,-1998,3,55.1,617.5,-3150,350,3298,25.8
'2018-05-25 13:16:47.00',49.933,-2000,2,55.2,617.6,-3149,350,3298,25.9
'2018-05-25 13:16:48.00',49.929,-2000,1,55.3,617.9,-3147,350,3298,25.9
'2018-05-25 13:16:48.99',49.926,-2000,-4,55.3,618.0,-3146,350,3298,25.9
'2018-05-25 13:16:50.00',49.920,-2002,-4,55.3,618.3,-3146,350,3303,26.0
'2018-05-25 13:16:50.99',49.918,-2002,-3,55.4,618.5,-3143,350,3303,26.0
'2018-05-25 13:16:52.00',49.914,-2003,-2,55.4,618.5,-3143,350,3303,26.0
'2018-05-25 13:16:53.00',49.914,-2001,-1,55.4,618.8,-3143,350,3303,26.0
'2018-05-25 13:16:54.00',49.915,-2004,-3,55.5,618.8,-3143,349,3303,26.0
'2018-05-25 13:16:55.00',49.916,-2002,-1,55.5,618.8,-3143,349,3303,26.0
'2018-05-25 13:16:56.00',49.918,-2000,4,55.6,618.8,-3143,349,3303,26.0
'2018-05-25 13:16:57.00',49.918,-2001,2,55.7,618.8,-3143,349,3302,26.0
'2018-05-25 13:16:58.00',49.918,-1999,-2,55.8,618.8,-3141,349,3302,26.0
'2018-05-25 13:16:59.00',49.918,-2004,-3,55.9,619.0,-3141,349,3302,26.0
'2018-05-25 13:17:00.00',49.918,-2004,-4,56.0,619.2,-3140,349,3302,26.0
'2018-05-25 13:17:01.00',49.918,-2001,-2,56.0,619.4,-3140,349,3302,26.0
'2018-05-25 13:17:01.99',49.915,-2003,-3,56.1,619.6,-3139,349,3302,26.0
'2018-05-25 13:17:03.00',49.914,-2001,0,56.1,619.9,-3138,349,3302,26.0
'2018-05-25 13:17:04.00',49.915,-2004,-1,56.1,619.9,-3138,349,3298,26.0
'2018-05-25 13:17:05.00',49.915,-2006,-3,56.2,620.2,-3138,349,3298,26.0
'2018-05-25 13:17:06.00',49.918,-2006,-3,56.2,620.2,-3138,349,3298,26.0
'2018-05-25 13:17:07.00',49.917,-2000,-1,56.3,620.2,-3138,349,3298,26.0
'2018-05-25 13:17:08.00',49.917,-1999,1,56.4,620.2,-3138,350,3298,26.0
'2018-05-25 13:17:09.00',49.918,-1999,2,56.4,620.2,-3138,350,3298,26.0
'2018-05-25 13:17:10.00',49.916,-2000,-3,56.4,620.2,-3136,350,3298,26.0
'2018-05-25 13:17:11.00',49.918,-2003,-3,56.5,620.3,-3136,350,3307,26.0
'2018-05-25 13:17:12.00',49.919,-2004,-3,56.5,620.6,-3136,350,3307,26.0
'2018-05-25 13:17:12.99',49.919,-2001,-1,56.5,620.7,-3136,350,3307,26.0
'2018-05-25 13:17:14.00',49.918,-2001,-2,56.6,620.9,-3132,350,3307,26.0
'2018-05-25 13:17:14.99',49.918,-2000,-1,56.7,621.3,-3130,350,3307,26.0
'2018-05-25 13:17:16.00',49.916,-2002,-1,56.8,621.3,-3130,350,3307,26.0
'2018-05-25 13:17:17.00',49.917,-2003,-3,56.9,621.5,-3130,350,3297,26.0
'2018-05-25 13:17:18.00',49.919,-2006,-3,57.0,621.5,-3130,350,3297,26.0
'2018-05-25 13:17:19.00',49.921,-2002,-2,57.0,621.5,-3130,350,3297,26.0
'2018-05-25 13:17:20.00',49.925,-2002,-1,57.0,621.5,-3130,350,3297,26.0
'2018-05-25 13:17:21.00',49.927,-1999,1,57.1,621.5,-3130,350,3297,26.0
'2018-05-25 13:17:22.00',49.928,-2002,1,57.1,621.5,-3130,350,3297,26.0
'2018-05-25 13:17:23.00',49.928,-2002,1,57.2,621.7,-3129,350,3297,26.0
'2018-05-25 13:17:24.00',49.929,-2005,-3,57.2,622.0,-3128,350,3297,26.0
'2018-05-25 13:17:25.00',49.928,-2006,-3,57.2,622.0,-3126,350,3297,26.0
'2018-05-25 13:17:25.99',49.927,-2000,-1,57.3,622.2,-3125,350,3297,26.0
'2018-05-25 13:17:27.00',49.923,-2000,0,57.4,622.4,-3125,350,3297,26.0
'2018-05-25 13:17:27.99',49.923,-1999,0,57.4,622.6,-3123,350,3297,26.0
'2018-05-25 13:17:29.00',49.921,-2002,0,57.4,622.8,-3123,350,3297,26.0
'2018-05-25 13:17:30.00',49.919,-2003,-3,57.4,622.9,-3123,350,3303,26.0
'2018-05-25 13:17:31.00',49.917,-2004,-4,57.5,622.9,-3123,350,3303,26.0
'2018-05-25 13:17:32.00',49.914,-2001,-3,57.6,622.9,-3123,350,3303,26.0
'2018-05-25 13:17:33.00',49.914,-2004,-1,57.6,622.9,-3123,349,3303,26.0
'2018-05-25 13:17:34.00',49.913,-2001,-1,57.7,622.9,-3123,349,3303,26.0
'2018-05-25 13:17:35.00',49.912,-2004,-1,57.8,622.9,-3121,349,3303,26.0
'2018-05-25 13:17:36.00',49.914,-2004,-3,57.9,623.1,-3121,349,3300,26.0
'2018-05-25 13:17:37.00',49.917,-2006,-4,58.0,623.3,-3121,349,3300,26.0
'2018-05-25 13:17:38.00',49.920,-2001,-1,58.0,623.6,-3121,349,3300,26.0
'2018-05-25 13:17:38.99',49.922,-2004,-3,58.1,623.7,-3121,349,3300,26.0
'2018-05-25 13:17:40.00',49.924,-2000,1,58.1,624.0,-3120,349,3300,26.0
'2018-05-25 13:17:41.00',49.927,-2000,0,58.1,624.2,-3120,349,3300,26.0
'2018-05-25 13:17:42.00',49.930,-2001,-3,58.2,624.3,-3120,349,3300,26.0
'2018-05-25 13:17:43.00',49.932,-2006,-3,58.2,624.3,-3120,349,3306,26.0
'2018-05-25 13:17:44.00',49.934,-2006,-3,58.3,624.3,-3120,349,3306,26.0
'2018-05-25 13:17:45.00',49.935,-2004,-3,58.4,624.3,-3120,349,3306,26.0
'2018-05-25 13:17:46.00',49.936,-2000,1,58.4,624.3,-3120,349,3306,26.0
'2018-05-25 13:17:47.00',49.937,-1999,1,58.4,624.3,-3118,349,3306,26.0
'2018-05-25 13:17:48.00',49.938,-2000,2,58.4,624.4,-3118,349,3306,26.0
'2018-05-25 13:17:49.00',49.938,-2002,1,58.5,624.7,-3117,349,3308,26.0
'2018-05-25 13:17:50.00',49.937,-2000,-3,58.5,625.0,-3115,349,3308,26.0
'2018-05-25 13:17:51.00',49.936,-2001,-3,58.6,625.1,-3115,349,3308,26.0
'2018-05-25 13:17:51.99',49.936,-2002,-3,58.7,625.4,-3110,349,3308,26.0
'2018-05-25 13:17:53.00',49.935,-2001,-3,58.8,625.4,-3110,348,3308,26.0
'2018-05-25 13:17:53.99',49.937,-2002,-2,58.9,625.7,-3110,348,3308,26.0
'2018-05-25 13:17:55.00',49.940,-2003,-1,58.9,625.7,-3110,348,3308,26.0
'2018-05-25 13:17:56.00',49.943,-2003,-2,59.1,625.7,-3110,348,3307,26.0
'2018-05-25 13:17:57.00',49.945,-2003,-1,59.1,625.7,-3110,348,3307,26.0
'2018-05-25 13:17:58.00',49.946,-2003,-1,59.1,625.7,-3110,348,3307,26.0
'2018-05-25 13:17:59.00',49.948,-2004,-1,59.1,625.7,-3109,349,3307,26.0
'2018-05-25 13:18:00.00',49.950,-2000,1,59.2,625.8,-3108,349,3307,26.0
'2018-05-25 13:18:01.00',49.952,-1999,3,59.2,626.1,-3108,349,3307,26.0
'2018-05-25 13:18:02.00',49.954,-1997,3,59.2,626.3,-3108,349,3304,26.0
'2018-05-25 13:18:03.00',49.955,-1999,3,59.3,626.3,-3108,349,3304,26.0
'2018-05-25 13:18:04.00',49.957,-1999,1,59.4,626.7,-3108,349,3304,26.0
'2018-05-25 13:18:04.99',49.957,-2000,-3,59.4,626.7,-3108,349,3304,26.0
'2018-05-25 13:18:06.00',49.953,-2000,-3,59.4,627.0,-3108,349,3304,26.0
'2018-05-25 13:18:07.00',49.951,-2004,-3,59.4,627.0,-3108,349,3304,26.0
'2018-05-25 13:18:08.00',49.947,-2004,-2,59.5,627.0,-3108,349,3306,26.0
'2018-05-25 13:18:09.00',49.945,-2002,-3,59.5,627.0,-3108,349,3306,26.0
'2018-05-25 13:18:10.00',49.943,-2003,-2,59.6,627.0,-3108,349,3306,26.0
'2018-05-25 13:18:11.00',49.942,-2002,-3,59.7,627.0,-3105,349,3306,26.0
'2018-05-25 13:18:12.00',49.940,-2000,-1,59.8,627.1,-3105,348,3306,26.0
'2018-05-25 13:18:13.00',49.940,-2003,-1,59.8,627.4,-3105,348,3306,26.0
'2018-05-25 13:18:14.00',49.941,-2003,-1,59.9,627.5,-3102,348,3306,26.0
'2018-05-25 13:18:15.00',49.942,-2003,-2,60.0,627.6,-3102,348,3309,26.0
'2018-05-25 13:18:16.00',49.944,-2006,-2,60.1,628.0,-3099,348,3309,26.0
'2018-05-25 13:18:17.00',49.943,-2005,-3,60.1,628.0,-3099,348,3309,26.0
'2018-05-25 13:18:17.99',49.941,-2000,0,60.1,628.1,-3099,348,3309,26.0
'2018-05-25 13:18:19.00',49.940,-2000,1,60.2,628.2,-3099,349,3309,26.0
'2018-05-25 13:18:19.99',49.939,-2000,1,60.2,628.2,-3099,349,3309,26.0
'2018-05-25 13:18:21.00',49.938,-1999,1,60.2,628.2,-3099,349,3309,26.0
'2018-05-25 13:18:22.00',49.937,-2002,0,60.4,628.2,-3100,349,3305,26.0
'2018-05-25 13:18:23.00',49.937,-1999,-3,60.4,628.2,-3097,349,3305,26.0
'2018-05-25 13:18:24.00',49.937,-2002,-3,60.4,628.4,-3097,349,3305,26.0
'2018-05-25 13:18:25.00',49.937,-2004,-3,60.4,628.6,-3097,349,3305,26.0
'2018-05-25 13:18:26.00',49.938,-2002,-3,60.5,628.7,-3096,349,3305,26.0
'2018-05-25 13:18:27.00',49.936,-2003,-1,60.5,628.8,-3096,349,3305,26.0
'2018-05-25 13:18:28.00',49.934,-2002,0,60.5,629.2,-3095,349,3305,26.0
'2018-05-25 13:18:29.00',49.931,-2002,1,60.7,629.2,-3093,349,3305,26.0
'2018-05-25 13:18:30.00',49.929,-2002,-1,60.7,629.3,-3093,349,3308,26.0
'2018-05-25 13:18:30.99',49.927,-2004,-2,60.8,629.4,-3093,349,3308,26.0
'2018-05-25 13:18:32.00',49.927,-2006,-3,60.9,629.4,-3093,349,3308,26.0
'2018-05-25 13:18:33.00',49.926,-2002,-1,60.9,629.4,-3093,349,3308,26.0
'2018-05-25 13:18:34.00',49.925,-2000,1,61.1,629.4,-3093,349,3308,26.0
'2018-05-25 13:18:35.00',49.924,-1999,2,61.1,629.4,-3093,349,3308,26.0
'2018-05-25 13:18:36.00',49.924,-1999,1,61.1,629.4,-3093,349,3308,26.0
'2018-05-25 13:18:37.00',49.924,-2000,-1,61.2,629.7,-3093,349,3304,26.0
'2018-05-25 13:18:38.00',49.928,-2002,-4,61.2,629.9,-3096,349,3304,26.0
'2018-05-25 13:18:39.00',49.930,-2004,-4,61.2,630.0,-3095,349,3304,26.0
'2018-05-25 13:18:40.00',49.931,-2002,-2,61.3,630.1,-3094,349,3304,26.0
'2018-05-25 13:18:41.00',49.934,-2004,-2,61.4,630.3,-3092,349,3304,26.0
'2018-05-25 13:18:41.99',49.935,-2000,-1,61.4,630.4,-3092,349,3304,26.0
'2018-05-25 13:18:43.00',49.936,-2002,-1,61.4,630.5,-3092,349,3304,26.0
'2018-05-25 13:18:43.99',49.936,-2001,-2,61.5,630.5,-3092,349,3306,26.0
'2018-05-25 13:18:45.00',49.934,-2005,-2,61.5,630.5,-3092,349,3306,26.0
'2018-05-25 13:18:46.00',49.933,-2008,-3,61.5,630.5,-3092,349,3306,26.0
'2018-05-25 13:18:47.00',49.932,-2006,-3,61.6,630.5,-3093,349,3306,26.0
'2018-05-25 13:18:48.00',49.932,-2002,1,61.7,630.5,-3089,349,3306,26.0
'2018-05-25 13:18:49.00',49.932,-2001,1,61.8,630.7,-3091,349,3306,26.0
'2018-05-25 13:18:50.00',49.929,-1999,2,61.8,630.8,-3091,349,3306,26.0
'2018-05-25 13:18:51.00',49.928,-2000,0,61.9,630.9,-3088,349,3307,26.0
'2018-05-25 13:18:52.00',49.926,-2002,-2,61.9,631.0,-3088,349,3307,26.0
'2018-05-25 13:18:53.00',49.925,-2004,-4,62.1,631.2,-3085,349,3307,26.0
'2018-05-25 13:18:54.00',49.924,-2003,-3,62.1,631.2,-3085,349,3307,26.0
'2018-05-25 13:18:54.99',49.921,-2002,-2,62.2,631.4,-3085,349,3307,26.0
'2018-05-25 13:18:56.00',49.920,-2001,-3,62.2,631.4,-3085,349,3307,26.0
'2018-05-25 13:18:56.99',49.920,-2001,-1,62.2,631.4,-3085,349,3307,26.0
'2018-05-25 13:18:58.00',49.919,-2002,-1,62.2,631.4,-3085,349,3307,26.0
'2018-05-25 13:18:59.00',49.920,-2005,-1,62.4,631.4,-3088,349,3307,26.0
'2018-05-25 13:19:00.00',49.920,-2007,-5,62.4,631.4,-3084,349,3307,26.0
'2018-05-25 13:19:01.00',49.920,-2003,-2,62.4,631.5,-3085,350,3307,26.0
'2018-05-25 13:19:02.00',49.920,-2001,1,62.4,631.6,-3084,350,3307,26.0
'2018-05-25 13:19:03.00',49.919,-1999,0,62.5,631.7,-3082,350,3307,26.0
'2018-05-25 13:19:04.00',49.916,-2000,-1,62.5,631.8,-3082,350,3302,26.0
'2018-05-25 13:19:05.00',49.910,-2002,-3,62.5,632.0,-3079,350,3302,26.0
'2018-05-25 13:19:06.00',49.910,-2001,-3,62.6,632.0,-3079,350,3302,26.0
'2018-05-25 13:19:07.00',49.910,-2002,0,62.7,632.1,-3079,350,3302,26.0
'2018-05-25 13:19:07.99',49.912,-2003,-1,62.8,632.1,-3079,350,3302,26.0
'2018-05-25 13:19:09.00',49.916,-2005,-3,62.8,632.1,-3079,350,3302,26.0
'2018-05-25 13:19:10.00',49.917,-2004,-2,63.0,632.1,-3079,350,3299,26.0
'2018-05-25 13:19:11.00',49.920,-2000,0,63.0,632.1,-3082,350,3299,26.0
'2018-05-25 13:19:12.00',49.923,-1999,3,63.1,632.1,-3078,350,3299,26.0
'2018-05-25 13:19:13.00',49.926,-1999,3,63.1,632.2,-3078,350,3299,26.0
'2018-05-25 13:19:14.00',49.924,-2000,0,63.1,632.3,-3078,350,3299,26.0
'2018-05-25 13:19:15.00',49.922,-2002,-3,63.2,632.4,-3081,350,3299,26.0
'2018-05-25 13:19:16.00',49.920,-2006,-4,63.3,632.5,-3081,350,3299,26.0
'2018-05-25 13:19:17.00',49.919,-2002,-2,63.3,632.6,-3081,350,3298,26.0
'2018-05-25 13:19:18.00',49.916,-2002,-1,63.3,632.6,-3080,350,3298,26.0
'2018-05-25 13:19:19.00',49.913,-1999,-1,63.4,632.7,-3080,350,3298,26.0
'2018-05-25 13:19:20.00',49.910,-2002,-2,63.4,632.7,-3080,349,3298,26.0
'2018-05-25 13:19:20.99',49.906,-2004,-2,63.5,632.7,-3080,349,3298,26.0
'2018-05-25 13:19:22.00',49.906,-2005,-3,63.5,632.7,-3080,349,3298,26.0
'2018-05-25 13:19:22.99',49.905,-2002,-1,63.5,632.7,-3080,349,3299,26.0
'2018-05-25 13:19:24.00',49.906,-2001,2,63.6,632.7,-3080,349,3299,26.0
'2018-05-25 13:19:25.00',49.908,-2000,1,63.7,632.8,-3080,349,3299,26.0
'2018-05-25 13:19:26.00',49.908,-2000,-2,63.7,632.9,-3080,349,3299,26.0
'2018-05-25 13:19:27.00',49.911,-2005,-4,63.8,632.9,-3080,349,3299,26.0
'2018-05-25 13:19:28.00',49.915,-2004,-3,63.8,633.1,-3080,349,3299,26.0
'2018-05-25 13:19:29.00',49.921,-2002,-1,63.9,633.1,-3079,349,3302,26.0
'2018-05-25 13:19:30.00',49.921,-2000,1,64.0,633.2,-3079,349,3302,26.0
'2018-05-25 13:19:31.00',49.922,-2004,-1,64.1,633.3,-3079,349,3302,26.0
'2018-05-25 13:19:32.00',49.922,-2002,0,64.1,633.3,-3079,349,3302,26.0
'2018-05-25 13:19:33.00',49.924,-2006,-3,64.2,633.3,-3079,349,3302,26.0
'2018-05-25 13:19:33.99',49.926,-2007,-3,64.2,633.3,-3079,349,3302,26.0
'2018-05-25 13:19:35.00',49.926,-2004,-1,64.3,633.3,-3079,349,3302,26.0
'2018-05-25 13:19:36.00',49.925,-2002,1,64.3,633.3,-3078,349,3302,26.0
'2018-05-25 13:19:37.00',49.924,-1999,0,64.3,633.3,-3078,349,3302,26.0
'2018-05-25 13:19:38.00',49.923,-2000,0,64.4,633.3,-3078,349,3302,26.0
'2018-05-25 13:19:39.00',49.923,-2000,-3,64.4,633.4,-3078,349,3302,26.0
'2018-05-25 13:19:40.00',49.926,-2004,-4,64.5,633.5,-3079,349,3302,26.0
'2018-05-25 13:19:41.00',49.925,-2005,-4,64.5,633.5,-3079,349,3302,26.0
'2018-05-25 13:19:42.00',49.928,-2004,-3,64.6,633.6,-3077,349,3302,26.0
'2018-05-25 13:19:43.00',49.931,-2002,-3,64.6,633.7,-3077,349,3302,26.0
'2018-05-25 13:19:44.00',49.935,-2000,-1,64.6,633.7,-3077,349,3302,26.0
'2018-05-25 13:19:45.00',49.939,-2003,-1,64.7,633.7,-3077,349,3302,26.0
'2018-05-25 13:19:46.00',49.946,-2002,-2,64.8,633.7,-3077,349,3302,26.0
'2018-05-25 13:19:46.99',49.948,-2006,-3,64.8,633.7,-3077,349,3302,26.0
'2018-05-25 13:19:48.00',49.950,-2007,-4,65.0,633.7,-3077,349,3301,26.0
'2018-05-25 13:19:48.99',49.948,-2005,-3,65.1,633.7,-3075,349,3301,26.0
'2018-05-25 13:19:50.00',49.947,-2002,-1,65.1,633.7,-3075,349,3301,26.0
'2018-05-25 13:19:51.00',49.947,-2000,1,65.2,633.8,-3075,349,3301,26.0
'2018-05-25 13:19:52.00',49.947,-1999,1,65.2,633.9,-3073,349,3301,26.0
'2018-05-25 13:19:53.00',49.946,-1999,2,65.2,633.9,-3073,349,3301,26.0
'2018-05-25 13:19:54.00',49.945,-1999,1,65.3,634.0,-3072,349,3307,26.0
'2018-05-25 13:19:55.00',49.943,-1999,-1,65.3,634.1,-3072,349,3307,26.0
'2018-05-25 13:19:56.00',49.942,-2006,-1,65.3,634.1,-3072,349,3307,26.0
'2018-05-25 13:19:57.00',49.939,-2007,-3,65.4,634.1,-3072,349,3307,26.0
'2018-05-25 13:19:58.00',49.937,-2003,-2,65.4,634.1,-3072,350,3307,26.0
'2018-05-25 13:19:59.00',49.934,-2000,0,65.5,634.1,-3072,350,3307,26.0
'2018-05-25 13:19:59.99',49.934,-2000,0,65.6,634.1,-3072,350,3307,26.0
'2018-05-25 13:20:01.00',49.933,-2000,2,65.6,634.2,-3071,350,3294,26.0
'2018-05-25 13:20:02.00',49.931,-2000,1,65.6,634.2,-3071,350,3294,26.0
'2018-05-25 13:20:03.00',49.931,-1999,0,65.7,634.2,-3071,350,3294,26.0
'2018-05-25 13:20:04.00',49.930,-2003,-3,65.7,634.3,-3071,350,3294,26.0
'2018-05-25 13:20:05.00',49.931,-2005,-3,65.7,634.4,-3071,350,3294,26.0
'2018-05-25 13:20:06.00',49.931,-2002,-2,65.9,634.4,-3071,350,3294,26.0
'2018-05-25 13:20:07.00',49.930,-2002,-3,66.0,634.5,-3071,350,3298,26.0
'2018-05-25 13:20:08.00',49.929,-2000,-2,66.0,634.5,-3071,350,3298,26.0
'2018-05-25 13:20:09.00',49.929,-2003,-1,66.1,634.5,-3071,350,3298,26.0
'2018-05-25 13:20:10.00',49.931,-2003,0,66.2,634.5,-3071,350,3298,26.0
'2018-05-25 13:20:11.00',49.932,-2000,1,66.2,634.5,-3071,350,3298,26.0
'2018-05-25 13:20:12.00',49.931,-1999,0,66.3,634.5,-3071,350,3298,26.0
'2018-05-25 13:20:12.99',49.931,-1999,2,66.3,634.5,-3071,350,3298,26.0
'2018-05-25 13:20:14.00',49.931,-2001,-2,66.3,634.5,-3071,350,3296,26.0
'2018-05-25 13:20:15.00',49.931,-1999,-1,66.4,634.6,-3071,350,3296,26.0
'2018-05-25 13:20:16.00',49.933,-2004,-2,66.4,634.7,-3071,350,3296,26.0
'2018-05-25 13:20:17.00',49.933,-2004,-3,66.4,634.7,-3071,350,3296,26.0
'2018-05-25 13:20:18.00',49.934,-2001,-2,66.5,634.8,-3071,350,3296,26.0
'2018-05-25 13:20:19.00',49.934,-2002,-2,66.6,634.9,-3071,350,3296,26.0
'2018-05-25 13:20:20.00',49.934,-1999,-2,66.6,634.9,-3071,350,3293,26.0
'2018-05-25 13:20:21.00',49.935,-2000,-1,66.7,634.9,-3071,350,3293,26.0
'2018-05-25 13:20:22.00',49.936,-2002,-2,66.7,634.9,-3071,350,3293,26.0
'2018-05-25 13:20:23.00',49.936,-2003,-1,66.7,634.9,-3071,350,3293,26.0
'2018-05-25 13:20:23.99',49.936,-2007,-3,66.9,634.9,-3068,350,3293,26.0
'2018-05-25 13:20:25.00',49.937,-2005,-2,66.9,634.9,-3068,350,3293,26.0
'2018-05-25 13:20:25.99',49.936,-2000,0,67.0,634.9,-3068,350,3293,26.0
'2018-05-25 13:20:27.00',49.933,-2000,2,67.1,635.0,-3067,350,3293,26.0
'2018-05-25 13:20:28.00',49.931,-1999,1,67.1,635.1,-3066,350,3300,26.0
'2018-05-25 13:20:29.00',49.929,-2000,1,67.2,635.1,-3066,350,3300,26.0
'2018-05-25 13:20:30.00',49.925,-2000,-2,67.3,635.2,-3066,350,3300,26.0
'2018-05-25 13:20:31.00',49.923,-2002,-4,67.3,635.2,-3066,350,3300,26.0
'2018-05-25 13:20:32.00',49.919,-2004,-4,67.3,635.3,-3066,350,3300,26.0
'2018-05-25 13:20:33.00',49.916,-2002,-3,67.3,635.3,-3066,350,3300,26.0
'2018-05-25 13:20:34.00',49.913,-2003,-1,67.3,635.3,-3066,350,3300,26.0
'2018-05-25 13:20:35.00',49.911,-2001,1,67.4,635.3,-3066,350,3300,26.0
'2018-05-25 13:20:36.00',49.910,-2004,-1,67.4,635.3,-3066,350,3300,26.0
'2018-05-25 13:20:36.99',49.909,-2007,-3,67.5,635.3,-3067,350,3300,26.0
'2018-05-25 13:20:38.00',49.909,-2005,-3,67.6,635.3,-3066,350,3300,26.0
'2018-05-25 13:20:39.00',49.908,-2001,-1,67.6,635.4,-3065,350,3300,26.0
'2018-05-25 13:20:40.00',49.905,-1999,2,67.7,635.5,-3064,350,3300,26.0
'2018-05-25 13:20:41.00',49.904,-2002,-3,67.7,635.5,-3064,350,3301,26.0
'2018-05-25 13:20:42.00',49.903,-2001,-3,67.8,635.6,-3064,350,3301,26.0
'2018-05-25 13:20:43.00',49.901,-2005,-4,67.8,635.6,-3064,350,3301,26.0
'2018-05-25 13:20:44.00',49.897,-2003,-3,67.9,635.7,-3064,350,3301,26.0
'2018-05-25 13:20:45.00',49.896,-2001,-1,68.0,635.7,-3064,349,3301,26.0
'2018-05-25 13:20:46.00',49.892,-2004,-1,68.0,635.7,-3064,349,3301,26.0
'2018-05-25 13:20:47.00',49.887,-2006,-3,68.1,635.7,-3064,349,3301,26.0
'2018-05-25 13:20:48.00',49.883,-2002,-1,68.2,635.7,-3064,349,3301,26.0
'2018-05-25 13:20:49.00',49.880,-2000,0,68.2,635.7,-3064,349,3301,26.0
'2018-05-25 13:20:49.99',49.876,-2000,0,68.3,635.8,-3064,349,3301,26.0
'2018-05-25 13:20:51.00',49.873,-2000,-3,68.3,635.8,-3063,349,3301,26.0
'2018-05-25 13:20:51.99',49.872,-2002,-2,68.3,635.8,-3063,349,3301,26.0
'2018-05-25 13:20:53.00',49.871,-2002,-1,68.3,635.9,-3062,349,3301,26.0
'2018-05-25 13:20:54.00',49.871,-2004,-1,68.4,636.1,-3062,349,3302,26.0
'2018-05-25 13:20:55.00',49.873,-2006,-2,68.5,636.1,-3063,349,3302,26.0
'2018-05-25 13:20:56.00',49.876,-2001,-2,68.5,636.1,-3063,349,3302,26.0
'2018-05-25 13:20:57.00',49.877,-2000,2,68.6,636.1,-3063,349,3302,26.0
'2018-05-25 13:20:58.00',49.879,-2001,2,68.6,636.1,-3063,350,3302,26.0
'2018-05-25 13:20:59.00',49.880,-2003,-3,68.6,636.1,-3063,350,3302,26.0
'2018-05-25 13:21:00.00',49.881,-2005,-2,68.7,636.1,-3063,350,3302,26.0
'2018-05-25 13:21:01.00',49.881,-2001,-3,68.8,636.1,-3060,350,3294,26.0
