'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 13:21:02.00',49.880,-2001,-1,68.9,636.1,-3060,350,3294,26.0
'2018-05-25 13:21:02.99',49.880,-2005,-3,68.9,636.3,-3059,350,3294,26.0
'2018-05-25 13:21:04.00',49.879,-2007,-4,69.0,636.3,-3059,350,3294,26.0
'2018-05-25 13:21:05.00',49.879,-2000,0,69.0,636.4,-3059,350,3294,26.0
'2018-05-25 13:21:06.00',49.882,-1997,3,69.1,636.5,-3059,350,3294,26.0
'2018-05-25 13:21:07.00',49.884,-2000,-2,69.1,636.5,-3059,350,3295,26.0
'2018-05-25 13:21:08.00',49.886,-2005,-4,69.3,636.6,-3059,350,3295,26.0
'2018-05-25 13:21:09.00',49.887,-2002,-3,69.3,636.6,-3059,350,3295,26.0
'2018-05-25 13:21:10.00',49.887,-2000,-2,69.3,636.6,-3059,350,3295,26.0
'2018-05-25 13:21:11.00',49.888,-2005,-3,69.3,636.6,-3059,350,3295,26.0
'2018-05-25 13:21:12.00',49.888,-2007,-3,69.4,636.6,-3059,350,3295,26.0
'2018-05-25 13:21:13.00',49.890,-2006,-4,69.4,636.6,-3059,350,3295,26.0
'2018-05-25 13:21:14.00',49.890,-2000,0,69.5,636.6,-3059,350,3293,26.0
'2018-05-25 13:21:15.00',49.889,-2002,1,69.6,636.7,-3059,350,3293,26.0
'2018-05-25 13:21:15.99',49.888,-2001,-2,69.6,636.8,-3058,350,3293,26.0
'2018-05-25 13:21:17.00',49.886,-2002,-3,69.7,636.9,-3056,350,3293,26.0
'2018-05-25 13:21:17.99',49.887,-2003,-1,69.7,636.9,-3056,350,3293,26.0
'2018-05-25 13:21:19.00',49.884,-2004,-2,69.7,637.0,-3056,350,3293,26.0
'2018-05-25 13:21:20.00',49.883,-2004,-4,69.7,637.0,-3056,350,3293,26.0
'2018-05-25 13:21:21.00',49.884,-2001,-1,69.8,637.1,-3056,350,3299,26.0
'2018-05-25 13:21:22.00',49.886,-2000,3,69.9,637.1,-3056,350,3299,26.0
'2018-05-25 13:21:23.00',49.889,-1999,-3,69.9,637.1,-3056,350,3299,26.0
'2018-05-25 13:21:24.00',49.889,-2003,-3,70.1,637.1,-3056,350,3299,26.0
'2018-05-25 13:21:25.00',49.891,-2003,-2,70.1,637.1,-3053,350,3299,26.0
'2018-05-25 13:21:26.00',49.892,-2002,-2,70.2,637.1,-3055,350,3299,26.0
'2018-05-25 13:21:27.00',49.892,-2003,-1,70.2,637.3,-3055,350,3299,26.0
'2018-05-25 13:21:28.00',49.891,-2004,-1,70.3,637.3,-3055,350,3300,26.0
'2018-05-25 13:21:28.99',49.892,-2006,-3,70.3,637.4,-3055,350,3300,26.0
'2018-05-25 13:21:30.00',49.891,-2000,1,70.3,637.5,-3055,350,3300,26.0
'2018-05-25 13:21:31.00',49.890,-1999,2,70.4,637.6,-3056,350,3300,26.0
'2018-05-25 13:21:32.00',49.888,-2000,1,70.5,637.6,-3056,350,3300,26.0
'2018-05-25 13:21:33.00',49.887,-2002,-4,70.5,637.7,-3056,350,3300,26.0
'2018-05-25 13:21:34.00',49.887,-2002,-3,70.5,637.7,-3056,350,3300,26.0
'2018-05-25 13:21:35.00',49.887,-2002,-3,70.6,637.7,-3056,350,3300,26.0
'2018-05-25 13:21:36.00',49.887,-2003,-3,70.7,637.7,-3056,350,3300,26.0
'2018-05-25 13:21:37.00',49.888,-2004,-3,70.7,637.7,-3055,350,3300,26.0
'2018-05-25 13:21:38.00',49.887,-2006,-4,70.7,637.7,-3056,349,3300,26.0
'2018-05-25 13:21:39.00',49.887,-2000,1,70.8,637.7,-3055,349,3300,26.0
'2018-05-25 13:21:40.00',49.885,-1999,3,70.9,637.9,-3055,349,3300,26.0
'2018-05-25 13:21:41.00',49.885,-2000,-3,70.9,637.9,-3056,349,3300,26.0
'2018-05-25 13:21:41.99',49.883,-2004,-4,71.0,638.0,-3056,349,3300,26.0
'2018-05-25 13:21:43.00',49.882,-2002,-1,71.0,638.2,-3056,349,3300,26.0
'2018-05-25 13:21:43.99',49.881,-2002,-1,71.1,638.2,-3057,349,3300,26.0
'2018-05-25 13:21:45.00',49.880,-2002,-1,71.2,638.3,-3057,349,3300,26.0
'2018-05-25 13:21:46.00',49.880,-2006,-1,71.2,638.3,-3057,349,3300,26.0
'2018-05-25 13:21:47.00',49.878,-2000,-1,71.3,638.3,-3057,349,3297,26.0
'2018-05-25 13:21:48.00',49.875,-1999,2,71.3,638.3,-3057,349,3297,26.0
'2018-05-25 13:21:49.00',49.874,-1999,1,71.4,638.3,-3055,349,3297,26.0
'2018-05-25 13:21:50.00',49.874,-2003,-3,71.4,638.3,-3055,349,3297,26.0
'2018-05-25 13:21:51.00',49.873,-2002,-3,71.5,638.3,-3054,350,3297,26.0
'2018-05-25 13:21:52.00',49.871,-2002,-3,71.6,638.5,-3053,350,3297,26.0
'2018-05-25 13:21:52.99',49.871,-2004,-1,71.6,638.5,-3051,350,3297,26.0
'2018-05-25 13:21:54.00',49.872,-2006,-2,71.6,638.6,-3051,350,3291,26.0
'2018-05-25 13:21:54.99',49.874,-2000,-2,71.7,638.7,-3051,350,3291,26.0
'2018-05-25 13:21:56.00',49.877,-1999,0,71.7,638.8,-3052,350,3291,26.0
'2018-05-25 13:21:57.00',49.878,-2000,0,71.7,638.9,-3052,350,3291,26.0
'2018-05-25 13:21:58.00',49.879,-2001,-2,71.8,638.9,-3052,350,3291,26.0
'2018-05-25 13:21:59.00',49.880,-2004,-3,71.9,638.9,-3052,350,3291,26.0
'2018-05-25 13:22:00.00',49.882,-2002,-2,71.9,638.9,-3052,350,3289,26.0
'2018-05-25 13:22:01.00',49.883,-2001,-1,71.9,638.9,-3052,350,3289,26.0
'2018-05-25 13:22:02.00',49.883,-2002,0,72.0,638.9,-3049,350,3289,26.0
'2018-05-25 13:22:03.00',49.883,-2006,-3,72.1,638.9,-3048,350,3289,26.0
'2018-05-25 13:22:04.00',49.882,-2000,1,72.1,639.0,-3048,350,3289,26.0
'2018-05-25 13:22:05.00',49.881,-1998,4,72.2,639.1,-3047,350,3289,26.0
'2018-05-25 13:22:05.99',49.879,-2001,-2,72.2,639.3,-3046,350,3289,26.0
'2018-05-25 13:22:07.00',49.879,-2003,-1,72.3,639.3,-3047,350,3291,26.0
'2018-05-25 13:22:08.00',49.878,-2002,-1,72.4,639.4,-3049,350,3291,26.0
'2018-05-25 13:22:09.00',49.877,-2000,-1,72.5,639.5,-3049,350,3291,26.0
'2018-05-25 13:22:10.00',49.876,-2004,-3,72.5,639.5,-3049,350,3291,26.0
'2018-05-25 13:22:11.00',49.876,-2006,-3,72.5,639.5,-3049,350,3291,26.0
'2018-05-25 13:22:12.00',49.875,-2002,-1,72.6,639.5,-3049,350,3291,26.0
'2018-05-25 13:22:13.00',49.876,-1998,3,72.7,639.5,-3049,350,3291,26.0
'2018-05-25 13:22:14.00',49.877,-1999,-2,72.7,639.5,-3048,350,3291,26.0
'2018-05-25 13:22:15.00',49.878,-2005,-4,72.7,639.6,-3050,350,3291,26.0
'2018-05-25 13:22:16.00',49.879,-2004,-2,72.7,639.6,-3049,350,3291,26.0
'2018-05-25 13:22:17.00',49.880,-2002,-1,72.8,639.8,-3049,350,3291,26.0
'2018-05-25 13:22:18.00',49.882,-2003,-1,72.9,639.9,-3049,350,3291,26.0
'2018-05-25 13:22:18.99',49.883,-2006,-3,72.9,640.0,-3049,350,3293,26.0
'2018-05-25 13:22:20.00',49.884,-2001,0,73.0,640.0,-3048,350,3293,26.0
'2018-05-25 13:22:20.99',49.886,-2000,3,73.0,640.1,-3047,350,3293,26.0
'2018-05-25 13:22:22.00',49.888,-2004,-6,73.1,640.2,-3047,350,3293,26.0
'2018-05-25 13:22:23.00',49.889,-2002,-1,73.2,640.3,-3047,350,3293,26.0
'2018-05-25 13:22:24.00',49.890,-2000,-1,73.2,640.3,-3047,350,3293,26.0
'2018-05-25 13:22:25.00',49.892,-2005,-2,73.2,640.3,-3047,350,3293,26.0
'2018-05-25 13:22:26.00',49.893,-2005,-2,73.3,640.3,-3045,350,3298,26.0
'2018-05-25 13:22:27.00',49.895,-2002,-2,73.4,640.3,-3045,350,3298,26.0
'2018-05-25 13:22:28.00',49.896,-2000,1,73.5,640.3,-3045,350,3298,26.0
'2018-05-25 13:22:29.00',49.899,-1998,1,73.5,640.4,-3045,350,3298,26.0
'2018-05-25 13:22:30.00',49.900,-2000,-1,73.5,640.6,-3044,350,3298,26.0
'2018-05-25 13:22:31.00',49.902,-2002,-4,73.6,640.7,-3044,350,3298,26.0
'2018-05-25 13:22:31.99',49.902,-2005,-3,73.6,640.8,-3044,350,3298,26.0
'2018-05-25 13:22:33.00',49.905,-2002,-3,73.7,640.9,-3045,350,3294,26.0
'2018-05-25 13:22:34.00',49.907,-2001,-1,73.7,640.9,-3045,350,3294,26.0
'2018-05-25 13:22:35.00',49.910,-2002,0,73.7,641.0,-3045,350,3294,26.0
'2018-05-25 13:22:36.00',49.914,-2002,-1,73.8,641.0,-3045,350,3294,26.0
'2018-05-25 13:22:37.00',49.917,-2006,-3,73.9,641.0,-3045,350,3294,26.0
'2018-05-25 13:22:38.00',49.921,-2004,-3,73.9,641.0,-3043,350,3294,26.0
'2018-05-25 13:22:39.00',49.925,-2002,0,73.9,641.0,-3043,350,3294,26.0
'2018-05-25 13:22:40.00',49.929,-1998,3,74.0,641.1,-3041,350,3294,26.0
'2018-05-25 13:22:41.00',49.932,-1997,3,74.0,641.1,-3041,350,3294,26.0
'2018-05-25 13:22:42.00',49.934,-2000,1,74.2,641.4,-3037,350,3294,26.0
'2018-05-25 13:22:43.00',49.935,-2000,-2,74.2,641.5,-3038,350,3294,26.0
'2018-05-25 13:22:44.00',49.937,-2004,-3,74.2,641.6,-3038,350,3294,26.0
'2018-05-25 13:22:44.99',49.938,-2003,-3,74.3,641.6,-3038,350,3294,26.0
'2018-05-25 13:22:46.00',49.936,-2004,-2,74.4,641.7,-3038,350,3294,26.0
'2018-05-25 13:22:46.99',49.932,-2004,-3,74.5,641.8,-3038,350,3293,26.0
'2018-05-25 13:22:48.00',49.932,-2001,-1,74.5,641.8,-3038,350,3293,26.0
'2018-05-25 13:22:49.00',49.931,-2001,-1,74.5,641.8,-3038,350,3293,26.0
'2018-05-25 13:22:50.00',49.928,-2004,-1,74.6,641.8,-3038,350,3293,26.0
'2018-05-25 13:22:51.00',49.926,-2004,-1,74.6,641.8,-3038,351,3293,26.0
'2018-05-25 13:22:52.00',49.924,-2006,-3,74.7,641.9,-3038,351,3293,26.0
'2018-05-25 13:22:53.00',49.923,-2001,1,74.7,641.9,-3038,351,3293,26.0
'2018-05-25 13:22:54.00',49.922,-2000,1,74.7,642.1,-3037,351,3289,26.0
'2018-05-25 13:22:55.00',49.922,-1997,2,74.8,642.3,-3038,351,3289,26.0
'2018-05-25 13:22:56.00',49.922,-2000,0,74.9,642.4,-3038,351,3289,26.0
'2018-05-25 13:22:57.00',49.923,-1999,-2,74.9,642.5,-3036,351,3289,26.0
'2018-05-25 13:22:57.99',49.927,-2002,-3,75.0,642.5,-3036,351,3289,26.0
'2018-05-25 13:22:59.00',49.928,-2003,-1,75.0,642.6,-3036,351,3289,26.0
'2018-05-25 13:23:00.00',49.929,-2002,1,75.1,642.6,-3036,351,3289,26.0
'2018-05-25 13:23:01.00',49.927,-2004,-2,75.2,642.6,-3036,351,3289,26.0
'2018-05-25 13:23:02.00',49.927,-2000,-2,75.2,642.6,-3033,351,3289,26.0
'2018-05-25 13:23:03.00',49.925,-2002,-1,75.2,642.6,-3033,351,3289,26.0
'2018-05-25 13:23:04.00',49.925,-2004,-1,75.4,642.7,-3030,351,3289,26.0
'2018-05-25 13:23:05.00',49.925,-2006,-3,75.4,642.7,-3029,351,3289,26.0
'2018-05-25 13:23:06.00',49.927,-2004,-1,75.5,643.0,-3027,351,3286,26.0
'2018-05-25 13:23:07.00',49.928,-2000,1,75.5,643.2,-3027,351,3286,26.0
'2018-05-25 13:23:08.00',49.930,-1999,0,75.6,643.3,-3027,351,3286,26.0
'2018-05-25 13:23:09.00',49.934,-1998,4,75.6,643.3,-3027,351,3286,26.0
'2018-05-25 13:23:10.00',49.939,-1999,3,75.6,643.3,-3027,351,3286,26.0
'2018-05-25 13:23:10.99',49.942,-1998,-1,75.7,643.4,-3027,351,3286,26.0
'2018-05-25 13:23:12.00',49.941,-1999,-1,75.7,643.5,-3027,351,3286,26.0
'2018-05-25 13:23:12.99',49.939,-2002,-3,75.7,643.5,-3027,351,3286,26.0
'2018-05-25 13:23:14.00',49.935,-2001,-3,75.7,643.5,-3027,351,3286,26.0
'2018-05-25 13:23:15.00',49.931,-2000,-1,75.8,643.5,-3027,351,3286,26.0
'2018-05-25 13:23:16.00',49.929,-2000,-1,75.9,643.5,-3027,350,3286,26.0
'2018-05-25 13:23:17.00',49.927,-2002,0,75.9,643.6,-3027,350,3286,26.0
'2018-05-25 13:23:18.00',49.925,-2003,-2,76.0,643.7,-3025,350,3286,26.0
'2018-05-25 13:23:19.00',49.924,-2002,-1,76.0,643.9,-3025,350,3288,26.0
'2018-05-25 13:23:20.00',49.923,-2006,-3,76.1,644.1,-3025,350,3288,26.0
'2018-05-25 13:23:21.00',49.925,-1999,0,76.2,644.2,-3025,350,3288,26.0
'2018-05-25 13:23:22.00',49.926,-2001,1,76.2,644.2,-3025,350,3288,26.0
'2018-05-25 13:23:23.00',49.927,-1997,3,76.3,644.3,-3026,351,3288,26.0
'2018-05-25 13:23:23.99',49.929,-2001,3,76.4,644.5,-3026,351,3288,26.0
'2018-05-25 13:23:25.00',49.930,-2000,-2,76.5,644.5,-3026,351,3288,26.0
'2018-05-25 13:23:26.00',49.929,-2003,-4,76.5,644.5,-3026,351,3289,26.0
'2018-05-25 13:23:27.00',49.930,-2004,-4,76.5,644.5,-3023,351,3289,26.0
'2018-05-25 13:23:28.00',49.929,-2003,-1,76.6,644.5,-3023,351,3289,26.0
'2018-05-25 13:23:29.00',49.929,-2003,0,76.6,644.6,-3020,351,3289,26.0
'2018-05-25 13:23:30.00',49.928,-2004,-1,76.7,644.7,-3021,351,3289,26.0
'2018-05-25 13:23:31.00',49.928,-2006,-3,76.7,644.8,-3021,351,3289,26.0
'2018-05-25 13:23:32.00',49.928,-2006,-3,76.7,645.1,-3021,351,3288,26.0
'2018-05-25 13:23:33.00',49.927,-2001,1,76.8,645.2,-3021,351,3288,26.0
'2018-05-25 13:23:34.00',49.928,-1999,0,76.9,645.2,-3021,351,3288,26.0
'2018-05-25 13:23:34.99',49.931,-2000,3,76.9,645.3,-3022,351,3288,26.0
'2018-05-25 13:23:36.00',49.934,-1999,2,77.0,645.4,-3022,351,3288,26.0
'2018-05-25 13:23:36.99',49.934,-1999,-2,77.0,645.5,-3022,351,3288,26.0
'2018-05-25 13:23:38.00',49.937,-2001,-4,77.1,645.5,-3022,351,3288,26.0
'2018-05-25 13:23:39.00',49.940,-2004,-4,77.2,645.5,-3021,351,3289,26.0
'2018-05-25 13:23:40.00',49.942,-2004,-1,77.2,645.5,-3021,351,3289,26.0
'2018-05-25 13:23:41.00',49.944,-2000,-1,77.3,645.6,-3021,351,3289,26.0
'2018-05-25 13:23:42.00',49.945,-2003,-1,77.4,645.6,-3020,350,3289,26.0
'2018-05-25 13:23:43.00',49.945,-2000,-1,77.4,645.7,-3018,350,3289,26.0
'2018-05-25 13:23:44.00',49.948,-2000,-1,77.4,646.1,-3018,350,3289,26.0
'2018-05-25 13:23:45.00',49.949,-2004,-1,77.5,646.2,-3018,350,3289,26.0
'2018-05-25 13:23:46.00',49.949,-2006,-1,77.5,646.2,-3018,350,3289,26.0
'2018-05-25 13:23:47.00',49.949,-2004,-2,77.6,646.3,-3018,350,3289,26.0
'2018-05-25 13:23:47.99',49.947,-2007,-2,77.6,646.4,-3018,350,3289,26.0
'2018-05-25 13:23:49.00',49.946,-2005,-3,77.6,646.5,-3018,350,3289,26.0
'2018-05-25 13:23:49.99',49.942,-2001,-2,77.7,646.5,-3018,350,3289,26.0
'2018-05-25 13:23:51.00',49.940,-2001,-1,77.7,646.5,-3016,350,3289,26.0
'2018-05-25 13:23:52.00',49.933,-2000,2,77.8,646.5,-3016,350,3297,26.1
'2018-05-25 13:23:53.00',49.929,-2000,1,77.9,646.6,-3016,350,3297,26.1
'2018-05-25 13:23:54.00',49.928,-2000,-1,77.9,646.6,-3015,350,3297,26.1
'2018-05-25 13:23:55.00',49.926,-2002,-3,77.9,646.7,-3014,350,3297,26.1
'2018-05-25 13:23:56.00',49.925,-2004,-4,78.0,647.1,-3014,350,3297,26.1
'2018-05-25 13:23:57.00',49.922,-2002,-2,78.1,647.2,-3014,350,3297,26.1
'2018-05-25 13:23:58.00',49.921,-2003,-2,78.1,647.2,-3014,350,3304,26.1
'2018-05-25 13:23:59.00',49.920,-2000,-1,78.2,647.3,-3014,350,3304,26.1
'2018-05-25 13:24:00.00',49.920,-2003,0,78.3,647.4,-3014,350,3304,26.1
'2018-05-25 13:24:00.99',49.921,-2003,-1,78.3,647.5,-3014,350,3304,26.1
'2018-05-25 13:24:02.00',49.924,-2007,-3,78.4,647.5,-3014,349,3304,26.1
'2018-05-25 13:24:03.00',49.927,-2005,-2,78.5,647.5,-3014,349,3304,26.1
'2018-05-25 13:24:04.00',49.930,-2002,-2,78.5,647.5,-3014,349,3304,26.1
'2018-05-25 13:24:05.00',49.931,-2000,3,78.5,647.6,-3012,349,3306,26.1
'2018-05-25 13:24:06.00',49.934,-1999,3,78.6,647.6,-3010,349,3306,26.1
'2018-05-25 13:24:07.00',49.937,-2000,1,78.6,647.7,-3010,349,3306,26.1
'2018-05-25 13:24:08.00',49.940,-1999,-1,78.6,648.2,-3010,349,3306,26.1
'2018-05-25 13:24:09.00',49.942,-1999,-3,78.7,648.3,-3010,349,3306,26.1
'2018-05-25 13:24:10.00',49.945,-2004,-4,78.7,648.3,-3010,349,3306,26.1
'2018-05-25 13:24:11.00',49.945,-2002,-4,78.8,648.4,-3008,349,3304,26.1
'2018-05-25 13:24:12.00',49.945,-2000,-1,78.9,648.4,-3008,349,3304,26.1
'2018-05-25 13:24:13.00',49.945,-2003,-2,78.9,648.6,-3008,349,3304,26.1
'2018-05-25 13:24:13.99',49.945,-2000,-1,79.0,648.6,-3008,349,3304,26.1
'2018-05-25 13:24:15.00',49.944,-2001,-1,79.0,648.6,-3008,349,3304,26.1
'2018-05-25 13:24:15.99',49.943,-2002,0,79.1,648.6,-3008,349,3304,26.1
'2018-05-25 13:24:17.00',49.941,-2004,-1,79.1,648.7,-3007,349,3304,26.1
'2018-05-25 13:24:18.00',49.940,-2002,-3,79.2,648.7,-3006,349,3304,26.1
'2018-05-25 13:24:19.00',49.939,-2004,-3,79.3,648.8,-3005,349,3304,26.1
'2018-05-25 13:24:20.00',49.937,-2002,-2,79.4,649.2,-3005,349,3304,26.1
'2018-05-25 13:24:21.00',49.934,-2003,-2,79.4,649.4,-3005,349,3304,26.1
'2018-05-25 13:24:22.00',49.932,-2000,-1,79.4,649.4,-3005,350,3304,26.1
'2018-05-25 13:24:23.00',49.930,-2002,-2,79.5,649.5,-3004,350,3304,26.1
'2018-05-25 13:24:24.00',49.930,-2003,-1,79.5,649.5,-3004,350,3298,26.1
'2018-05-25 13:24:25.00',49.932,-2003,-1,79.5,649.6,-3004,350,3298,26.1
'2018-05-25 13:24:26.00',49.934,-2008,-4,79.6,649.7,-3004,350,3298,26.1
'2018-05-25 13:24:26.99',49.935,-2005,-4,79.6,649.7,-3004,350,3298,26.1
'2018-05-25 13:24:28.00',49.939,-2002,-3,79.6,649.7,-3004,350,3298,26.1
'2018-05-25 13:24:29.00',49.941,-2000,1,79.7,649.8,-3004,350,3298,26.1
'2018-05-25 13:24:30.00',49.945,-1998,3,79.8,649.8,-3002,350,3298,26.1
'2018-05-25 13:24:31.00',49.947,-1999,2,79.8,649.8,-3002,350,3295,26.1
'2018-05-25 13:24:32.00',49.951,-2000,2,79.9,650.3,-3000,350,3295,26.1
'2018-05-25 13:24:33.00',49.953,-2002,-4,79.9,650.5,-3000,350,3295,26.1
'2018-05-25 13:24:34.00',49.955,-2002,-3,80.0,650.5,-3000,350,3295,26.1
'2018-05-25 13:24:35.00',49.955,-2002,-1,80.1,650.6,-3000,350,3295,26.1
'2018-05-25 13:24:36.00',49.956,-2001,-1,80.2,650.6,-3001,350,3295,26.1
'2018-05-25 13:24:37.00',49.955,-2001,-1,80.2,650.8,-3001,350,3297,26.1
'2018-05-25 13:24:38.00',49.954,-2001,-1,80.3,650.9,-3001,350,3297,26.1
'2018-05-25 13:24:39.00',49.951,-2004,-2,80.3,650.9,-2999,350,3297,26.1
'2018-05-25 13:24:39.99',49.949,-2002,-2,80.4,650.9,-2999,350,3297,26.1
'2018-05-25 13:24:41.00',49.946,-2004,-2,80.4,650.9,-2999,350,3297,26.1
'2018-05-25 13:24:41.99',49.942,-2006,-4,80.5,651.0,-2996,350,3297,26.1
'2018-05-25 13:24:43.00',49.939,-2005,-3,80.5,651.0,-2994,350,3297,26.1
'2018-05-25 13:24:44.00',49.936,-2001,0,80.5,651.5,-2994,350,3296,26.1
'2018-05-25 13:24:45.00',49.935,-2001,-1,80.6,651.7,-2993,350,3296,26.1
'2018-05-25 13:24:46.00',49.933,-2000,3,80.6,651.7,-2993,350,3296,26.1
'2018-05-25 13:24:47.00',49.933,-2002,1,80.7,651.7,-2991,350,3296,26.1
'2018-05-25 13:24:48.00',49.932,-2000,-1,80.7,651.8,-2991,349,3296,26.1
'2018-05-25 13:24:49.00',49.931,-2002,-1,80.8,651.9,-2991,349,3296,26.1
'2018-05-25 13:24:50.00',49.928,-2004,-1,80.8,652.1,-2991,349,3296,26.1
'2018-05-25 13:24:51.00',49.920,-2000,-2,80.8,652.1,-2991,349,3302,26.1
'2018-05-25 13:24:52.00',49.918,-2002,-1,80.9,652.1,-2989,349,3302,26.1
'2018-05-25 13:24:52.99',49.914,-2000,-1,81.0,652.1,-2989,349,3302,26.1
'2018-05-25 13:24:54.00',49.910,-2003,0,81.0,652.2,-2989,349,3302,26.1
'2018-05-25 13:24:55.00',49.908,-2002,-3,81.2,652.2,-2987,349,3302,26.1
'2018-05-25 13:24:56.00',49.906,-2005,-4,81.2,652.5,-2987,349,3302,26.1
'2018-05-25 13:24:57.00',49.905,-2001,-1,81.3,652.8,-2987,349,3303,26.1
'2018-05-25 13:24:58.00',49.906,-1999,0,81.3,652.9,-2987,349,3303,26.1
'2018-05-25 13:24:59.00',49.907,-2000,2,81.4,652.9,-2987,349,3303,26.1
'2018-05-25 13:25:00.00',49.911,-2000,-2,81.4,653.0,-2987,349,3303,26.1
'2018-05-25 13:25:01.00',49.913,-2005,-3,81.4,653.0,-2987,349,3303,26.1
'2018-05-25 13:25:02.00',49.915,-2004,-3,81.5,653.3,-2987,349,3303,26.1
'2018-05-25 13:25:03.00',49.917,-2001,0,81.5,653.3,-2987,349,3303,26.1
'2018-05-25 13:25:04.00',49.918,-1999,1,81.6,653.3,-2987,349,3305,26.1
'2018-05-25 13:25:05.00',49.917,-2002,3,81.6,653.3,-2987,349,3305,26.1
'2018-05-25 13:25:05.99',49.917,-2000,-3,81.6,653.4,-2984,349,3305,26.1
'2018-05-25 13:25:07.00',49.917,-2004,-3,81.7,653.4,-2983,349,3305,26.1
'2018-05-25 13:25:08.00',49.919,-2003,-3,81.8,653.8,-2983,349,3305,26.1
'2018-05-25 13:25:09.00',49.921,-2003,-1,81.8,653.9,-2983,349,3305,26.1
'2018-05-25 13:25:10.00',49.924,-2002,-1,81.8,654.1,-2982,349,3303,26.1
'2018-05-25 13:25:11.00',49.925,-2002,-1,81.9,654.1,-2982,349,3303,26.1
'2018-05-25 13:25:12.00',49.927,-2003,-1,81.9,654.3,-2981,349,3303,26.1
'2018-05-25 13:25:13.00',49.928,-2006,-3,82.0,654.3,-2981,349,3303,26.1
'2018-05-25 13:25:14.00',49.931,-2007,-4,82.1,654.5,-2981,349,3303,26.1
'2018-05-25 13:25:15.00',49.932,-2001,-3,82.2,654.5,-2981,349,3303,26.1
'2018-05-25 13:25:16.00',49.936,-2000,0,82.3,654.5,-2981,349,3303,26.1
'2018-05-25 13:25:16.99',49.939,-2000,2,82.3,654.5,-2981,349,3301,26.1
'2018-05-25 13:25:18.00',49.941,-1997,3,82.3,654.6,-2981,349,3301,26.1
'2018-05-25 13:25:18.99',49.945,-1998,4,82.4,654.6,-2980,349,3301,26.1
'2018-05-25 13:25:20.00',49.946,-2000,0,82.4,654.8,-2979,350,3301,26.1
'2018-05-25 13:25:21.00',49.945,-2000,-2,82.5,655.1,-2979,350,3301,26.1
'2018-05-25 13:25:22.00',49.946,-2005,-4,82.5,655.4,-2979,350,3301,26.1
'2018-05-25 13:25:23.00',49.944,-2004,-4,82.5,655.4,-2979,350,3299,26.1
'2018-05-25 13:25:24.00',49.944,-2005,-2,82.5,655.5,-2979,350,3299,26.1
'2018-05-25 13:25:25.00',49.944,-2000,1,82.6,655.5,-2977,350,3299,26.1
'2018-05-25 13:25:26.00',49.944,-2001,1,82.7,655.8,-2977,350,3299,26.1
'2018-05-25 13:25:27.00',49.943,-1999,-2,82.7,655.8,-2977,349,3299,26.1
'2018-05-25 13:25:28.00',49.942,-2002,0,82.7,655.8,-2977,349,3299,26.1
'2018-05-25 13:25:29.00',49.940,-2001,-2,82.8,655.8,-2977,349,3299,26.1
'2018-05-25 13:25:29.99',49.941,-2001,-3,82.8,655.8,-2977,349,3299,26.1
'2018-05-25 13:25:31.00',49.940,-2004,-3,82.9,655.9,-2975,349,3299,26.1
'2018-05-25 13:25:32.00',49.938,-2004,-3,83.1,656.0,-2975,349,3299,26.1
'2018-05-25 13:25:33.00',49.934,-2002,-2,83.1,656.4,-2975,349,3299,26.1
'2018-05-25 13:25:34.00',49.932,-2004,-1,83.2,656.7,-2973,350,3299,26.1
'2018-05-25 13:25:35.00',49.930,-1999,-1,83.3,656.7,-2973,350,3299,26.1
'2018-05-25 13:25:36.00',49.929,-1964,-1,83.3,656.7,-2972,350,3299,26.1
'2018-05-25 13:25:37.00',49.930,-2002,-2,83.3,656.8,-2972,350,3233,26.1
'2018-05-25 13:25:38.00',49.929,-2006,-3,83.4,657.1,-2972,350,3233,26.1
'2018-05-25 13:25:39.00',49.929,-1999,2,83.4,657.1,-2972,350,3233,26.1
'2018-05-25 13:25:40.00',49.928,-2000,2,83.4,657.1,-2972,350,3233,26.1
'2018-05-25 13:25:41.00',49.927,-2001,-1,83.5,657.1,-2972,350,3233,26.1
'2018-05-25 13:25:42.00',49.929,-2000,-3,83.5,657.1,-2972,350,3233,26.1
'2018-05-25 13:25:42.99',49.932,-2006,-3,83.5,657.2,-2969,350,3233,26.1
'2018-05-25 13:25:44.00',49.934,-2002,-2,83.6,657.3,-2967,350,3302,26.1
'2018-05-25 13:25:44.99',49.937,-2001,-1,83.6,657.6,-2967,350,3302,26.1
'2018-05-25 13:25:46.00',49.941,-2001,1,83.7,657.9,-2967,350,3302,26.1
'2018-05-25 13:25:47.00',49.944,-2000,1,83.8,658.0,-2967,349,3302,26.1
'2018-05-25 13:25:48.00',49.947,-2001,-1,83.8,658.0,-2967,349,3302,26.1
'2018-05-25 13:25:49.00',49.951,-1980,3,83.8,658.1,-2964,349,3302,26.1
'2018-05-25 13:25:50.00',49.951,-1982,-1,83.8,658.4,-2964,349,3187,26.1
'2018-05-25 13:25:51.00',49.951,-1982,-2,83.9,658.4,-2964,349,3187,26.1
'2018-05-25 13:25:52.00',49.951,-1986,-4,84.1,658.4,-2964,349,3187,26.1
'2018-05-25 13:25:53.00',49.950,-1984,-4,84.2,658.4,-2961,349,3187,26.1
'2018-05-25 13:25:54.00',49.950,-1982,-2,84.2,658.4,-2961,349,3187,26.1
'2018-05-25 13:25:55.00',49.947,-1981,-1,84.3,658.5,-2951,349,3187,26.1
'2018-05-25 13:25:55.99',49.948,-1980,-1,84.3,658.6,-2943,349,3270,26.1
'2018-05-25 13:25:57.00',49.947,-1980,1,84.4,658.9,-2939,349,3270,26.1
'2018-05-25 13:25:58.00',49.946,-1979,3,84.4,659.1,-2939,349,3270,26.1
'2018-05-25 13:25:59.00',49.945,-1980,0,84.4,659.2,-2937,349,3270,26.1
'2018-05-25 13:26:00.00',49.944,-1980,-2,84.5,659.2,-2937,349,3270,26.1
'2018-05-25 13:26:01.00',49.942,-1882,-1,84.5,659.3,-2931,349,3270,26.1
'2018-05-25 13:26:02.00',49.941,-1884,-3,84.5,659.5,-2931,349,3078,26.1
'2018-05-25 13:26:03.00',49.940,-1882,-4,84.5,659.5,-2931,349,3078,26.1
'2018-05-25 13:26:04.00',49.940,-1882,0,84.6,659.5,-2931,349,3078,26.1
'2018-05-25 13:26:05.00',49.940,-1881,-1,84.6,659.5,-2916,350,3078,26.1
'2018-05-25 13:26:06.00',49.940,-1880,0,84.7,659.5,-2916,350,3078,26.1
'2018-05-25 13:26:07.00',49.940,-1882,1,84.7,659.6,-2887,350,3078,26.1
'2018-05-25 13:26:08.00',49.940,-1881,0,84.8,659.6,-2843,350,3097,26.1
'2018-05-25 13:26:08.99',49.940,-1882,-1,84.8,659.7,-2827,350,3097,26.1
'2018-05-25 13:26:10.00',49.941,-1886,-4,84.8,660.0,-2827,350,3097,26.1
'2018-05-25 13:26:10.99',49.941,-1885,-3,85.0,660.0,-2812,350,3097,26.1
'2018-05-25 13:26:12.00',49.943,-1881,-1,85.1,660.0,-2812,350,3097,26.1
'2018-05-25 13:26:13.00',49.944,-1762,-1,85.1,660.1,-2784,350,3097,26.1
'2018-05-25 13:26:14.00',49.943,-1821,0,85.2,660.2,-2784,350,3097,26.1
'2018-05-25 13:26:15.00',49.943,-1819,2,85.2,660.3,-2784,350,2991,26.1
'2018-05-25 13:26:16.00',49.942,-1821,0,85.3,660.3,-2784,350,2991,26.1
'2018-05-25 13:26:17.00',49.940,-1821,-1,85.4,660.3,-2775,350,2991,26.1
'2018-05-25 13:26:18.00',49.939,-1822,-3,85.4,660.3,-2775,350,2991,26.1
'2018-05-25 13:26:19.00',49.940,-1826,-4,85.4,660.4,-2766,351,2991,26.1
'2018-05-25 13:26:20.00',49.940,-1824,-2,85.4,660.4,-2731,351,2991,26.1
'2018-05-25 13:26:21.00',49.941,-1823,-2,85.4,660.4,-2724,351,2991,26.1
'2018-05-25 13:26:21.99',49.941,-1822,0,85.5,660.8,-2724,351,2988,26.1
'2018-05-25 13:26:23.00',49.939,-1822,-1,85.5,660.9,-2716,351,2988,26.1
'2018-05-25 13:26:24.00',49.939,-1821,-1,85.5,660.9,-2716,351,2988,26.1
'2018-05-25 13:26:25.00',49.937,-1704,-1,85.6,660.9,-2685,351,2988,26.1
'2018-05-25 13:26:26.00',49.939,-1742,-1,85.6,660.9,-2685,351,2988,26.1
'2018-05-25 13:26:27.00',49.939,-1746,-1,85.7,661.1,-2685,351,2988,26.1
'2018-05-25 13:26:28.00',49.940,-1748,-3,85.7,661.1,-2685,351,2860,26.1
'2018-05-25 13:26:29.00',49.940,-1742,0,85.7,661.1,-2685,351,2860,26.1
'2018-05-25 13:26:30.00',49.940,-1741,2,85.8,661.1,-2672,351,2860,26.1
'2018-05-25 13:26:31.00',49.942,-1738,2,85.8,661.2,-2660,351,2860,26.1
'2018-05-25 13:26:32.00',49.945,-1739,3,85.9,661.2,-2627,351,2860,26.1
'2018-05-25 13:26:33.00',49.947,-1742,2,85.9,661.3,-2604,351,2860,26.1
'2018-05-25 13:26:34.00',49.949,-1740,-3,86.1,661.5,-2604,351,2860,26.1
'2018-05-25 13:26:34.99',49.950,-1742,-3,86.1,661.5,-2604,351,2857,26.1
'2018-05-25 13:26:36.00',49.955,-1745,-3,86.2,661.6,-2593,351,2857,26.1
'2018-05-25 13:26:36.99',49.957,-1627,-6,86.3,661.7,-2585,351,2857,26.1
'2018-05-25 13:26:38.00',49.960,-1685,-4,86.3,661.7,-2585,351,2857,26.1
'2018-05-25 13:26:39.00',49.963,-1684,-4,86.3,661.8,-2585,351,2857,26.1
'2018-05-25 13:26:40.00',49.966,-1685,-2,86.4,661.8,-2585,351,2857,26.1
'2018-05-25 13:26:41.00',49.968,-1685,-3,86.4,661.8,-2585,351,2857,26.1
'2018-05-25 13:26:42.00',49.972,-1685,-3,86.4,661.8,-2578,351,2760,26.1
'2018-05-25 13:26:43.00',49.974,-1685,-3,86.4,661.9,-2571,351,2760,26.1
'2018-05-25 13:26:44.00',49.973,-1685,-1,86.5,661.9,-2553,351,2760,26.1
'2018-05-25 13:26:45.00',49.970,-1685,-2,86.5,662.1,-2525,351,2760,26.1
'2018-05-25 13:26:45.99',49.968,-1689,-3,86.5,662.2,-2525,351,2760,26.1
'2018-05-25 13:26:47.00',49.965,-1687,-3,86.5,662.3,-2525,351,2760,26.1
'2018-05-25 13:26:47.99',49.962,-1684,-2,86.6,662.4,-2516,351,2761,26.1
'2018-05-25 13:26:49.00',49.958,-1548,-4,86.6,662.5,-2498,351,2761,26.1
'2018-05-25 13:26:50.00',49.955,-1603,-1,86.7,662.5,-2498,351,2761,26.1
'2018-05-25 13:26:51.00',49.955,-1603,-1,86.7,662.6,-2498,351,2761,26.1
'2018-05-25 13:26:52.00',49.951,-1601,1,86.8,662.6,-2498,351,2761,26.1
'2018-05-25 13:26:53.00',49.947,-1600,1,86.8,662.6,-2498,351,2761,26.1
'2018-05-25 13:26:54.00',49.946,-1601,-1,86.8,662.6,-2487,351,2761,26.2
'2018-05-25 13:26:55.00',49.943,-1601,-3,86.9,662.7,-2487,351,2626,26.2
'2018-05-25 13:26:56.00',49.942,-1605,-3,86.9,662.7,-2463,351,2626,26.2
'2018-05-25 13:26:57.00',49.942,-1607,-4,87.1,662.7,-2429,351,2626,26.2
'2018-05-25 13:26:58.00',49.941,-1605,-3,87.2,662.9,-2419,351,2626,26.2
'2018-05-25 13:26:58.99',49.942,-1605,-2,87.2,663.0,-2419,352,2626,26.2
'2018-05-25 13:27:00.00',49.944,-1605,-3,87.2,663.1,-2408,352,2626,26.2
'2018-05-25 13:27:01.00',49.947,-1506,-3,87.3,663.1,-2398,352,2626,26.2
'2018-05-25 13:27:02.00',49.949,-1502,-1,87.3,663.1,-2387,352,2459,26.2
'2018-05-25 13:27:03.00',49.952,-1526,-1,87.3,663.2,-2387,352,2459,26.2
'2018-05-25 13:27:04.00',49.955,-1523,0,87.4,663.2,-2387,352,2459,26.2
'2018-05-25 13:27:05.00',49.958,-1524,-1,87.4,663.2,-2387,352,2459,26.2
'2018-05-25 13:27:06.00',49.958,-1528,-1,87.4,663.2,-2375,353,2459,26.2
'2018-05-25 13:27:07.00',49.959,-1526,-3,87.4,663.3,-2375,353,2459,26.2
'2018-05-25 13:27:08.00',49.958,-1524,-3,87.5,663.3,-2364,353,2486,26.2
'2018-05-25 13:27:09.00',49.957,-1525,-3,87.5,663.3,-2319,353,2486,26.2
'2018-05-25 13:27:10.00',49.957,-1522,0,87.5,663.5,-2305,353,2486,26.2
'2018-05-25 13:27:11.00',49.955,-1522,0,87.5,663.6,-2305,353,2486,26.2
'2018-05-25 13:27:11.99',49.953,-1519,1,87.5,663.6,-2295,353,2486,26.2
'2018-05-25 13:27:13.00',49.952,-1444,0,87.6,663.6,-2283,353,2486,26.2
'2018-05-25 13:27:13.99',49.949,-1441,0,87.6,663.7,-2260,353,2486,26.2
'2018-05-25 13:27:15.00',49.946,-1502,-2,87.7,663.8,-2260,353,2441,26.2
'2018-05-25 13:27:16.00',49.945,-1500,-3,87.8,663.9,-2260,353,2441,26.2
'2018-05-25 13:27:17.00',49.943,-1503,-3,87.8,663.9,-2260,353,2441,26.2
'2018-05-25 13:27:18.00',49.940,-1505,-4,87.8,663.9,-2256,353,2441,26.2
'2018-05-25 13:27:19.00',49.938,-1505,-3,87.9,663.9,-2256,353,2441,26.2
'2018-05-25 13:27:20.00',49.936,-1504,-2,87.9,663.9,-2253,353,2441,26.2
'2018-05-25 13:27:21.00',49.936,-1502,-1,87.9,663.9,-2236,353,2441,26.2
'2018-05-25 13:27:22.00',49.934,-1504,-1,88.1,664.3,-2234,353,2441,26.2
'2018-05-25 13:27:23.00',49.934,-1504,-1,88.1,664.4,-2234,353,2441,26.2
'2018-05-25 13:27:24.00',49.933,-1505,-1,88.2,664.5,-2228,353,2441,26.2
'2018-05-25 13:27:24.99',49.932,-1507,-1,88.3,664.5,-2224,353,2441,26.2
'2018-05-25 13:27:26.00',49.931,-1343,0,88.3,664.6,-2230,353,2441,26.2
'2018-05-25 13:27:27.00',49.929,-1404,0,88.3,664.6,-2230,353,2441,26.2
'2018-05-25 13:27:28.00',49.928,-1403,1,88.4,664.7,-2230,353,2441,26.2
'2018-05-25 13:27:29.00',49.927,-1400,0,88.4,664.7,-2230,353,2286,26.2
'2018-05-25 13:27:30.00',49.928,-1401,-1,88.4,664.7,-2217,353,2286,26.2
'2018-05-25 13:27:31.00',49.927,-1401,-3,88.4,664.7,-2217,353,2286,26.2
'2018-05-25 13:27:32.00',49.927,-1406,-4,88.4,664.7,-2203,353,2286,26.2
'2018-05-25 13:27:33.00',49.929,-1404,-4,88.4,664.7,-2147,353,2286,26.2
'2018-05-25 13:27:34.00',49.932,-1406,-2,88.5,664.9,-2134,353,2286,26.2
'2018-05-25 13:27:35.00',49.931,-1404,-3,88.5,664.9,-2134,353,2286,26.2
'2018-05-25 13:27:36.00',49.932,-1404,-1,88.5,665.0,-2120,353,2286,26.2
'2018-05-25 13:27:37.00',49.932,-1406,-1,88.5,665.0,-2120,353,2286,26.2
'2018-05-25 13:27:37.99',49.933,-1386,-1,88.5,665.1,-2094,353,2286,26.2
'2018-05-25 13:27:39.00',49.934,-1428,-3,88.5,665.1,-2094,353,2286,26.2
'2018-05-25 13:27:39.99',49.934,-1426,-1,88.6,665.2,-2094,353,2286,26.2
'2018-05-25 13:27:41.00',49.935,-1425,-1,88.6,665.2,-2094,353,2286,26.2
'2018-05-25 13:27:42.00',49.936,-1425,0,88.7,665.2,-2098,353,2323,26.2
'2018-05-25 13:27:43.00',49.937,-1425,-3,88.8,665.2,-2098,353,2323,26.2
'2018-05-25 13:27:44.00',49.938,-1422,1,88.8,665.3,-2098,353,2323,26.2
'2018-05-25 13:27:45.00',49.938,-1423,-3,88.9,665.3,-2107,353,2323,26.2
'2018-05-25 13:27:46.00',49.935,-1421,-3,88.9,665.4,-2112,353,2323,26.2
'2018-05-25 13:27:47.00',49.935,-1426,-3,88.9,665.8,-2112,353,2322,26.2
'2018-05-25 13:27:48.00',49.935,-1424,-2,89.0,666.0,-2114,353,2322,26.2
'2018-05-25 13:27:49.00',49.934,-1425,-2,89.1,666.0,-2114,353,2322,26.2
'2018-05-25 13:27:50.00',49.938,-1185,-1,89.1,666.1,-2116,353,2322,26.2
'2018-05-25 13:27:50.99',49.937,-1261,1,89.1,666.1,-2116,354,2322,26.2
'2018-05-25 13:27:52.00',49.939,-1266,-1,89.2,666.2,-2116,354,2322,26.2
'2018-05-25 13:27:53.00',49.942,-1266,-2,89.2,666.2,-2116,354,2322,26.2
'2018-05-25 13:27:54.00',49.944,-1264,0,89.3,666.2,-2094,354,2056,26.2
'2018-05-25 13:27:55.00',49.947,-1264,-1,89.3,666.2,-2094,354,2056,26.2
'2018-05-25 13:27:56.00',49.949,-1263,-1,89.3,666.2,-2094,354,2056,26.2
'2018-05-25 13:27:57.00',49.951,-1260,0,89.4,666.2,-2001,354,2056,26.2
'2018-05-25 13:27:58.00',49.953,-1259,0,89.4,666.2,-1953,354,2056,26.2
'2018-05-25 13:27:59.00',49.956,-1262,0,89.4,666.2,-1953,354,2056,26.2
'2018-05-25 13:28:00.00',49.959,-1262,0,89.4,666.2,-1931,354,2055,26.2
'2018-05-25 13:28:01.00',49.961,-1261,-3,89.4,666.2,-1931,354,2055,26.2
'2018-05-25 13:28:02.00',49.961,-1384,-2,89.4,666.2,-1907,354,2055,26.2
'2018-05-25 13:28:03.00',49.964,-1367,-3,89.5,666.2,-1891,354,2055,26.2
'2018-05-25 13:28:03.99',49.966,-1364,-3,89.5,666.3,-1891,353,2055,26.2
'2018-05-25 13:28:05.00',49.967,-1365,-3,89.5,666.4,-1891,353,2055,26.2
'2018-05-25 13:28:05.99',49.967,-1364,-2,89.5,666.4,-1891,353,2055,26.2
'2018-05-25 13:28:07.00',49.965,-1364,-3,89.5,666.4,-1907,353,2220,26.2
'2018-05-25 13:28:08.00',49.963,-1367,-3,89.6,666.4,-1907,353,2220,26.2
'2018-05-25 13:28:09.00',49.962,-1365,-3,89.6,666.5,-1963,353,2220,26.2
'2018-05-25 13:28:10.00',49.961,-1363,-3,89.6,666.5,-1978,353,2220,26.2
'2018-05-25 13:28:11.00',49.960,-1362,-4,89.6,667.1,-1992,354,2220,26.2
'2018-05-25 13:28:12.00',49.959,-1363,-1,89.7,667.3,-1992,354,2220,26.2
'2018-05-25 13:28:13.00',49.955,-1365,-1,89.8,667.4,-2006,354,2220,26.2
'2018-05-25 13:28:14.00',49.953,-1365,-1,89.9,667.4,-2020,354,2217,26.2
'2018-05-25 13:28:15.00',49.950,-1120,2,89.9,667.6,-2026,354,2217,26.2
'2018-05-25 13:28:16.00',49.949,-1128,0,89.9,667.6,-2026,354,2217,26.2
'2018-05-25 13:28:16.99',49.949,-1125,-1,90.0,667.6,-2026,354,2217,26.2
'2018-05-25 13:28:18.00',49.948,-1124,1,90.0,667.6,-2026,355,2217,26.2
'2018-05-25 13:28:19.00',49.947,-1123,0,90.0,667.6,-1988,355,2217,26.2
'2018-05-25 13:28:20.00',49.947,-1121,0,90.1,667.6,-1988,355,1821,26.2
'2018-05-25 13:28:21.00',49.946,-1121,2,90.1,667.6,-1882,355,1821,26.2
'2018-05-25 13:28:22.00',49.943,-1121,0,90.2,667.6,-1815,355,1821,26.2
'2018-05-25 13:28:23.00',49.939,-1121,0,90.2,667.5,-1778,355,1821,26.2
'2018-05-25 13:28:24.00',49.939,-1121,-3,90.2,667.4,-1778,354,1821,26.2
'2018-05-25 13:28:25.00',49.938,-1124,-1,90.3,667.3,-1744,354,1821,26.2
'2018-05-25 13:28:26.00',49.938,-1125,-3,90.3,667.3,-1744,354,1821,26.2
'2018-05-25 13:28:27.00',49.940,-1326,-2,90.3,667.3,-1677,354,2180,26.2
'2018-05-25 13:28:27.99',49.941,-1324,-1,90.3,667.3,-1677,354,2180,26.2
'2018-05-25 13:28:29.00',49.942,-1323,-2,90.3,667.5,-1677,354,2180,26.2
'2018-05-25 13:28:29.99',49.947,-1324,-1,90.4,667.5,-1677,354,2180,26.2
'2018-05-25 13:28:31.00',49.947,-1324,0,90.4,667.5,-1708,354,2180,26.2
'2018-05-25 13:28:32.00',49.950,-1324,1,90.4,667.5,-1708,354,2180,26.2
'2018-05-25 13:28:33.00',49.953,-1323,0,90.4,667.7,-1765,354,2180,26.2
'2018-05-25 13:28:34.00',49.955,-1326,1,90.4,667.7,-1817,354,2180,26.2
'2018-05-25 13:28:35.00',49.956,-1327,-1,90.5,667.8,-1874,354,2148,26.2
'2018-05-25 13:28:36.00',49.957,-1326,-1,90.5,668.6,-1874,354,2148,26.2
'2018-05-25 13:28:37.00',49.957,-1322,1,90.5,668.8,-1902,354,2148,26.2
'2018-05-25 13:28:38.00',49.955,-1323,1,90.5,668.8,-1902,354,2148,26.2
'2018-05-25 13:28:39.00',49.955,-842,1,90.6,669.0,-1955,354,2148,26.2
'2018-05-25 13:28:40.00',49.955,-963,-3,90.6,669.0,-1955,354,2148,26.2
'2018-05-25 13:28:40.99',49.956,-958,2,90.6,669.0,-1955,354,2148,26.2
'2018-05-25 13:28:42.00',49.957,-961,3,90.6,669.0,-1955,354,1558,26.2
'2018-05-25 13:28:42.99',49.956,-963,0,90.7,669.0,-1902,354,1558,26.2
'2018-05-25 13:28:44.00',49.956,-960,1,90.7,669.0,-1902,354,1558,26.2
'2018-05-25 13:28:45.00',49.955,-964,-1,90.8,668.9,-1851,355,1558,26.2
'2018-05-25 13:28:46.00',49.953,-968,0,90.9,668.9,-1701,355,1558,26.2
'2018-05-25 13:28:47.00',49.947,-964,-1,90.9,668.8,-1600,355,1558,26.2
'2018-05-25 13:28:48.00',49.947,-963,-1,90.9,668.3,-1600,355,1558,26.2
'2018-05-25 13:28:49.00',49.941,-963,0,90.9,668.2,-1550,355,1558,26.2
'2018-05-25 13:28:50.00',49.940,-961,-2,90.9,668.2,-1550,355,1558,26.2
'2018-05-25 13:28:51.00',49.934,-1464,3,91.0,668.1,-1453,355,1558,26.2
'2018-05-25 13:28:52.00',49.933,-1382,0,91.0,668.1,-1453,354,1558,26.2
'2018-05-25 13:28:53.00',49.933,-1385,-2,91.1,668.4,-1453,354,1558,26.2
'2018-05-25 13:28:53.99',49.933,-1386,-1,91.1,668.4,-1453,354,1558,26.2
'2018-05-25 13:28:55.00',49.934,-1380,1,91.1,668.4,-1453,354,2250,26.2
'2018-05-25 13:28:56.00',49.938,-1382,0,91.2,668.4,-1516,354,2250,26.2
'2018-05-25 13:28:57.00',49.941,-1380,-2,91.3,668.7,-1577,354,2250,26.2
'2018-05-25 13:28:58.00',49.943,-1381,-2,91.3,668.7,-1748,354,2250,26.2
'2018-05-25 13:28:59.00',49.946,-1385,-1,91.3,669.0,-1870,354,2250,26.2
'2018-05-25 13:29:00.00',49.947,-1386,-2,91.3,670.3,-1870,354,2250,26.2
'2018-05-25 13:29:01.00',49.948,-1384,-1,91.3,670.3,-1870,354,2249,26.2
'2018-05-25 13:29:02.00',49.947,-1384,-1,91.4,670.6,-1927,354,2249,26.2
'2018-05-25 13:29:03.00',49.946,-1192,-5,91.4,671.0,-2035,354,2249,26.2
'2018-05-25 13:29:04.00',49.941,-662,-2,91.4,671.0,-2035,354,2249,26.2
'2018-05-25 13:29:05.00',49.942,-662,-1,91.4,670.8,-2035,356,2249,26.2
'2018-05-25 13:29:06.00',49.942,-663,3,91.4,670.8,-2035,356,2249,26.2
'2018-05-25 13:29:06.99',49.941,-663,0,91.4,670.8,-2035,356,2249,26.2
'2018-05-25 13:29:08.00',49.941,-666,1,91.4,670.8,-1919,356,1069,26.2
'2018-05-25 13:29:08.99',49.941,-666,-1,91.5,670.6,-1807,356,1069,26.2
'2018-05-25 13:29:10.00',49.940,-663,1,91.5,670.6,-1589,356,1069,26.2
'2018-05-25 13:29:11.00',49.938,-663,1,91.5,670.3,-1384,356,1069,26.2
'2018-05-25 13:29:12.00',49.935,-661,-1,91.5,669.3,-1276,356,1069,26.2
'2018-05-25 13:29:13.00',49.936,-661,-2,91.5,669.0,-1276,356,1069,26.2
'2018-05-25 13:29:14.00',49.935,-659,-1,91.5,668.6,-1171,356,1070,26.2
'2018-05-25 13:29:15.00',49.935,-757,-3,91.5,668.2,-967,356,1070,26.2
'2018-05-25 13:29:16.00',49.937,-1603,-1,91.5,668.2,-967,356,1070,26.2
'2018-05-25 13:29:17.00',49.933,-1605,-2,91.5,668.7,-967,352,1070,26.2
'2018-05-25 13:29:18.00',49.932,-1602,0,91.6,668.7,-967,352,1070,26.2
'2018-05-25 13:29:19.00',49.931,-1605,-2,91.6,668.7,-967,352,1070,26.2
'2018-05-25 13:29:19.99',49.930,-1601,-1,91.7,668.7,-1118,352,2618,26.2
'2018-05-25 13:29:21.00',49.930,-1603,-1,91.9,669.2,-1260,352,2618,26.2
'2018-05-25 13:29:22.00',49.931,-1605,-1,91.9,669.2,-1401,352,2618,26.2
'2018-05-25 13:29:23.00',49.932,-1607,-1,91.9,669.2,-1803,352,2618,26.2
'2018-05-25 13:29:24.00',49.934,-1607,-4,91.9,670.3,-1942,352,2618,26.2
'2018-05-25 13:29:25.00',49.937,-1603,-1,92.0,672.2,-1942,352,2618,26.2
'2018-05-25 13:29:26.00',49.937,-1603,-1,92.1,672.8,-1942,352,2619,26.2
'2018-05-25 13:29:27.00',49.937,-1603,-1,92.1,672.8,-2075,352,2619,26.2
'2018-05-25 13:29:28.00',49.939,-1600,3,92.1,672.8,-2204,352,2619,26.2
'2018-05-25 13:29:29.00',49.941,-1,-3,92.2,673.5,-2334,353,2619,26.2
'2018-05-25 13:29:30.00',49.941,3,-1,92.2,673.1,-2334,353,2619,26.2
'2018-05-25 13:29:31.00',49.946,3,0,92.3,673.1,-2334,353,2619,26.2
'2018-05-25 13:29:32.00',49.947,2,1,92.3,673.1,-2093,353,52,26.2
'2018-05-25 13:29:32.99',49.951,1,-3,92.3,672.5,-2082,353,52,26.2
'2018-05-25 13:29:34.00',49.953,1,-1,92.3,672.5,-1845,353,52,26.2
'2018-05-25 13:29:34.99',49.952,-2,-2,92.3,672.5,-1123,358,52,26.2
'2018-05-25 13:29:36.00',49.953,-2,-3,92.3,671.0,-675,358,52,26.2
'2018-05-25 13:29:37.00',49.953,0,-3,92.3,669.4,-668,358,52,26.2
'2018-05-25 13:29:38.00',49.956,2,0,92.3,667.7,-668,358,62,26.2
'2018-05-25 13:29:39.00',49.958,0,1,92.3,667.7,-440,358,62,26.2
'2018-05-25 13:29:40.00',49.959,1,-1,92.3,667.7,-439,358,62,26.2
'2018-05-25 13:29:41.00',49.956,-1197,2,92.3,666.7,10,357,62,26.2
'2018-05-25 13:29:42.00',49.960,-2003,-2,92.3,666.7,10,357,62,26.2
'2018-05-25 13:29:43.00',49.960,-2006,-3,92.4,667.2,10,357,62,26.2
'2018-05-25 13:29:44.00',49.961,-2007,-3,92.4,667.2,-286,357,3279,26.2
'2018-05-25 13:29:45.00',49.959,-2007,-3,92.4,667.2,-297,357,3279,26.2
'2018-05-25 13:29:45.99',49.958,-1722,-1,92.5,667.9,-589,357,3279,26.2
'2018-05-25 13:29:47.00',49.952,-2002,-1,92.5,667.9,-1134,357,3279,26.2
'2018-05-25 13:29:48.00',49.948,-2000,1,92.5,668.9,-1966,357,3279,26.2
'2018-05-25 13:29:49.00',49.945,-1925,1,92.5,670.9,-1983,357,3279,26.2
'2018-05-25 13:29:50.00',49.941,-1999,1,92.6,674.2,-1983,357,3279,26.2
'2018-05-25 13:29:51.00',49.940,-1742,0,92.6,674.2,-2263,357,3236,26.2
'2018-05-25 13:29:52.00',49.938,-1620,-1,92.7,674.2,-2264,357,3236,26.2
'2018-05-25 13:29:53.00',49.937,-528,-4,92.7,675.3,-2714,357,3236,26.2
'2018-05-25 13:29:54.00',49.934,1,-1,92.7,675.3,-2714,357,3236,26.2
'2018-05-25 13:29:55.00',49.935,2,0,92.7,675.2,-2714,358,3236,26.2
'2018-05-25 13:29:56.00',49.937,0,-1,92.7,675.2,-2419,358,3236,26.2
'2018-05-25 13:29:56.99',49.938,1,-3,92.7,675.2,-2408,358,3236,26.2
'2018-05-25 13:29:58.00',49.937,1,0,92.7,674.6,-2116,358,47,26.2
'2018-05-25 13:29:58.99',49.935,1,-1,92.7,674.6,-1578,358,47,26.2
'2018-05-25 13:30:00.00',49.934,1,-2,92.7,673.8,-1027,358,47,26.2
'2018-05-25 13:30:01.00',49.932,0,-3,92.7,672.1,-722,358,47,26.2
'2018-05-25 13:30:02.00',49.930,3,-2,92.8,669.3,-722,358,47,26.2
'2018-05-25 13:30:03.00',49.929,0,-2,92.8,669.3,-442,358,47,26.2
'2018-05-25 13:30:04.00',49.929,0,-3,92.8,669.3,-441,358,47,26.2
'2018-05-25 13:30:05.00',49.926,-1199,-5,92.8,668.2,10,358,51,26.2
'2018-05-25 13:30:06.00',49.932,-1927,-4,92.8,668.2,10,358,51,26.2
'2018-05-25 13:30:07.00',49.934,-1922,-1,92.8,668.7,10,358,51,26.2
'2018-05-25 13:30:08.00',49.937,-1922,0,92.9,668.7,-275,358,51,26.2
'2018-05-25 13:30:09.00',49.941,-1921,0,93.0,668.7,-275,352,51,26.2
'2018-05-25 13:30:09.99',49.948,-1619,3,93.0,669.5,-566,352,51,26.2
'2018-05-25 13:30:11.00',49.946,-1815,-1,93.1,669.5,-811,352,51,26.2
'2018-05-25 13:30:11.99',49.948,-1922,-3,93.1,669.5,-1572,352,2819,26.2
'2018-05-25 13:30:13.00',49.950,-1919,-2,93.2,671.3,-1864,352,2819,26.2
'2018-05-25 13:30:14.00',49.952,-1923,-4,93.2,675.6,-1864,352,2819,26.2
'2018-05-25 13:30:15.00',49.955,-1923,-3,93.2,675.6,-1864,351,2819,26.2
'2018-05-25 13:30:16.00',49.960,-1664,-2,93.4,675.6,-2135,351,2819,26.2
'2018-05-25 13:30:17.00',49.964,-1391,3,93.4,676.7,-2587,351,2532,26.2
'2018-05-25 13:30:18.00',49.970,-2,1,93.4,676.7,-2587,351,2532,26.2
'2018-05-25 13:30:19.00',49.968,0,-1,93.4,676.5,-2587,351,2532,26.2
'2018-05-25 13:30:20.00',49.968,-2,-3,93.4,676.5,-2301,351,2532,26.2
'2018-05-25 13:30:21.00',49.969,2,-5,93.4,676.5,-2301,357,2532,26.2
'2018-05-25 13:30:22.00',49.970,1,-3,93.4,676.0,-2292,357,2532,26.2
'2018-05-25 13:30:22.99',49.971,2,-1,93.4,676.0,-1766,357,2532,26.2
'2018-05-25 13:30:24.00',49.971,-2,0,93.4,676.0,-1249,357,2532,26.2
'2018-05-25 13:30:25.00',49.970,1,0,93.4,674.4,-719,357,2532,26.2
'2018-05-25 13:30:26.00',49.969,0,-3,93.4,670.8,-713,357,2532,26.2
'2018-05-25 13:30:27.00',49.967,2,-3,93.4,670.8,-713,357,2532,26.2
'2018-05-25 13:30:28.00',49.965,-2,-3,93.4,670.8,-443,357,2532,26.2
'2018-05-25 13:30:29.00',49.963,-202,-3,93.4,669.7,10,358,2532,26.2
'2018-05-25 13:30:30.00',49.959,-1910,-3,93.4,669.7,10,358,2532,26.2
'2018-05-25 13:30:31.00',49.959,-1846,-4,93.4,670.1,10,358,3023,26.2
'2018-05-25 13:30:32.00',49.957,-1844,-2,93.5,670.1,10,358,3023,26.2
'2018-05-25 13:30:33.00',49.955,-1843,0,93.5,670.1,-264,358,3023,26.2
'2018-05-25 13:30:34.00',49.955,-1843,-1,93.5,670.1,-273,358,3023,26.2
'2018-05-25 13:30:35.00',49.957,-1817,3,93.5,670.8,-817,351,3023,26.2
'2018-05-25 13:30:35.99',49.961,-1839,1,93.6,670.8,-1092,351,3023,26.2
'2018-05-25 13:30:37.00',49.964,-1841,1,93.6,672.6,-1866,351,3023,26.2
'2018-05-25 13:30:37.99',49.966,-1841,-1,93.6,676.6,-1871,351,3020,26.2
'2018-05-25 13:30:39.00',49.967,-1841,-3,93.7,676.6,-1871,351,3020,26.2
'2018-05-25 13:30:40.00',49.968,-1680,-2,93.7,676.6,-2128,351,3020,26.2
'2018-05-25 13:30:41.00',49.971,-1446,3,93.8,677.8,-2359,351,3020,26.2
'2018-05-25 13:30:42.00',49.977,2,1,93.9,677.8,-2584,355,3020,26.2
'2018-05-25 13:30:43.00',49.976,0,-1,93.9,677.8,-2584,355,3020,26.2
'2018-05-25 13:30:44.00',49.978,0,1,93.9,677.7,-2584,355,3020,26.2
'2018-05-25 13:30:45.00',49.978,0,-1,93.9,677.7,-2301,355,3020,26.2
'2018-05-25 13:30:46.00',49.980,0,-2,93.9,677.7,-2301,355,3020,26.2
'2018-05-25 13:30:47.00',49.980,1,-2,93.9,677.1,-1763,355,3020,26.2
'2018-05-25 13:30:48.00',49.978,2,-1,93.9,677.1,-1488,355,3020,26.2
'2018-05-25 13:30:48.99',49.977,2,-2,93.9,675.6,-708,358,3020,26.2
'2018-05-25 13:30:50.00',49.977,1,0,93.9,672.9,-703,358,3020,26.2
'2018-05-25 13:30:51.00',49.975,0,1,93.9,672.0,-703,358,3020,26.2
'2018-05-25 13:30:52.00',49.973,-1,1,93.9,672.0,-446,358,3020,26.2
'2018-05-25 13:30:53.00',49.973,-186,7,93.9,671.0,-215,358,3020,26.2
'2018-05-25 13:30:54.00',49.966,-1999,1,93.9,671.0,-7,358,3020,26.2
'2018-05-25 13:30:55.00',49.968,-1740,1,93.9,671.2,-7,358,3020,26.2
'2018-05-25 13:30:56.00',49.965,-1741,1,94.0,671.5,-7,352,3020,26.2
'2018-05-25 13:30:57.00',49.961,-1741,0,94.0,671.5,-268,352,3020,26.2
'2018-05-25 13:30:58.00',49.957,-1741,-2,94.1,671.5,-277,352,3020,26.2
'2018-05-25 13:30:59.00',49.954,-1561,-3,94.1,672.1,-762,352,2578,26.2
'2018-05-25 13:31:00.00',49.951,-1744,-3,94.2,672.1,-768,352,2578,26.2
'2018-05-25 13:31:01.00',49.953,-1745,-3,94.2,673.9,-1723,352,2578,26.2
'2018-05-25 13:31:01.99',49.952,-1744,-3,94.3,676.8,-1733,352,2578,26.2
'2018-05-25 13:31:03.00',49.950,-1744,-3,94.3,677.9,-1733,351,2578,26.2
'2018-05-25 13:31:03.99',49.947,-1745,-1,94.4,677.9,-1976,351,2578,26.2
'2018-05-25 13:31:05.00',49.946,-1685,-3,94.4,677.9,-2207,351,2578,26.2
'2018-05-25 13:31:06.00',49.945,-871,2,94.4,679.1,-2417,351,2701,26.2
'2018-05-25 13:31:07.00',49.941,1,-1,94.4,679.1,-2417,351,2701,26.2
'2018-05-25 13:31:08.00',49.940,0,-4,94.4,679.0,-2417,351,2701,26.2
'2018-05-25 13:31:09.00',49.941,-2,1,94.4,679.0,-2417,351,2701,26.2
'2018-05-25 13:31:10.00',49.940,2,1,94.4,679.0,-2155,357,2701,26.2
'2018-05-25 13:31:11.00',49.939,2,-3,94.4,679.0,-2146,357,2701,26.2
'2018-05-25 13:31:12.00',49.937,0,1,94.4,678.4,-1891,357,66,26.2
'2018-05-25 13:31:13.00',49.937,1,-3,94.4,678.4,-963,357,66,26.2
'2018-05-25 13:31:14.00',49.938,-1,2,94.4,676.1,-697,357,66,26.2
'2018-05-25 13:31:14.99',49.939,-2,3,94.4,675.2,-691,357,66,26.2
'2018-05-25 13:31:16.00',49.941,-2,-3,94.4,673.5,-448,357,66,26.2
'2018-05-25 13:31:17.00',49.942,0,-1,94.4,673.5,-447,357,66,26.2
'2018-05-25 13:31:18.00',49.940,-698,-1,94.4,672.5,10,357,132,26.2
'2018-05-25 13:31:19.00',49.941,-1543,0,94.4,672.5,10,357,132,26.2
'2018-05-25 13:31:20.00',49.937,-1543,1,94.4,672.6,10,357,132,26.2
'2018-05-25 13:31:21.00',49.938,-1541,0,94.5,672.6,10,357,132,26.2
'2018-05-25 13:31:22.00',49.936,-1541,-3,94.5,672.6,-220,352,132,26.2
'2018-05-25 13:31:23.00',49.937,-1545,-3,94.5,672.6,-220,352,132,26.2
'2018-05-25 13:31:24.00',49.934,-1545,-4,94.5,673.2,-455,352,132,26.2
'2018-05-25 13:31:25.00',49.932,-1545,-3,94.5,673.2,-1100,352,2524,26.2
'2018-05-25 13:31:26.00',49.930,-1546,-3,94.6,673.2,-1336,352,2524,26.2
'2018-05-25 13:31:27.00',49.931,-1544,-3,94.7,676.5,-1569,352,2524,26.2
'2018-05-25 13:31:27.99',49.931,-1544,-1,94.7,678.4,-1785,352,2524,26.2
'2018-05-25 13:31:29.00',49.931,-1545,-1,94.8,678.4,-1785,352,2524,26.2
'2018-05-25 13:31:30.00',49.932,-853,2,94.8,679.4,-1995,352,2524,26.2
'2018-05-25 13:31:31.00',49.932,0,3,94.9,679.4,-2204,352,1617,26.2
'2018-05-25 13:31:32.00',49.934,1,-1,94.9,679.4,-2204,352,1617,26.2
'2018-05-25 13:31:33.00',49.937,0,2,94.9,679.4,-2204,352,1617,26.2
'2018-05-25 13:31:34.00',49.940,1,-2,94.9,679.4,-1974,358,1617,26.2
'2018-05-25 13:31:35.00',49.943,3,-1,94.9,679.4,-1974,358,1617,26.2
'2018-05-25 13:31:36.00',49.945,2,2,94.9,678.8,-1965,358,48,26.2
'2018-05-25 13:31:37.00',49.947,2,2,94.9,678.8,-1094,358,48,26.2
'2018-05-25 13:31:38.00',49.949,4,1,94.9,678.8,-858,358,48,26.2
'2018-05-25 13:31:38.99',49.949,2,0,94.9,675.9,-630,358,48,26.2
'2018-05-25 13:31:40.00',49.947,1,2,94.9,674.3,-409,358,48,26.2
'2018-05-25 13:31:40.99',49.944,1,-2,94.9,674.3,-409,358,48,26.2
'2018-05-25 13:31:42.00',49.939,-699,-3,94.9,673.3,-199,358,354,26.2
'2018-05-25 13:31:43.00',49.938,-1727,0,94.9,673.3,3,358,354,26.2
'2018-05-25 13:31:44.00',49.935,-1541,-1,94.9,673.5,3,358,354,26.2
'2018-05-25 13:31:45.00',49.933,-1543,-1,95.0,673.7,3,358,354,26.2
'2018-05-25 13:31:46.00',49.932,-1545,-3,95.0,673.7,3,353,354,26.2
'2018-05-25 13:31:47.00',49.929,-1547,-1,95.1,673.7,-231,353,354,26.2
'2018-05-25 13:31:48.00',49.928,-1355,3,95.1,673.7,-240,353,2517,26.2
'2018-05-25 13:31:49.00',49.929,659,3,95.1,674.4,-674,353,2517,26.2
'2018-05-25 13:31:50.00',49.927,1555,-1,95.2,674.4,-491,353,2517,26.2
'2018-05-25 13:31:51.00',49.926,1557,-1,95.2,672.7,143,362,2517,26.2
'2018-05-25 13:31:51.99',49.924,1554,0,95.1,672.2,382,362,2517,26.2
'2018-05-25 13:31:53.00',49.923,1557,-2,95.0,671.7,386,362,2517,26.2
'2018-05-25 13:31:54.00',49.922,1556,-1,95.0,671.7,612,362,2463,26.2
'2018-05-25 13:31:55.00',49.921,1984,-2,95.0,671.0,856,362,2463,26.2
'2018-05-25 13:31:56.00',49.921,1980,-1,94.9,671.0,1137,362,2463,26.2
'2018-05-25 13:31:57.00',49.920,1981,-1,94.8,667.8,1137,362,2463,26.2
'2018-05-25 13:31:58.00',49.915,1978,1,94.7,667.8,1137,362,2463,26.2
'2018-05-25 13:31:59.00',49.916,1976,1,94.7,667.8,1371,362,2463,26.2
'2018-05-25 13:32:00.00',49.914,2020,1,94.6,667.8,1699,362,3190,26.2
'2018-05-25 13:32:01.00',49.913,2022,-2,94.5,665.7,2118,362,3190,26.2
'2018-05-25 13:32:02.00',49.913,2022,-2,94.5,665.7,2454,362,3190,26.2
'2018-05-25 13:32:03.00',49.914,2021,-1,94.5,662.4,2852,362,3190,26.2
'2018-05-25 13:32:04.00',49.915,2017,1,94.4,660.4,2932,362,3190,26.2
'2018-05-25 13:32:04.99',49.916,2017,-1,94.3,659.5,2932,362,3190,26.2
'2018-05-25 13:32:06.00',49.917,2020,2,94.3,659.5,3004,362,3190,26.2
'2018-05-25 13:32:06.99',49.917,2019,0,94.3,658.7,3071,362,3190,26.2
'2018-05-25 13:32:08.00',49.916,2022,0,94.3,658.7,3076,362,3190,26.2
'2018-05-25 13:32:09.00',49.915,2021,-2,94.3,657.6,3076,362,3190,26.2
'2018-05-25 13:32:10.00',49.916,2021,-1,94.2,657.6,3076,362,3190,26.2
'2018-05-25 13:32:11.00',49.919,2019,-1,94.1,657.6,3076,362,3190,26.2
'2018-05-25 13:32:12.00',49.922,2021,-2,94.1,657.6,3088,362,3190,26.2
'2018-05-25 13:32:13.00',49.925,2020,-2,94.0,657.2,3088,362,3188,26.2
'2018-05-25 13:32:14.00',49.928,2017,1,94.0,657.2,3089,362,3188,26.2
'2018-05-25 13:32:15.00',49.931,2020,-4,93.9,657.0,3094,362,3188,26.2
'2018-05-25 13:32:16.00',49.934,2022,-3,93.8,656.0,3096,363,3188,26.2
'2018-05-25 13:32:17.00',49.935,2019,-1,93.8,655.7,3096,363,3188,26.2
'2018-05-25 13:32:17.99',49.935,2024,1,93.7,655.7,3096,363,3188,26.2
