'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 13:32:19.00',49.933,2024,2,93.6,655.5,3100,363,3190,26.2
'2018-05-25 13:32:20.00',49.931,2019,-3,93.5,655.5,3102,363,3190,26.2
'2018-05-25 13:32:21.00',49.929,2019,1,93.5,655.2,3102,363,3190,26.2
'2018-05-25 13:32:22.00',49.928,2016,0,93.4,655.2,3102,362,3190,26.2
'2018-05-25 13:32:23.00',49.927,2019,-1,93.4,655.2,3102,362,3190,26.2
'2018-05-25 13:32:24.00',49.926,2018,1,93.4,655.2,3099,362,3190,26.2
'2018-05-25 13:32:25.00',49.925,2020,-1,93.4,655.0,3099,362,3189,26.2
'2018-05-25 13:32:26.00',49.924,2021,-1,93.3,655.0,3099,362,3189,26.2
'2018-05-25 13:32:27.00',49.924,2022,-2,93.2,654.9,3103,362,3189,26.2
'2018-05-25 13:32:28.00',49.924,2021,-1,93.2,654.2,3103,362,3189,26.2
'2018-05-25 13:32:29.00',49.923,2017,-2,93.2,654.1,3103,362,3189,26.2
'2018-05-25 13:32:30.00',49.923,2021,0,93.1,654.1,3107,362,3189,26.2
'2018-05-25 13:32:30.99',49.923,2021,0,93.0,653.9,3107,362,3190,26.2
'2018-05-25 13:32:32.00',49.922,2023,1,93.0,653.9,3112,362,3190,26.2
'2018-05-25 13:32:32.99',49.919,2020,-1,92.9,653.6,3112,362,3190,26.2
'2018-05-25 13:32:34.00',49.916,2021,-1,92.8,653.6,3112,362,3190,26.2
'2018-05-25 13:32:35.00',49.915,2016,2,92.8,653.6,3112,362,3190,26.2
'2018-05-25 13:32:36.00',49.913,2018,1,92.7,653.6,3108,362,3190,26.2
'2018-05-25 13:32:37.00',49.910,2018,1,92.6,653.5,3108,362,3190,26.2
'2018-05-25 13:32:38.00',49.913,2023,-1,92.6,653.5,3107,362,3190,26.2
'2018-05-25 13:32:39.00',49.915,2021,-2,92.5,653.3,3114,362,3190,26.2
'2018-05-25 13:32:40.00',49.917,2021,1,92.5,652.7,3112,362,3190,26.2
'2018-05-25 13:32:41.00',49.920,2017,-2,92.5,652.6,3112,362,3190,26.2
'2018-05-25 13:32:42.00',49.922,2021,-3,92.4,652.6,3113,362,3190,26.2
'2018-05-25 13:32:43.00',49.922,2021,-2,92.4,652.4,3113,362,3190,26.2
'2018-05-25 13:32:43.99',49.922,2024,-3,92.4,652.4,3115,362,3191,26.2
'2018-05-25 13:32:45.00',49.919,2021,-1,92.3,652.2,3119,362,3191,26.2
'2018-05-25 13:32:46.00',49.916,2021,-3,92.2,652.2,3119,362,3191,26.2
'2018-05-25 13:32:47.00',49.910,2016,-2,92.2,652.2,3119,362,3191,26.2
'2018-05-25 13:32:48.00',49.908,2017,-1,92.2,652.2,3117,362,3191,26.2
'2018-05-25 13:32:49.00',49.904,2019,2,92.0,652.0,3117,362,3191,26.2
'2018-05-25 13:32:50.00',49.900,2022,-2,92.0,652.0,3117,362,3191,26.2
'2018-05-25 13:32:51.00',49.896,2023,-1,91.9,651.8,3124,362,3191,26.2
'2018-05-25 13:32:52.00',49.894,2020,1,91.8,651.2,3123,362,3191,26.2
'2018-05-25 13:32:53.00',49.892,2021,-2,91.8,651.2,3123,362,3191,26.2
'2018-05-25 13:32:54.00',49.892,2024,-1,91.8,651.1,3126,362,3191,26.2
'2018-05-25 13:32:55.00',49.891,2021,0,91.7,650.9,3126,362,3191,26.2
'2018-05-25 13:32:56.00',49.895,2021,-3,91.6,650.9,3129,362,3191,26.2
'2018-05-25 13:32:56.99',49.899,2017,5,91.5,650.6,3132,362,3191,26.2
'2018-05-25 13:32:58.00',49.900,2018,3,91.5,650.6,3132,362,3195,26.2
'2018-05-25 13:32:58.99',49.904,2020,0,91.4,650.6,3132,362,3195,26.2
'2018-05-25 13:33:00.00',49.908,2023,0,91.4,650.6,3132,362,3195,26.2
'2018-05-25 13:33:01.00',49.907,2022,-1,91.4,650.6,3129,361,3195,26.2
'2018-05-25 13:33:02.00',49.908,2016,1,91.3,650.5,3129,361,3195,26.2
'2018-05-25 13:33:03.00',49.909,2018,-3,91.3,650.5,3133,361,3195,26.2
'2018-05-25 13:33:04.00',49.908,2020,1,91.3,650.2,3132,361,3195,26.2
'2018-05-25 13:33:05.00',49.908,2023,-3,91.2,649.7,3131,361,3195,26.2
'2018-05-25 13:33:06.00',49.908,2021,0,91.2,649.5,3131,361,3195,26.2
'2018-05-25 13:33:07.00',49.908,2021,-3,91.1,649.5,3132,361,3195,26.2
'2018-05-25 13:33:07.99',49.907,2016,-1,91.0,649.4,3133,361,3195,26.2
'2018-05-25 13:33:09.00',49.905,2020,-1,90.9,649.2,3136,361,3195,26.2
'2018-05-25 13:33:09.99',49.903,2024,-2,90.8,649.1,3136,361,3195,26.2
'2018-05-25 13:33:11.00',49.901,2021,1,90.8,649.1,3136,361,3197,26.2
'2018-05-25 13:33:12.00',49.901,2023,-1,90.7,649.1,3136,361,3197,26.2
'2018-05-25 13:33:13.00',49.901,2019,2,90.7,649.1,3134,361,3197,26.2
'2018-05-25 13:33:14.00',49.903,2019,0,90.7,648.9,3134,362,3197,26.2
'2018-05-25 13:33:15.00',49.904,2021,1,90.6,648.9,3133,362,3197,26.2
'2018-05-25 13:33:16.00',49.902,2022,-1,90.5,648.7,3138,362,3197,26.2
'2018-05-25 13:33:17.00',49.903,2023,-1,90.5,648.1,3137,362,3196,26.2
'2018-05-25 13:33:18.00',49.904,2021,3,90.4,647.9,3137,362,3196,26.2
'2018-05-25 13:33:19.00',49.901,2021,-1,90.4,647.9,3140,362,3196,26.2
'2018-05-25 13:33:20.00',49.901,2021,-2,90.3,647.8,3140,362,3196,26.2
'2018-05-25 13:33:20.99',49.904,2019,1,90.3,647.6,3144,362,3196,26.2
'2018-05-25 13:33:22.00',49.911,2021,-3,90.3,647.5,3144,362,3196,26.2
'2018-05-25 13:33:23.00',49.917,2022,0,90.3,647.5,3144,362,3195,26.2
'2018-05-25 13:33:24.00',49.921,2023,-1,90.2,647.5,3144,362,3195,26.2
'2018-05-25 13:33:25.00',49.928,2021,-1,90.1,647.5,3143,362,3195,26.2
'2018-05-25 13:33:26.00',49.931,2021,-3,90.1,647.3,3143,362,3195,26.2
'2018-05-25 13:33:27.00',49.933,2020,-3,90.0,647.3,3141,362,3195,26.2
'2018-05-25 13:33:28.00',49.938,2016,4,89.9,647.2,3144,362,3195,26.2
'2018-05-25 13:33:29.00',49.938,2019,0,89.9,646.5,3145,362,3194,26.2
'2018-05-25 13:33:30.00',49.940,2017,3,89.8,646.3,3145,362,3194,26.2
'2018-05-25 13:33:31.00',49.936,2017,1,89.7,646.3,3147,362,3194,26.2
'2018-05-25 13:33:32.00',49.934,2021,-3,89.6,646.2,3147,361,3194,26.2
'2018-05-25 13:33:33.00',49.938,2021,-3,89.6,646.0,3150,361,3194,26.2
'2018-05-25 13:33:33.99',49.934,2022,0,89.5,645.9,3150,361,3194,26.2
'2018-05-25 13:33:35.00',49.933,2019,3,89.5,645.9,3150,361,3195,26.2
'2018-05-25 13:33:35.99',49.933,2019,-3,89.4,645.9,3150,361,3195,26.2
'2018-05-25 13:33:37.00',49.928,2020,-3,89.4,645.9,3149,361,3195,26.2
'2018-05-25 13:33:38.00',49.927,2021,-3,89.4,645.7,3149,361,3195,26.2
'2018-05-25 13:33:39.00',49.926,2023,-2,89.3,645.7,3148,361,3195,26.2
'2018-05-25 13:33:40.00',49.925,2021,-1,89.3,645.6,3153,361,3195,26.2
'2018-05-25 13:33:41.00',49.927,2020,-5,89.3,644.9,3151,361,3198,26.2
'2018-05-25 13:33:42.00',49.926,2016,2,89.2,644.8,3151,361,3198,26.2
'2018-05-25 13:33:43.00',49.926,2017,3,89.2,644.8,3153,361,3198,26.2
'2018-05-25 13:33:44.00',49.928,2017,1,89.0,644.6,3153,361,3198,26.2
'2018-05-25 13:33:45.00',49.930,2018,3,89.0,644.6,3156,361,3198,26.2
'2018-05-25 13:33:46.00',49.934,2022,-1,88.9,644.3,3156,361,3198,26.2
'2018-05-25 13:33:46.99',49.934,2021,-1,88.9,644.3,3156,361,3197,26.2
'2018-05-25 13:33:48.00',49.931,2023,-3,88.8,644.3,3156,361,3197,26.2
'2018-05-25 13:33:49.00',49.930,2023,0,88.7,644.3,3156,361,3197,26.2
'2018-05-25 13:33:50.00',49.930,2017,-1,88.7,644.1,3156,361,3197,26.2
'2018-05-25 13:33:51.00',49.928,2018,-4,88.6,644.1,3158,361,3197,26.2
'2018-05-25 13:33:52.00',49.926,2022,0,88.6,644.0,3163,361,3197,26.2
'2018-05-25 13:33:53.00',49.926,2024,-2,88.5,643.5,3162,361,3197,26.2
'2018-05-25 13:33:54.00',49.925,2022,-2,88.4,643.2,3162,361,3197,26.2
'2018-05-25 13:33:55.00',49.922,2020,-1,88.4,643.2,3162,361,3197,26.2
'2018-05-25 13:33:56.00',49.921,2019,1,88.4,643.0,3164,361,3197,26.2
'2018-05-25 13:33:57.00',49.921,2016,3,88.4,643.0,3168,361,3197,26.2
'2018-05-25 13:33:58.00',49.919,2019,-4,88.3,642.8,3168,361,3197,26.2
'2018-05-25 13:33:59.00',49.916,2018,3,88.3,642.7,3168,361,3196,26.2
'2018-05-25 13:33:59.99',49.912,2022,-1,88.2,642.7,3168,361,3196,26.2
'2018-05-25 13:34:01.00',49.912,2021,0,88.2,642.7,3168,361,3196,26.2
'2018-05-25 13:34:01.99',49.910,2018,2,88.1,642.5,3166,361,3196,26.2
'2018-05-25 13:34:03.00',49.909,2021,-5,88.0,642.5,3166,362,3196,26.2
'2018-05-25 13:34:04.00',49.910,2022,-2,88.0,642.5,3167,362,3196,26.2
'2018-05-25 13:34:05.00',49.910,2024,-4,87.9,641.9,3171,362,3196,26.2
'2018-05-25 13:34:06.00',49.910,2020,1,87.8,641.6,3172,362,3196,26.2
'2018-05-25 13:34:07.00',49.910,2021,-3,87.8,641.6,3172,362,3196,26.2
'2018-05-25 13:34:08.00',49.909,2017,-1,87.7,641.4,3174,362,3196,26.2
'2018-05-25 13:34:09.00',49.907,2018,1,87.6,641.4,3175,361,3196,26.2
'2018-05-25 13:34:10.00',49.905,2020,-1,87.5,641.2,3175,361,3196,26.2
'2018-05-25 13:34:11.00',49.906,2022,1,87.5,641.1,3175,361,3196,26.2
'2018-05-25 13:34:12.00',49.902,2022,1,87.4,641.1,3175,361,3196,26.2
'2018-05-25 13:34:12.99',49.901,2017,0,87.4,641.1,3175,361,3196,26.2
'2018-05-25 13:34:14.00',49.899,2019,-4,87.4,641.1,3174,361,3196,26.2
'2018-05-25 13:34:15.00',49.898,2021,0,87.3,640.9,3174,361,3196,26.2
'2018-05-25 13:34:16.00',49.895,2023,-1,87.3,640.9,3174,361,3196,26.2
'2018-05-25 13:34:17.00',49.895,2021,-2,87.3,640.3,3178,361,3196,26.2
'2018-05-25 13:34:18.00',49.896,2016,-1,87.2,640.0,3179,361,3195,26.2
'2018-05-25 13:34:19.00',49.897,2018,-1,87.2,640.0,3179,361,3195,26.2
'2018-05-25 13:34:20.00',49.898,2019,1,87.1,640.0,3179,361,3195,26.2
'2018-05-25 13:34:21.00',49.899,2022,1,87.0,639.8,3180,361,3195,26.2
'2018-05-25 13:34:22.00',49.898,2023,-2,86.9,639.7,3180,361,3195,26.2
'2018-05-25 13:34:23.00',49.898,2021,1,86.9,639.5,3180,361,3195,26.2
'2018-05-25 13:34:24.00',49.900,2022,1,86.8,639.5,3180,361,3195,26.2
'2018-05-25 13:34:25.00',49.901,2022,-3,86.8,639.5,3180,361,3195,26.2
'2018-05-25 13:34:25.99',49.903,2018,0,86.7,639.5,3180,361,3195,26.2
'2018-05-25 13:34:27.00',49.901,2022,-4,86.6,639.4,3180,361,3195,26.2
'2018-05-25 13:34:27.99',49.898,2021,-1,86.6,639.4,3181,361,3195,26.2
'2018-05-25 13:34:29.00',49.900,2023,0,86.5,638.9,3185,361,3195,26.2
'2018-05-25 13:34:30.00',49.900,2021,-5,86.5,638.6,3185,361,3195,26.2
'2018-05-25 13:34:31.00',49.899,2016,1,86.4,638.4,3185,361,3198,26.2
'2018-05-25 13:34:32.00',49.899,2018,1,86.4,638.4,3187,361,3198,26.2
'2018-05-25 13:34:33.00',49.900,2020,-1,86.4,638.3,3190,361,3198,26.2
'2018-05-25 13:34:34.00',49.900,2023,0,86.3,638.3,3191,361,3198,26.2
'2018-05-25 13:34:35.00',49.901,2023,-3,86.3,637.9,3191,361,3198,26.2
'2018-05-25 13:34:36.00',49.898,2016,-1,86.3,637.9,3191,361,3198,26.2
'2018-05-25 13:34:37.00',49.898,2019,-1,86.2,637.9,3191,361,3198,26.2
'2018-05-25 13:34:38.00',49.895,2022,-3,86.1,637.9,3193,361,3197,26.2
'2018-05-25 13:34:38.99',49.892,2021,-1,86.0,637.8,3193,361,3197,26.2
'2018-05-25 13:34:40.00',49.886,2022,-2,86.0,637.8,3193,361,3197,26.2
'2018-05-25 13:34:41.00',49.882,2017,2,85.9,637.5,3196,361,3197,26.2
'2018-05-25 13:34:42.00',49.879,2019,3,85.8,637.2,3197,361,3197,26.2
'2018-05-25 13:34:43.00',49.876,2023,-2,85.8,636.9,3197,361,3197,26.2
'2018-05-25 13:34:44.00',49.872,2023,-3,85.7,636.9,3198,361,3205,26.2
'2018-05-25 13:34:45.00',49.870,2017,-1,85.6,636.7,3198,361,3205,26.2
'2018-05-25 13:34:46.00',49.868,2020,1,85.6,636.7,3200,361,3205,26.2
'2018-05-25 13:34:47.00',49.866,2021,-1,85.5,636.4,3200,361,3205,26.2
'2018-05-25 13:34:48.00',49.866,2020,-4,85.5,636.4,3200,361,3205,26.2
'2018-05-25 13:34:49.00',49.869,2019,2,85.4,636.4,3200,361,3205,26.2
'2018-05-25 13:34:49.99',49.866,2019,1,85.4,636.4,3200,361,3205,26.2
'2018-05-25 13:34:51.00',49.867,2022,0,85.4,636.2,3200,361,3202,26.2
'2018-05-25 13:34:51.99',49.868,2020,-1,85.3,636.2,3200,361,3202,26.2
'2018-05-25 13:34:53.00',49.871,2020,-1,85.3,636.1,3200,361,3202,26.2
'2018-05-25 13:34:54.00',49.878,2023,-4,85.3,635.9,3204,361,3202,26.2
'2018-05-25 13:34:55.00',49.876,2019,0,85.1,635.3,3205,361,3202,26.2
'2018-05-25 13:34:56.00',49.882,2019,-3,85.0,635.3,3205,361,3202,26.2
'2018-05-25 13:34:57.00',49.885,2018,3,85.0,635.3,3206,361,3203,26.2
'2018-05-25 13:34:58.00',49.888,2019,0,85.0,635.1,3206,361,3203,26.2
'2018-05-25 13:34:59.00',49.890,2021,0,84.8,635.1,3209,361,3203,26.2
'2018-05-25 13:35:00.00',49.891,2022,-2,84.8,634.8,3209,361,3203,26.2
'2018-05-25 13:35:01.00',49.890,2016,0,84.7,634.8,3209,360,3203,26.2
'2018-05-25 13:35:02.00',49.890,2018,-2,84.7,634.8,3210,360,3203,26.2
'2018-05-25 13:35:02.99',49.890,2022,-4,84.6,634.8,3210,360,3203,26.2
'2018-05-25 13:35:04.00',49.891,2021,-3,84.6,634.6,3210,360,3203,26.2
'2018-05-25 13:35:04.99',49.890,2019,-3,84.5,634.5,3210,360,3203,26.2
'2018-05-25 13:35:06.00',49.888,2018,2,84.5,634.3,3213,360,3203,26.2
'2018-05-25 13:35:07.00',49.888,2016,3,84.4,633.7,3213,360,3203,26.2
'2018-05-25 13:35:08.00',49.883,2022,-3,84.4,633.7,3213,360,3203,26.2
'2018-05-25 13:35:09.00',49.880,2021,-3,84.4,633.7,3213,360,3203,26.2
'2018-05-25 13:35:10.00',49.874,2016,-3,84.3,633.6,3213,360,3203,26.2
'2018-05-25 13:35:11.00',49.870,2021,1,84.3,633.6,3213,360,3208,26.2
'2018-05-25 13:35:12.00',49.866,2022,0,84.3,633.4,3213,360,3208,26.2
'2018-05-25 13:35:13.00',49.864,2022,-3,84.1,633.3,3213,360,3208,26.2
'2018-05-25 13:35:14.00',49.864,2019,-4,84.1,633.3,3213,360,3208,26.2
'2018-05-25 13:35:15.00',49.865,2022,-2,84.1,633.3,3213,360,3208,26.2
'2018-05-25 13:35:15.99',49.866,2021,-3,84.0,633.1,3213,360,3208,26.2
'2018-05-25 13:35:17.00',49.871,2020,-3,83.9,632.9,3214,360,3208,26.2
'2018-05-25 13:35:18.00',49.874,2018,5,83.8,632.8,3214,360,3201,26.2
'2018-05-25 13:35:19.00',49.879,2016,3,83.7,632.3,3218,360,3201,25.4
'2018-05-25 13:35:20.00',49.885,2023,-2,83.7,632.2,3218,360,3201,25.4
'2018-05-25 13:35:21.00',49.889,2023,0,83.7,632.2,3218,361,3201,25.4
'2018-05-25 13:35:22.00',49.891,2016,2,83.5,632.0,3220,361,3201,25.4
'2018-05-25 13:35:23.00',49.894,2023,-3,83.5,632.0,3222,361,3201,25.4
'2018-05-25 13:35:24.00',49.898,2023,-4,83.5,631.9,3222,361,3200,25.4
'2018-05-25 13:35:25.00',49.904,2019,-2,83.4,631.7,3222,361,3200,25.4
'2018-05-25 13:35:26.00',49.905,2021,-3,83.4,631.7,3222,361,3200,25.4
'2018-05-25 13:35:27.00',49.909,2016,1,83.4,631.7,3222,361,3200,25.4
'2018-05-25 13:35:28.00',49.911,2017,2,83.3,631.6,3222,361,3200,25.4
'2018-05-25 13:35:28.99',49.916,2020,-3,83.3,631.4,3225,361,3200,25.4
'2018-05-25 13:35:30.00',49.916,2019,-3,83.2,631.3,3227,361,3200,25.4
'2018-05-25 13:35:30.99',49.918,2018,4,83.1,630.8,3227,361,3200,25.4
'2018-05-25 13:35:32.00',49.920,2017,3,83.1,630.7,3227,361,3200,25.4
'2018-05-25 13:35:33.00',49.920,2019,1,83.0,630.7,3227,361,3200,25.4
'2018-05-25 13:35:34.00',49.920,2023,-1,83.0,630.7,3228,361,3200,26.2
'2018-05-25 13:35:35.00',49.919,2021,-2,82.8,630.5,3230,361,3200,26.2
'2018-05-25 13:35:36.00',49.921,2018,-1,82.8,630.4,3232,361,3200,26.2
'2018-05-25 13:35:37.00',49.922,2018,-4,82.7,630.2,3232,361,3199,26.2
'2018-05-25 13:35:38.00',49.924,2019,-4,82.7,630.2,3232,361,3199,26.2
'2018-05-25 13:35:39.00',49.926,2023,0,82.6,630.2,3233,361,3199,26.2
'2018-05-25 13:35:40.00',49.927,2025,-1,82.5,630.1,3233,361,3199,26.2
'2018-05-25 13:35:41.00',49.928,2021,-1,82.5,630.1,3234,361,3199,26.2
'2018-05-25 13:35:41.99',49.930,2021,-3,82.5,629.9,3234,361,3199,26.2
'2018-05-25 13:35:43.00',49.933,2017,-2,82.4,629.5,3236,361,3199,26.2
'2018-05-25 13:35:44.00',49.932,2016,6,82.4,629.2,3236,361,3196,26.2
'2018-05-25 13:35:45.00',49.934,2018,1,82.4,629.2,3236,361,3196,26.2
'2018-05-25 13:35:46.00',49.930,2017,2,82.3,629.2,3236,361,3196,26.2
'2018-05-25 13:35:47.00',49.934,2019,1,82.3,629.0,3236,361,3196,26.2
'2018-05-25 13:35:48.00',49.934,2021,-1,82.2,629.0,3237,361,3196,26.2
'2018-05-25 13:35:49.00',49.931,2023,-2,82.1,628.7,3237,361,3196,26.2
'2018-05-25 13:35:50.00',49.928,2020,-3,82.1,628.7,3237,361,3197,26.2
'2018-05-25 13:35:51.00',49.927,2018,0,82.0,628.7,3237,361,3197,26.2
'2018-05-25 13:35:52.00',49.924,2021,-3,81.9,628.6,3237,361,3197,26.2
'2018-05-25 13:35:53.00',49.924,2020,0,81.9,628.6,3239,361,3197,26.2
'2018-05-25 13:35:54.00',49.923,2024,-2,81.9,628.4,3239,361,3197,26.2
'2018-05-25 13:35:54.99',49.916,2019,-1,81.7,628.1,3244,361,3197,26.2
'2018-05-25 13:35:56.00',49.923,2021,-3,81.7,627.7,3244,361,3197,26.2
'2018-05-25 13:35:56.99',49.926,2018,1,81.7,627.7,3244,361,3205,26.2
'2018-05-25 13:35:58.00',49.929,2017,2,81.6,627.7,3244,361,3205,26.2
'2018-05-25 13:35:59.00',49.933,2018,0,81.5,627.5,3244,361,3205,26.2
'2018-05-25 13:36:00.00',49.935,2017,4,81.5,627.5,3245,361,3205,26.2
'2018-05-25 13:36:01.00',49.943,2021,-1,81.5,627.3,3245,361,3205,26.2
'2018-05-25 13:36:02.00',49.945,2022,-1,81.4,627.3,3245,361,3205,26.2
'2018-05-25 13:36:03.00',49.951,2021,1,81.4,627.3,3246,361,3205,26.2
'2018-05-25 13:36:04.00',49.955,2022,-2,81.3,627.1,3246,361,3205,26.2
'2018-05-25 13:36:05.00',49.958,2022,-3,81.3,627.1,3246,361,3205,26.2
'2018-05-25 13:36:06.00',49.956,2021,0,81.2,627.0,3248,361,3205,26.2
'2018-05-25 13:36:07.00',49.963,2019,2,81.1,626.7,3250,361,3205,26.2
'2018-05-25 13:36:07.99',49.965,2017,0,81.0,626.2,3250,361,3205,26.2
'2018-05-25 13:36:09.00',49.966,2018,-4,80.9,626.2,3250,361,3205,26.2
'2018-05-25 13:36:10.00',49.967,2019,-4,80.9,626.2,3251,361,3202,26.2
'2018-05-25 13:36:11.00',49.967,2021,-1,80.8,626.1,3251,361,3202,26.2
'2018-05-25 13:36:12.00',49.966,2022,2,80.7,626.1,3254,361,3202,26.2
'2018-05-25 13:36:13.00',49.967,2022,0,80.7,625.8,3254,361,3202,26.2
'2018-05-25 13:36:14.00',49.967,2023,1,80.7,625.8,3254,361,3202,26.2
'2018-05-25 13:36:15.00',49.966,2024,-1,80.6,625.8,3256,361,3202,26.2
'2018-05-25 13:36:16.00',49.964,2026,1,80.5,625.6,3256,361,3203,26.2
'2018-05-25 13:36:17.00',49.963,2021,1,80.5,625.6,3256,361,3203,26.2
'2018-05-25 13:36:18.00',49.963,2019,-1,80.5,625.5,3256,361,3203,26.2
'2018-05-25 13:36:19.00',49.963,2021,0,80.4,625.3,3261,361,3203,26.2
'2018-05-25 13:36:20.00',49.961,2023,-1,80.4,624.9,3261,360,3203,26.2
'2018-05-25 13:36:20.99',49.960,2021,-2,80.4,624.8,3261,360,3203,26.2
'2018-05-25 13:36:22.00',49.958,2018,0,80.3,624.8,3263,360,3203,26.2
'2018-05-25 13:36:23.00',49.958,2017,-2,80.2,624.8,3263,360,3203,26.2
'2018-05-25 13:36:24.00',49.959,2017,-4,80.2,624.6,3265,360,3203,26.2
'2018-05-25 13:36:25.00',49.960,2022,-4,80.1,624.4,3265,360,3203,26.2
'2018-05-25 13:36:26.00',49.961,2023,0,80.0,624.4,3265,361,3203,26.2
'2018-05-25 13:36:27.00',49.962,2023,-2,79.9,624.4,3265,361,3203,26.2
'2018-05-25 13:36:28.00',49.965,2024,-3,79.9,624.2,3266,361,3203,26.2
'2018-05-25 13:36:29.00',49.966,2024,-2,79.9,624.2,3266,361,3196,26.2
'2018-05-25 13:36:30.00',49.968,2022,-1,79.7,624.2,3268,361,3196,26.2
'2018-05-25 13:36:31.00',49.969,2021,0,79.7,623.9,3270,361,3196,26.2
'2018-05-25 13:36:31.99',49.970,2019,-2,79.6,623.6,3270,361,3196,26.2
'2018-05-25 13:36:33.00',49.969,2020,-3,79.6,623.3,3270,361,3196,26.2
'2018-05-25 13:36:33.99',49.968,2021,-1,79.5,623.3,3270,361,3196,26.2
'2018-05-25 13:36:35.00',49.966,2021,-1,79.5,623.3,3270,361,3199,26.2
'2018-05-25 13:36:36.00',49.964,2021,-1,79.4,623.2,3270,361,3199,26.2
'2018-05-25 13:36:37.00',49.963,2024,-2,79.4,622.9,3270,361,3199,26.2
'2018-05-25 13:36:38.00',49.964,2024,-2,79.4,622.9,3270,361,3199,26.2
'2018-05-25 13:36:39.00',49.966,2023,0,79.4,622.9,3270,362,3199,26.2
'2018-05-25 13:36:40.00',49.967,2021,-1,79.3,622.8,3270,362,3199,26.2
'2018-05-25 13:36:41.00',49.969,2021,-3,79.2,622.8,3270,362,3199,26.2
'2018-05-25 13:36:42.00',49.971,2018,-4,79.1,622.8,3271,362,3196,26.2
'2018-05-25 13:36:43.00',49.971,2021,-4,79.0,622.5,3272,362,3196,26.2
'2018-05-25 13:36:44.00',49.973,2021,-1,79.0,622.4,3275,362,3196,26.2
'2018-05-25 13:36:44.99',49.974,2016,0,78.9,621.9,3275,362,3196,26.2
'2018-05-25 13:36:46.00',49.974,2017,-1,78.9,621.9,3275,362,3196,26.2
'2018-05-25 13:36:47.00',49.975,2016,4,78.8,621.9,3275,362,3196,26.2
'2018-05-25 13:36:48.00',49.975,2016,4,78.7,621.8,3275,362,3194,26.2
'2018-05-25 13:36:49.00',49.977,2018,4,78.6,621.7,3277,362,3194,26.2
'2018-05-25 13:36:50.00',49.977,2018,3,78.6,621.5,3277,362,3194,26.2
'2018-05-25 13:36:51.00',49.978,2019,3,78.6,621.5,3277,362,3194,26.2
'2018-05-25 13:36:52.00',49.978,2019,4,78.5,621.5,3277,362,3194,26.2
'2018-05-25 13:36:53.00',49.978,2017,2,78.4,621.4,3277,362,3194,26.2
'2018-05-25 13:36:54.00',49.979,2018,1,78.4,621.4,3278,362,3194,26.2
'2018-05-25 13:36:55.00',49.983,2019,1,78.4,621.1,3281,362,3193,26.2
'2018-05-25 13:36:56.00',49.985,2017,3,78.4,621.0,3281,362,3193,26.2
'2018-05-25 13:36:57.00',49.988,2019,-3,78.3,620.6,3281,362,3193,26.2
'2018-05-25 13:36:57.99',49.989,2019,-1,78.2,620.6,3281,362,3193,26.2
'2018-05-25 13:36:59.00',49.990,2023,-1,78.1,620.6,3283,361,3193,26.2
'2018-05-25 13:36:59.99',49.990,2021,-1,78.1,620.4,3283,361,3193,26.2
'2018-05-25 13:37:01.00',49.990,2021,-1,78.0,620.3,3285,361,3193,26.2
'2018-05-25 13:37:02.00',49.989,2022,1,77.9,620.1,3285,361,3193,26.2
'2018-05-25 13:37:03.00',49.990,2021,-1,77.9,620.1,3285,361,3193,26.2
'2018-05-25 13:37:04.00',49.990,2021,-1,77.9,620.1,3285,361,3193,26.2
'2018-05-25 13:37:05.00',49.991,2023,2,77.8,620.0,3285,362,3193,26.2
'2018-05-25 13:37:06.00',49.991,2022,-1,77.7,620.0,3286,362,3193,26.2
'2018-05-25 13:37:07.00',49.993,2021,-1,77.6,619.7,3289,362,3193,26.2
'2018-05-25 13:37:08.00',49.995,2022,-3,77.6,619.7,3292,362,3193,26.2
'2018-05-25 13:37:09.00',49.999,2022,-1,77.5,619.2,3292,362,3193,26.2
'2018-05-25 13:37:10.00',50.004,2022,-1,77.5,619.2,3292,362,3193,26.2
'2018-05-25 13:37:10.99',50.004,2024,-1,77.5,619.2,3293,362,3193,26.2
'2018-05-25 13:37:12.00',50.009,2021,-3,77.4,619.0,3293,362,3193,26.2
'2018-05-25 13:37:13.00',50.012,2023,0,77.4,618.9,3295,362,3193,26.2
'2018-05-25 13:37:14.00',50.015,2021,-1,77.4,618.8,3295,362,3193,26.2
'2018-05-25 13:37:15.00',50.017,2023,1,77.3,618.8,3295,362,3193,26.2
'2018-05-25 13:37:16.00',50.018,2019,1,77.2,618.8,3295,362,3193,26.2
'2018-05-25 13:37:17.00',50.017,2017,0,77.1,618.6,3295,362,3193,26.2
'2018-05-25 13:37:18.00',50.021,2017,3,77.0,618.6,3295,362,3193,26.2
'2018-05-25 13:37:19.00',50.022,2017,2,76.9,618.5,3296,362,3193,26.2
'2018-05-25 13:37:20.00',50.022,2019,3,76.9,618.4,3296,362,3193,26.2
'2018-05-25 13:37:21.00',50.023,2019,0,76.9,617.8,3296,362,3194,26.2
'2018-05-25 13:37:22.00',50.025,2020,1,76.8,617.8,3296,362,3194,26.2
'2018-05-25 13:37:23.00',50.028,2017,3,76.7,617.8,3297,362,3194,26.2
'2018-05-25 13:37:23.99',50.029,2017,3,76.7,617.7,3297,362,3194,26.2
'2018-05-25 13:37:25.00',50.034,2019,2,76.6,617.7,3298,362,3194,26.2
'2018-05-25 13:37:25.99',50.034,2019,3,76.6,617.4,3298,362,3194,26.2
'2018-05-25 13:37:27.00',50.039,2023,-1,76.5,617.4,3298,362,3194,26.2
'2018-05-25 13:37:28.00',50.045,2024,1,76.4,617.4,3301,362,3194,26.2
'2018-05-25 13:37:29.00',50.044,2022,1,76.4,617.3,3301,362,3194,26.2
'2018-05-25 13:37:30.00',50.048,2023,-1,76.4,617.3,3302,362,3194,26.2
'2018-05-25 13:37:31.00',50.053,2019,1,76.3,617.2,3305,362,3194,26.2
'2018-05-25 13:37:32.00',50.054,2017,2,76.3,617.0,3306,362,3194,26.2
'2018-05-25 13:37:33.00',50.058,2018,1,76.3,616.5,3307,362,3194,26.2
'2018-05-25 13:37:34.00',50.057,2017,4,76.1,616.5,3307,362,3194,26.2
'2018-05-25 13:37:35.00',50.057,2016,2,76.0,616.5,3307,362,3192,26.2
'2018-05-25 13:37:36.00',50.061,2021,-1,76.0,616.4,3307,362,3192,26.2
'2018-05-25 13:37:36.99',50.056,2021,-1,75.9,616.4,3307,362,3192,26.2
'2018-05-25 13:37:38.00',50.059,2023,1,75.9,616.1,3307,362,3192,26.2
'2018-05-25 13:37:39.00',50.063,2023,-1,75.9,616.1,3307,362,3192,26.2
'2018-05-25 13:37:40.00',50.059,2024,-2,75.8,616.1,3307,362,3192,26.2
'2018-05-25 13:37:41.00',50.063,2021,0,75.7,616.1,3307,362,3190,26.2
'2018-05-25 13:37:42.00',50.065,2021,-1,75.6,616.0,3307,362,3190,26.2
'2018-05-25 13:37:43.00',50.065,2020,2,75.6,615.8,3309,362,3190,26.2
'2018-05-25 13:37:44.00',50.060,2019,2,75.6,615.7,3311,362,3190,26.2
'2018-05-25 13:37:45.00',50.061,2018,2,75.5,615.3,3313,362,3190,26.2
'2018-05-25 13:37:46.00',50.058,2017,1,75.5,615.2,3313,362,3190,26.2
'2018-05-25 13:37:47.00',50.057,2021,-3,75.4,615.2,3313,362,3190,26.2
'2018-05-25 13:37:48.00',50.053,2021,-2,75.4,615.1,3314,362,3190,26.2
'2018-05-25 13:37:49.00',50.053,2019,-1,75.3,615.1,3315,362,3190,26.2
'2018-05-25 13:37:49.99',50.049,2021,-3,75.3,614.9,3315,362,3190,26.2
'2018-05-25 13:37:51.00',50.047,2023,-3,75.2,614.8,3315,362,3190,26.2
'2018-05-25 13:37:51.99',50.046,2023,-2,75.1,614.8,3315,362,3190,26.2
'2018-05-25 13:37:53.00',50.046,2021,-1,75.0,614.8,3315,362,3190,26.2
'2018-05-25 13:37:54.00',50.042,2021,-4,74.9,614.7,3315,362,3189,26.2
'2018-05-25 13:37:55.00',50.038,2021,-2,74.9,614.7,3315,362,3189,26.2
'2018-05-25 13:37:56.00',50.041,2016,-1,74.9,614.4,3318,362,3189,26.2
'2018-05-25 13:37:57.00',50.043,2021,1,74.8,614.0,3319,362,3189,26.2
'2018-05-25 13:37:58.00',50.046,2022,0,74.8,613.9,3319,362,3189,26.2
'2018-05-25 13:37:59.00',50.047,2023,-1,74.7,613.9,3319,362,3189,26.2
'2018-05-25 13:38:00.00',50.048,2021,-1,74.6,613.9,3320,362,3186,26.2
'2018-05-25 13:38:00.99',50.050,2020,-1,74.6,613.8,3320,362,3186,26.2
'2018-05-25 13:38:02.00',50.051,2021,-1,74.5,613.7,3322,362,3186,26.2
'2018-05-25 13:38:02.99',50.051,2018,2,74.5,613.5,3322,363,3186,26.2
'2018-05-25 13:38:04.00',50.056,2017,2,74.4,613.5,3322,363,3186,26.2
'2018-05-25 13:38:05.00',50.056,2016,2,74.4,613.5,3323,363,3186,26.2
'2018-05-25 13:38:06.00',50.060,2018,-2,74.3,613.4,3323,363,3185,26.2
'2018-05-25 13:38:07.00',50.060,2021,-2,74.3,613.4,3323,363,3185,26.2
'2018-05-25 13:38:08.00',50.060,2021,-3,74.2,613.3,3324,363,3185,26.2
'2018-05-25 13:38:09.00',50.060,2021,-1,74.1,612.9,3325,363,3185,26.2
'2018-05-25 13:38:10.00',50.059,2023,-2,74.0,612.6,3325,363,3185,26.2
'2018-05-25 13:38:11.00',50.061,2022,-3,74.0,612.6,3325,363,3185,26.2
'2018-05-25 13:38:12.00',50.066,2023,-1,73.9,612.6,3326,363,3183,26.2
'2018-05-25 13:38:13.00',50.071,2020,-3,73.9,612.5,3326,363,3183,26.2
'2018-05-25 13:38:13.99',50.070,2016,3,73.8,612.5,3330,363,3183,26.2
'2018-05-25 13:38:15.00',50.073,2021,-1,73.8,612.3,3330,363,3183,26.2
'2018-05-25 13:38:16.00',50.075,2020,-1,73.7,612.3,3330,363,3183,26.2
'2018-05-25 13:38:17.00',50.072,2022,-1,73.6,612.3,3331,363,3183,26.2
'2018-05-25 13:38:18.00',50.080,2017,1,73.6,612.1,3331,363,3183,26.2
'2018-05-25 13:38:19.00',50.078,2019,3,73.6,612.1,3331,363,3181,26.2
'2018-05-25 13:38:20.00',50.079,2016,5,73.5,612.0,3333,363,3181,26.2
'2018-05-25 13:38:21.00',50.074,2021,-3,73.5,611.7,3334,363,3181,26.2
'2018-05-25 13:38:22.00',50.073,2021,0,73.4,611.4,3334,363,3181,26.2
'2018-05-25 13:38:23.00',50.077,2023,-1,73.3,611.4,3334,363,3181,26.2
'2018-05-25 13:38:24.00',50.074,2023,-3,73.3,611.4,3334,363,3181,26.2
'2018-05-25 13:38:25.00',50.070,2021,-3,73.3,611.3,3334,363,3181,26.2
'2018-05-25 13:38:26.00',50.072,2017,-2,73.1,611.3,3334,363,3184,26.2
'2018-05-25 13:38:26.99',50.077,2019,-1,73.0,611.1,3334,363,3184,26.2
'2018-05-25 13:38:28.00',50.071,2021,-1,73.0,611.1,3334,363,3184,26.2
'2018-05-25 13:38:28.99',50.073,2020,-1,73.0,611.1,3335,363,3184,26.2
'2018-05-25 13:38:30.00',50.073,2023,-2,72.9,610.9,3335,363,3184,26.2
'2018-05-25 13:38:31.00',50.075,2021,1,72.9,610.9,3335,363,3184,26.2
'2018-05-25 13:38:32.00',50.075,2019,-3,72.8,610.8,3337,363,3183,26.2
'2018-05-25 13:38:33.00',50.076,2016,3,72.7,610.6,3341,363,3183,26.2
'2018-05-25 13:38:34.00',50.081,2019,-2,72.7,610.4,3341,363,3183,26.2
'2018-05-25 13:38:35.00',50.084,2022,0,72.6,610.2,3341,363,3183,26.2
'2018-05-25 13:38:36.00',50.090,2023,-3,72.6,610.2,3342,363,3183,26.2
'2018-05-25 13:38:37.00',50.087,2021,-1,72.5,610.1,3342,363,3183,26.2
'2018-05-25 13:38:38.00',50.099,2019,-1,72.5,610.1,3343,363,3183,26.2
'2018-05-25 13:38:39.00',50.101,2016,0,72.4,609.9,3343,363,3183,26.2
'2018-05-25 13:38:39.99',50.105,2022,-1,72.4,609.9,3343,363,3183,26.2
'2018-05-25 13:38:41.00',50.105,2023,-1,72.3,609.9,3343,363,3183,26.2
'2018-05-25 13:38:42.00',50.103,2018,-1,72.2,609.8,3343,363,3183,26.2
'2018-05-25 13:38:43.00',50.102,2019,4,72.1,609.8,3343,363,3183,26.2
'2018-05-25 13:38:44.00',50.104,2018,-3,72.1,609.7,3345,363,3183,26.2
'2018-05-25 13:38:45.00',50.105,2019,-2,72.0,609.5,3345,363,3183,26.2
'2018-05-25 13:38:46.00',50.101,2019,-2,72.0,609.2,3345,363,3185,26.2
'2018-05-25 13:38:47.00',50.099,2021,-1,71.9,609.1,3345,363,3185,26.2
'2018-05-25 13:38:48.00',50.101,2022,-2,71.8,609.1,3345,363,3185,26.2
'2018-05-25 13:38:49.00',50.098,2019,-1,71.8,609.1,3345,362,3185,26.2
'2018-05-25 13:38:50.00',50.095,2018,3,71.7,609.0,3346,362,3185,26.2
'2018-05-25 13:38:51.00',50.092,2018,-1,71.6,608.8,3346,362,3185,26.2
'2018-05-25 13:38:52.00',50.092,2022,-3,71.6,608.8,3346,362,3184,26.2
'2018-05-25 13:38:52.99',50.092,2023,-3,71.6,608.8,3346,362,3184,26.2
'2018-05-25 13:38:54.00',50.090,2023,-2,71.5,608.6,3346,362,3184,26.2
'2018-05-25 13:38:54.99',50.089,2018,-2,71.5,608.6,3346,362,3184,26.2
'2018-05-25 13:38:56.00',50.087,2017,1,71.4,608.6,3348,363,3184,26.2
'2018-05-25 13:38:57.00',50.086,2018,1,71.3,608.4,3351,363,3184,26.3
'2018-05-25 13:38:58.00',50.084,2023,0,71.3,608.2,3351,363,3184,26.3
'2018-05-25 13:38:59.00',50.084,2021,-1,71.3,608.0,3351,363,3183,26.3
'2018-05-25 13:39:00.00',50.084,2021,1,71.2,608.0,3351,363,3183,26.3
'2018-05-25 13:39:01.00',50.089,2019,1,71.1,608.0,3351,363,3183,26.3
'2018-05-25 13:39:02.00',50.088,2017,0,71.0,607.9,3351,363,3183,26.3
'2018-05-25 13:39:03.00',50.092,2020,-1,71.0,607.7,3351,363,3183,26.3
'2018-05-25 13:39:04.00',50.088,2021,-2,70.9,607.7,3351,363,3183,26.3
'2018-05-25 13:39:05.00',50.091,2022,-3,70.8,607.7,3351,363,3183,26.3
'2018-05-25 13:39:05.99',50.088,2017,0,70.8,607.6,3353,363,3183,26.3
'2018-05-25 13:39:07.00',50.092,2019,1,70.8,607.6,3353,363,3183,26.3
'2018-05-25 13:39:08.00',50.092,2016,0,70.6,607.6,3353,363,3183,26.3
'2018-05-25 13:39:09.00',50.094,2020,-2,70.6,607.3,3355,363,3183,26.3
'2018-05-25 13:39:10.00',50.095,2022,-1,70.6,607.1,3355,363,3183,26.3
'2018-05-25 13:39:11.00',50.096,2020,-1,70.6,606.9,3355,363,3183,26.3
'2018-05-25 13:39:12.00',50.095,2021,-4,70.5,606.9,3355,363,3185,26.3
'2018-05-25 13:39:13.00',50.095,2018,1,70.4,606.9,3356,363,3185,26.3
'2018-05-25 13:39:14.00',50.095,2022,-3,70.4,606.8,3358,363,3185,26.3
'2018-05-25 13:39:15.00',50.095,2024,-1,70.3,606.7,3358,363,3185,26.3
'2018-05-25 13:39:16.00',50.096,2021,0,70.2,606.6,3358,363,3185,26.3
'2018-05-25 13:39:17.00',50.099,2016,-1,70.2,606.6,3358,363,3185,26.3
'2018-05-25 13:39:18.00',50.100,2017,4,70.1,606.6,3359,363,3180,26.3
'2018-05-25 13:39:18.99',50.102,2023,-2,70.0,606.5,3359,363,3180,26.3
'2018-05-25 13:39:20.00',50.103,2023,-1,70.0,606.5,3359,363,3180,26.3
'2018-05-25 13:39:20.99',50.103,2024,-2,69.9,606.3,3362,363,3180,26.3
'2018-05-25 13:39:22.00',50.103,2022,-3,69.9,606.2,3364,363,3180,26.3
'2018-05-25 13:39:23.00',50.104,2023,-1,69.8,605.9,3364,363,3180,26.3
'2018-05-25 13:39:24.00',50.104,2022,-2,69.7,605.9,3364,363,3180,26.3
'2018-05-25 13:39:25.00',50.104,2021,-3,69.7,605.9,3364,363,3180,26.3
'2018-05-25 13:39:26.00',50.103,2021,1,69.6,605.8,3364,363,3180,26.3
'2018-05-25 13:39:27.00',50.102,2017,1,69.6,605.8,3364,363,3180,26.3
'2018-05-25 13:39:28.00',50.099,2017,0,69.6,605.6,3364,363,3180,26.3
'2018-05-25 13:39:29.00',50.098,2023,0,69.6,605.6,3364,363,3180,26.3
'2018-05-25 13:39:30.00',50.095,2021,-2,69.4,605.6,3364,363,3180,26.3
'2018-05-25 13:39:31.00',50.093,2021,-2,69.4,605.5,3364,363,3181,26.3
'2018-05-25 13:39:31.99',50.091,2020,-2,69.3,605.5,3364,363,3181,26.3
'2018-05-25 13:39:33.00',50.089,2016,-4,69.2,605.4,3365,363,3181,26.3
'2018-05-25 13:39:34.00',50.088,2024,-1,69.2,605.3,3367,363,3181,26.3
'2018-05-25 13:39:35.00',50.088,2022,0,69.1,604.9,3367,363,3181,26.3
'2018-05-25 13:39:36.00',50.087,2021,1,69.1,604.9,3367,363,3181,26.3
'2018-05-25 13:39:37.00',50.088,2017,1,69.0,604.9,3368,363,3181,26.3
'2018-05-25 13:39:38.00',50.088,2016,3,68.9,604.9,3368,363,3181,26.3
'2018-05-25 13:39:39.00',50.088,2016,-1,68.8,604.9,3368,363,3181,26.3
'2018-05-25 13:39:40.00',50.089,2019,-2,68.8,604.7,3368,363,3181,26.3
'2018-05-25 13:39:41.00',50.090,2022,-3,68.8,604.7,3368,363,3181,26.3
'2018-05-25 13:39:42.00',50.089,2023,-1,68.7,604.7,3368,363,3181,26.3
'2018-05-25 13:39:42.99',50.091,2021,-2,68.6,604.6,3369,363,3181,26.3
'2018-05-25 13:39:44.00',50.092,2018,1,68.6,604.6,3371,363,3181,26.3
'2018-05-25 13:39:44.99',50.090,2021,-1,68.6,604.6,3372,363,3181,26.3
'2018-05-25 13:39:46.00',50.088,2020,-2,68.6,604.4,3376,363,3181,26.3
'2018-05-25 13:39:47.00',50.085,2020,0,68.4,604.0,3376,363,3181,26.3
'2018-05-25 13:39:48.00',50.082,2016,1,68.4,604.0,3376,363,3181,26.3
'2018-05-25 13:39:49.00',50.077,2018,2,68.3,604.0,3376,363,3181,26.3
'2018-05-25 13:39:50.00',50.076,2016,0,68.2,603.9,3376,363,3181,26.3
'2018-05-25 13:39:51.00',50.074,2021,-2,68.2,603.9,3376,363,3181,26.3
'2018-05-25 13:39:52.00',50.071,2018,-3,68.1,603.8,3376,363,3181,26.3
'2018-05-25 13:39:53.00',50.065,2017,1,68.0,603.8,3376,363,3181,26.3
'2018-05-25 13:39:54.00',50.061,2024,-1,68.0,603.8,3376,363,3181,26.3
'2018-05-25 13:39:55.00',50.061,2023,-2,67.9,603.7,3377,363,3181,26.3
'2018-05-25 13:39:55.99',50.059,2021,-1,67.8,603.7,3377,363,3181,26.3
'2018-05-25 13:39:57.00',50.059,2022,-1,67.8,603.7,3377,363,3188,26.3
'2018-05-25 13:39:57.99',50.059,2018,1,67.7,603.5,3377,363,3188,26.3
'2018-05-25 13:39:59.00',50.057,2016,1,67.7,603.2,3378,363,3188,26.3
'2018-05-25 13:40:00.00',50.056,2016,4,67.7,603.2,3378,363,3188,26.3
'2018-05-25 13:40:01.00',50.059,2015,1,67.6,603.2,3378,363,3188,26.3
'2018-05-25 13:40:02.00',50.058,2019,-2,67.6,603.1,3378,363,3188,26.3
'2018-05-25 13:40:03.00',50.059,2021,-3,67.6,603.1,3379,363,3188,26.3
'2018-05-25 13:40:04.00',50.058,2020,-3,67.5,602.9,3380,363,3186,26.3
'2018-05-25 13:40:05.00',50.059,2023,-1,67.3,602.9,3380,363,3186,26.3
'2018-05-25 13:40:06.00',50.060,2023,-2,67.3,602.9,3380,363,3186,26.3
'2018-05-25 13:40:07.00',50.061,2020,0,67.2,602.9,3380,363,3186,26.3
'2018-05-25 13:40:08.00',50.063,2021,-1,67.2,602.9,3380,363,3186,26.3
'2018-05-25 13:40:08.99',50.064,2018,-1,67.2,602.9,3381,363,3186,26.3
'2018-05-25 13:40:10.00',50.065,2019,1,67.1,602.7,3381,363,3186,26.3
'2018-05-25 13:40:11.00',50.067,2023,-1,67.0,602.5,3382,363,3183,26.3
'2018-05-25 13:40:12.00',50.069,2021,2,66.9,602.4,3382,363,3183,26.3
'2018-05-25 13:40:13.00',50.072,2022,-1,66.8,602.4,3382,363,3183,26.3
'2018-05-25 13:40:14.00',50.074,2018,2,66.8,602.3,3382,363,3183,26.3
'2018-05-25 13:40:15.00',50.077,2018,2,66.8,602.3,3382,363,3183,26.3
'2018-05-25 13:40:16.00',50.082,2016,-1,66.7,602.2,3382,363,3183,26.3
'2018-05-25 13:40:17.00',50.084,2021,-2,66.7,602.1,3382,363,3183,26.3
'2018-05-25 13:40:18.00',50.086,2020,-2,66.6,602.1,3382,363,3184,26.3
'2018-05-25 13:40:19.00',50.088,2022,-3,66.6,602.1,3382,363,3184,26.3
'2018-05-25 13:40:20.00',50.097,2022,-1,66.5,602.1,3382,363,3184,26.3
'2018-05-25 13:40:21.00',50.094,2019,-4,66.5,602.1,3382,363,3184,26.3
'2018-05-25 13:40:21.99',50.096,2018,-2,66.4,601.9,3385,363,3184,26.3
'2018-05-25 13:40:23.00',50.097,2021,-2,66.2,601.7,3385,363,3184,26.3
'2018-05-25 13:40:23.99',50.103,2022,-1,66.2,601.6,3385,363,3184,26.3
'2018-05-25 13:40:25.00',50.104,2016,1,66.2,601.6,3385,363,3184,26.3
'2018-05-25 13:40:26.00',50.106,2018,3,66.2,601.6,3386,363,3184,26.3
'2018-05-25 13:40:27.00',50.108,2019,-2,66.1,601.5,3386,363,3184,26.3
'2018-05-25 13:40:28.00',50.110,2021,-1,66.0,601.4,3386,363,3184,26.3
'2018-05-25 13:40:29.00',50.113,2023,-2,65.9,601.3,3386,363,3184,26.3
'2018-05-25 13:40:30.00',50.113,2022,-2,65.9,601.3,3386,363,3184,26.3
'2018-05-25 13:40:31.00',50.113,2017,0,65.8,601.3,3388,363,3183,26.3
'2018-05-25 13:40:32.00',50.112,2023,-3,65.8,601.3,3388,363,3183,26.3
'2018-05-25 13:40:33.00',50.109,2021,-1,65.7,601.3,3388,363,3183,26.3
'2018-05-25 13:40:34.00',50.109,2017,0,65.7,601.2,3389,363,3183,26.3
'2018-05-25 13:40:34.99',50.108,2017,-3,65.6,600.9,3391,363,3183,26.3
'2018-05-25 13:40:36.00',50.109,2018,-3,65.6,600.8,3391,363,3183,26.3
'2018-05-25 13:40:37.00',50.109,2020,-2,65.5,600.8,3391,363,3179,26.3
'2018-05-25 13:40:38.00',50.111,2023,-2,65.4,600.8,3391,363,3179,26.3
'2018-05-25 13:40:39.00',50.111,2021,-2,65.4,600.7,3391,363,3179,26.3
'2018-05-25 13:40:40.00',50.111,2020,1,65.3,600.7,3392,363,3179,26.3
'2018-05-25 13:40:41.00',50.111,2019,-3,65.2,600.5,3392,363,3179,26.3
'2018-05-25 13:40:42.00',50.110,2023,-1,65.2,600.5,3392,363,3179,26.3
'2018-05-25 13:40:43.00',50.111,2023,-3,65.2,600.5,3392,363,3179,26.3
'2018-05-25 13:40:44.00',50.110,2018,-2,65.1,600.5,3392,363,3182,26.3
'2018-05-25 13:40:45.00',50.108,2019,0,65.1,600.5,3393,363,3182,26.3
'2018-05-25 13:40:46.00',50.108,2023,-3,65.0,600.4,3392,363,3182,26.3
'2018-05-25 13:40:47.00',50.108,2022,-1,64.8,600.1,3394,363,3182,26.3
'2018-05-25 13:40:47.99',50.108,2018,2,64.8,600.0,3394,363,3182,26.3
'2018-05-25 13:40:49.00',50.108,2016,0,64.7,600.0,3394,363,3182,26.3
'2018-05-25 13:40:49.99',50.108,2021,-4,64.7,600.0,3394,363,3182,26.3
'2018-05-25 13:40:51.00',50.107,2021,-1,64.7,599.9,3394,363,3185,26.3
'2018-05-25 13:40:52.00',50.107,2022,-1,64.7,599.9,3394,363,3185,26.3
'2018-05-25 13:40:53.00',50.108,2020,-4,64.5,599.7,3394,363,3185,26.3
'2018-05-25 13:40:54.00',50.109,2019,1,64.5,599.7,3394,363,3185,26.3
'2018-05-25 13:40:55.00',50.112,2021,-2,64.5,599.7,3396,362,3185,26.3
'2018-05-25 13:40:56.00',50.114,2019,-1,64.4,599.7,3396,362,3185,26.3
'2018-05-25 13:40:57.00',50.116,2019,-2,64.3,599.7,3396,362,3185,26.3
'2018-05-25 13:40:58.00',50.120,2023,-3,64.2,599.6,3398,362,3184,26.3
'2018-05-25 13:40:59.00',50.119,2021,-4,64.2,599.4,3399,362,3184,26.3
'2018-05-25 13:41:00.00',50.121,2021,-1,64.2,599.3,3399,362,3184,26.3
'2018-05-25 13:41:00.99',50.121,2022,0,64.1,599.2,3399,362,3184,26.3
'2018-05-25 13:41:02.00',50.121,2021,1,64.0,599.2,3399,362,3184,26.3
'2018-05-25 13:41:03.00',50.120,2018,5,64.0,599.1,3399,362,3184,26.3
'2018-05-25 13:41:04.00',50.117,2016,-1,63.8,599.1,3400,362,3186,26.3
'2018-05-25 13:41:05.00',50.115,2020,-1,63.8,599.0,3400,362,3186,26.3
'2018-05-25 13:41:06.00',50.113,2024,-2,63.7,598.9,3400,362,3186,26.3
'2018-05-25 13:41:07.00',50.112,2021,-1,63.7,598.9,3401,362,3186,26.3
'2018-05-25 13:41:08.00',50.108,2016,5,63.7,598.9,3401,362,3186,26.3
'2018-05-25 13:41:09.00',50.108,2024,-2,63.6,598.8,3401,362,3186,26.3
'2018-05-25 13:41:10.00',50.106,2022,0,63.6,598.8,3405,362,3186,26.3
'2018-05-25 13:41:11.00',50.110,2019,2,63.5,598.7,3407,362,3190,26.3
'2018-05-25 13:41:11.99',50.106,2021,-6,63.4,598.4,3407,362,3190,26.3
'2018-05-25 13:41:13.00',50.108,2016,-1,63.4,598.4,3407,362,3190,26.3
'2018-05-25 13:41:13.99',50.107,2023,-1,63.3,598.4,3407,362,3190,26.3
'2018-05-25 13:41:15.00',50.103,2021,-2,63.3,598.4,3407,362,3190,26.3
'2018-05-25 13:41:16.00',50.104,2022,2,63.2,598.3,3411,362,3190,26.3
'2018-05-25 13:41:17.00',50.105,2020,3,63.2,598.2,3411,362,3190,26.3
'2018-05-25 13:41:18.00',50.106,2019,3,63.1,598.1,3411,362,3190,26.3
'2018-05-25 13:41:19.00',50.107,2021,-1,63.0,598.1,3411,362,3190,26.3
'2018-05-25 13:41:20.00',50.112,2023,-2,63.0,598.1,3411,362,3190,26.3
'2018-05-25 13:41:21.00',50.110,2018,0,62.8,598.0,3411,362,3190,26.3
'2018-05-25 13:41:22.00',50.113,2016,-4,62.8,598.0,3411,362,3190,26.3
'2018-05-25 13:41:23.00',50.113,2022,0,62.7,597.9,3411,362,3190,26.3
'2018-05-25 13:41:24.00',50.113,2021,0,62.7,597.6,3412,362,3190,26.3
'2018-05-25 13:41:24.99',50.113,2022,-3,62.6,597.5,3412,362,3190,26.3
'2018-05-25 13:41:26.00',50.112,2021,-3,62.6,597.5,3412,362,3190,26.3
'2018-05-25 13:41:26.99',50.107,2019,-1,62.6,597.5,3412,362,3190,26.3
'2018-05-25 13:41:28.00',50.108,2022,-1,62.5,597.4,3412,362,3190,26.3
'2018-05-25 13:41:29.00',50.113,2024,-4,62.5,597.4,3412,362,3190,26.3
'2018-05-25 13:41:30.00',50.107,2017,3,62.4,597.2,3412,362,3189,26.3
'2018-05-25 13:41:31.00',50.108,2020,3,62.3,597.2,3412,362,3189,26.3
'2018-05-25 13:41:32.00',50.104,2021,-1,62.3,597.2,3413,362,3189,26.3
'2018-05-25 13:41:33.00',50.104,2021,-1,62.2,597.2,3413,362,3189,26.3
'2018-05-25 13:41:34.00',50.099,2021,-1,62.1,597.2,3414,362,3189,26.3
'2018-05-25 13:41:35.00',50.100,2017,1,62.1,597.1,3414,362,3189,26.3
'2018-05-25 13:41:36.00',50.092,2017,1,62.0,596.8,3416,362,3189,26.3
'2018-05-25 13:41:37.00',50.084,2023,-2,61.9,596.6,3416,362,3189,26.3
'2018-05-25 13:41:37.99',50.078,2023,-1,61.8,596.6,3416,362,3189,26.3
'2018-05-25 13:41:39.00',50.078,2022,-1,61.8,596.6,3418,362,3189,26.3
'2018-05-25 13:41:40.00',50.076,2023,-3,61.7,596.6,3418,362,3189,26.3
'2018-05-25 13:41:41.00',50.074,2021,-2,61.7,596.6,3418,362,3189,26.3
'2018-05-25 13:41:42.00',50.073,2016,2,61.7,596.4,3418,362,3189,26.3
'2018-05-25 13:41:43.00',50.074,2021,1,61.6,596.4,3418,362,3193,26.3
'2018-05-25 13:41:44.00',50.067,2020,-3,61.6,596.4,3418,362,3193,26.3
'2018-05-25 13:41:45.00',50.062,2023,-2,61.5,596.3,3418,362,3193,26.3
'2018-05-25 13:41:46.00',50.061,2023,-1,61.4,596.3,3418,362,3193,26.3
'2018-05-25 13:41:47.00',50.058,2021,1,61.4,596.2,3418,362,3193,26.3
'2018-05-25 13:41:48.00',50.059,2017,1,61.3,596.0,3420,362,3193,26.4
'2018-05-25 13:41:49.00',50.056,2019,4,61.2,595.8,3420,362,3190,26.4
'2018-05-25 13:41:50.00',50.056,2019,3,61.2,595.8,3420,362,3190,26.4
'2018-05-25 13:41:50.99',50.056,2017,0,61.1,595.8,3421,362,3190,26.4
'2018-05-25 13:41:52.00',50.057,2021,-3,61.1,595.7,3421,362,3190,26.4
'2018-05-25 13:41:52.99',50.059,2021,-2,61.0,595.7,3422,362,3190,26.4
'2018-05-25 13:41:54.00',50.062,2021,-1,60.8,595.5,3422,362,3190,26.4
'2018-05-25 13:41:55.00',50.065,2023,-2,60.8,595.5,3422,362,3191,26.4
'2018-05-25 13:41:56.00',50.066,2021,-1,60.7,595.5,3421,362,3191,26.4
'2018-05-25 13:41:57.00',50.066,2021,-3,60.7,595.4,3421,362,3191,26.4
'2018-05-25 13:41:58.00',50.066,2017,-4,60.7,595.4,3421,362,3191,26.4
'2018-05-25 13:41:59.00',50.064,2017,0,60.7,595.3,3421,362,3191,26.4
'2018-05-25 13:42:00.00',50.062,2021,-3,60.6,595.2,3424,362,3191,26.4
'2018-05-25 13:42:01.00',50.060,2021,0,60.5,594.8,3424,362,3191,26.4
'2018-05-25 13:42:02.00',50.059,2018,0,60.5,594.8,3424,362,3196,26.4
'2018-05-25 13:42:03.00',50.057,2019,-1,60.4,594.8,3424,362,3196,26.4
'2018-05-25 13:42:03.99',50.056,2020,-3,60.3,594.7,3424,362,3196,26.4
'2018-05-25 13:42:05.00',50.057,2021,-2,60.3,594.7,3426,362,3196,26.4
'2018-05-25 13:42:06.00',50.058,2024,-3,60.3,594.5,3426,362,3196,26.4
'2018-05-25 13:42:07.00',50.059,2019,3,60.2,594.5,3426,362,3196,26.4
'2018-05-25 13:42:08.00',50.060,2023,2,60.2,594.5,3426,362,3196,26.4
'2018-05-25 13:42:09.00',50.060,2018,2,60.1,594.5,3426,362,3192,26.4
'2018-05-25 13:42:10.00',50.059,2017,3,60.0,594.5,3426,362,3192,26.4
'2018-05-25 13:42:11.00',50.057,2019,-3,59.9,594.5,3427,362,3192,26.4
'2018-05-25 13:42:12.00',50.057,2023,-3,59.8,594.3,3429,362,3192,26.4
'2018-05-25 13:42:13.00',50.057,2020,-1,59.8,593.9,3429,362,3192,26.4
'2018-05-25 13:42:14.00',50.057,2023,-1,59.7,593.9,3429,362,3192,26.4
'2018-05-25 13:42:15.00',50.057,2022,-2,59.7,593.9,3430,362,3192,26.4
'2018-05-25 13:42:16.00',50.059,2016,-2,59.6,593.8,3430,362,3192,26.4
'2018-05-25 13:42:16.99',50.059,2017,-1,59.6,593.8,3431,362,3192,26.4
'2018-05-25 13:42:18.00',50.061,2017,4,59.5,593.6,3432,362,3192,26.4
'2018-05-25 13:42:18.99',50.064,2018,-1,59.4,593.6,3432,362,3192,26.4
'2018-05-25 13:42:20.00',50.067,2023,-1,59.4,593.6,3432,362,3192,26.4
'2018-05-25 13:42:21.00',50.072,2023,0,59.4,593.5,3433,362,3190,26.4
'2018-05-25 13:42:22.00',50.079,2022,-1,59.3,593.5,3435,362,3190,26.4
'2018-05-25 13:42:23.00',50.083,2021,3,59.2,593.5,3435,362,3190,26.4
'2018-05-25 13:42:24.00',50.089,2019,2,59.2,593.3,3436,362,3190,26.4
'2018-05-25 13:42:25.00',50.092,2019,3,59.1,592.9,3436,363,3190,26.4
'2018-05-25 13:42:26.00',50.096,2021,-3,59.0,592.9,3436,363,3190,26.4
'2018-05-25 13:42:27.00',50.101,2021,-3,58.9,592.9,3436,363,3188,26.4
'2018-05-25 13:42:28.00',50.104,2020,-1,58.9,592.8,3436,363,3188,26.4
'2018-05-25 13:42:29.00',50.105,2018,3,58.8,592.8,3437,363,3188,26.4
'2018-05-25 13:42:29.99',50.107,2016,1,58.7,592.6,3439,363,3188,26.4
'2018-05-25 13:42:31.00',50.107,2023,-3,58.7,592.6,3439,362,3188,26.4
'2018-05-25 13:42:32.00',50.107,2023,-3,58.6,592.6,3439,362,3188,26.4
'2018-05-25 13:42:33.00',50.107,2017,-1,58.6,592.6,3438,362,3188,26.4
'2018-05-25 13:42:34.00',50.108,2018,4,58.5,592.5,3438,362,3185,26.4
'2018-05-25 13:42:35.00',50.108,2020,-1,58.5,592.5,3438,362,3185,26.5
'2018-05-25 13:42:36.00',50.108,2021,-1,58.5,592.3,3442,362,3185,26.5
'2018-05-25 13:42:37.00',50.106,2023,-3,58.4,592.2,3442,362,3185,26.5
'2018-05-25 13:42:38.00',50.105,2017,-3,58.3,591.9,3442,362,3185,26.5
'2018-05-25 13:42:39.00',50.104,2017,-2,58.3,591.9,3442,362,3185,26.5
'2018-05-25 13:42:40.00',50.103,2023,-1,58.2,591.9,3444,362,3185,26.5
'2018-05-25 13:42:41.00',50.101,2021,-2,58.2,591.8,3444,362,3189,26.5
'2018-05-25 13:42:42.00',50.099,2022,-1,58.2,591.7,3446,362,3189,26.5
'2018-05-25 13:42:42.99',50.097,2019,0,58.1,591.6,3446,362,3189,26.5
'2018-05-25 13:42:44.00',50.096,2016,4,57.9,591.6,3446,362,3189,26.5
'2018-05-25 13:42:45.00',50.095,2023,-3,57.8,591.6,3446,362,3189,26.5
'2018-05-25 13:42:46.00',50.093,2021,-1,57.8,591.4,3446,362,3189,26.5
'2018-05-25 13:42:47.00',50.092,2023,-3,57.7,591.4,3447,362,3189,26.5
'2018-05-25 13:42:48.00',50.090,2021,-1,57.7,591.2,3450,362,3190,26.5
'2018-05-25 13:42:49.00',50.090,2019,-1,57.6,591.1,3452,362,3190,26.5
'2018-05-25 13:42:50.00',50.091,2019,0,57.6,590.8,3452,362,3190,26.5
'2018-05-25 13:42:51.00',50.093,2021,-3,57.6,590.8,3452,362,3190,26.5
'2018-05-25 13:42:52.00',50.094,2024,-2,57.5,590.8,3453,362,3190,26.5
'2018-05-25 13:42:53.00',50.096,2022,-2,57.5,590.7,3453,362,3190,26.5
'2018-05-25 13:42:53.99',50.096,2019,-3,57.4,590.6,3455,362,3190,26.5
'2018-05-25 13:42:55.00',50.095,2019,-1,57.3,590.5,3455,362,3189,26.5
'2018-05-25 13:42:55.99',50.094,2021,-2,57.2,590.5,3455,362,3189,26.5
'2018-05-25 13:42:57.00',50.092,2021,-1,57.2,590.5,3453,362,3189,26.5
'2018-05-25 13:42:58.00',50.092,2018,0,57.2,590.4,3453,362,3189,26.5
'2018-05-25 13:42:59.00',50.092,2018,1,57.1,590.4,3453,362,3189,26.5
'2018-05-25 13:43:00.00',50.092,2016,0,57.0,590.1,3457,362,3189,26.5
'2018-05-25 13:43:01.00',50.090,2019,-4,56.9,590.1,3458,362,3189,26.5
'2018-05-25 13:43:02.00',50.090,2018,-3,56.9,589.7,3458,362,3189,26.5
'2018-05-25 13:43:03.00',50.090,2023,-2,56.8,589.7,3458,362,3189,26.5
'2018-05-25 13:43:04.00',50.091,2021,-4,56.7,589.7,3460,362,3189,26.5
'2018-05-25 13:43:05.00',50.093,2017,-3,56.7,589.6,3460,362,3189,26.5
'2018-05-25 13:43:06.00',50.095,2020,0,56.6,589.6,3461,362,3189,26.5
'2018-05-25 13:43:06.99',50.099,2017,-3,56.6,589.4,3461,362,3189,26.5
'2018-05-25 13:43:08.00',50.104,2020,-1,56.5,589.4,3461,362,3187,26.5
'2018-05-25 13:43:09.00',50.109,2019,-1,56.5,589.4,3461,362,3187,26.5
'2018-05-25 13:43:10.00',50.109,2021,1,56.4,589.3,3461,362,3187,26.5
'2018-05-25 13:43:11.00',50.111,2017,0,56.4,589.3,3461,362,3187,26.5
'2018-05-25 13:43:12.00',50.114,2015,-3,56.3,589.2,3460,363,3187,26.5
'2018-05-25 13:43:13.00',50.116,2023,-3,56.2,589.1,3462,363,3187,26.5
'2018-05-25 13:43:14.00',50.117,2022,-2,56.2,588.6,3462,363,3187,26.5
'2018-05-25 13:43:15.00',50.120,2021,-3,56.2,588.6,3462,363,3186,26.5
'2018-05-25 13:43:16.00',50.124,2016,-2,56.1,588.6,3463,363,3186,26.5
'2018-05-25 13:43:17.00',50.127,2023,-1,55.9,588.5,3463,363,3186,26.5
'2018-05-25 13:43:18.00',50.126,2023,-1,55.9,588.5,3464,363,3186,26.5
'2018-05-25 13:43:19.00',50.130,2017,0,55.8,588.3,3464,363,3186,26.5
'2018-05-25 13:43:19.99',50.135,2017,1,55.8,588.3,3464,363,3186,26.5
'2018-05-25 13:43:21.00',50.131,2021,-2,55.7,588.3,3464,363,3186,26.5
'2018-05-25 13:43:21.99',50.132,2024,-1,55.6,588.3,3464,363,3186,26.6
'2018-05-25 13:43:23.00',50.137,2020,-2,55.6,588.2,3464,363,3186,26.6
'2018-05-25 13:43:24.00',50.139,2019,-1,55.5,588.1,3464,363,3186,26.6
'2018-05-25 13:43:25.00',50.138,2019,-2,55.5,588.0,3465,363,3186,26.6
'2018-05-25 13:43:26.00',50.140,2016,0,55.5,587.5,3465,363,3186,26.6
'2018-05-25 13:43:27.00',50.146,2018,4,55.4,587.5,3465,363,3186,26.6
'2018-05-25 13:43:28.00',50.147,2020,-2,55.4,587.5,3465,363,3183,26.6
'2018-05-25 13:43:29.00',50.150,2023,1,55.3,587.4,3467,363,3183,26.6
'2018-05-25 13:43:30.00',50.157,2019,-4,55.2,587.4,3471,363,3183,26.6
'2018-05-25 13:43:31.00',50.163,2023,-3,55.2,587.3,3471,363,3183,26.6
'2018-05-25 13:43:32.00',50.169,2021,0,55.1,587.2,3471,363,3183,26.6
'2018-05-25 13:43:32.99',50.178,2017,1,55.0,587.2,3471,363,3183,26.6
'2018-05-25 13:43:34.00',50.179,2020,-5,54.9,587.2,3471,363,3183,26.6
'2018-05-25 13:43:35.00',50.181,2023,-1,54.9,587.1,3471,363,3184,26.6
'2018-05-25 13:43:36.00',50.181,2018,-1,54.8,587.0,3471,363,3184,26.6
'2018-05-25 13:43:37.00',50.183,2021,-2,54.8,586.9,3471,363,3184,26.6
'2018-05-25 13:43:38.00',50.183,2017,-1,54.6,586.5,3473,363,3184,26.6
'2018-05-25 13:43:39.00',50.182,2016,-3,54.6,586.4,3473,362,3184,26.6
'2018-05-25 13:43:40.00',50.175,2021,-3,54.6,586.4,3473,362,3184,26.6
'2018-05-25 13:43:41.00',50.174,2021,-2,54.5,586.3,3473,362,3185,26.6
'2018-05-25 13:43:42.00',50.171,2020,-2,54.5,586.3,3474,362,3185,26.6
'2018-05-25 13:43:43.00',50.173,2020,-2,54.5,586.2,3474,362,3185,26.6
'2018-05-25 13:43:44.00',50.169,2019,-1,54.3,586.1,3474,362,3185,26.6
'2018-05-25 13:43:45.00',50.170,2019,-3,54.2,586.1,3474,363,3185,26.6
'2018-05-25 13:43:45.99',50.170,2022,-1,54.2,586.1,3475,363,3185,26.6
'2018-05-25 13:43:47.00',50.172,2021,-3,54.2,586.0,3475,363,3185,26.6
