'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 13:43:47.99',50.176,2023,-1,54.2,586.0,3478,363,3186,26.6
'2018-05-25 13:43:49.00',50.175,2021,-3,54.1,585.7,3479,363,3186,26.6
'2018-05-25 13:43:50.00',50.184,2018,1,53.9,585.4,3483,363,3186,26.6
'2018-05-25 13:43:51.00',50.179,2021,-1,53.9,585.3,3483,363,3186,26.6
'2018-05-25 13:43:52.00',50.184,2022,1,53.9,585.3,3483,363,3186,26.6
'2018-05-25 13:43:53.00',50.186,2018,3,53.8,585.3,3485,363,3186,26.6
'2018-05-25 13:43:54.00',50.186,2023,1,53.7,585.2,3486,363,3186,26.6
'2018-05-25 13:43:55.00',50.186,2021,0,53.6,585.2,3488,363,3185,26.6
'2018-05-25 13:43:56.00',50.185,2019,-2,53.6,585.0,3488,363,3185,26.6
'2018-05-25 13:43:57.00',50.182,2022,-3,53.5,585.0,3488,363,3185,26.6
'2018-05-25 13:43:58.00',50.183,2020,-4,53.5,585.0,3489,362,3185,26.6
'2018-05-25 13:43:58.99',50.179,2023,-4,53.5,584.8,3489,362,3185,26.6
'2018-05-25 13:44:00.00',50.179,2021,2,53.4,584.8,3490,362,3185,26.6
'2018-05-25 13:44:01.00',50.177,2017,4,53.3,584.7,3490,362,3186,26.6
'2018-05-25 13:44:02.00',50.171,2020,-3,53.3,584.4,3493,362,3186,26.6
'2018-05-25 13:44:03.00',50.171,2023,-1,53.2,584.2,3493,362,3186,26.6
'2018-05-25 13:44:04.00',50.171,2018,-3,53.2,584.2,3493,362,3186,26.6
'2018-05-25 13:44:05.00',50.173,2021,-3,53.2,584.2,3493,363,3186,26.6
'2018-05-25 13:44:06.00',50.170,2017,1,53.0,584.1,3494,363,3186,26.6
'2018-05-25 13:44:07.00',50.174,2016,-1,52.9,584.1,3494,363,3180,26.6
'2018-05-25 13:44:08.00',50.174,2018,-4,52.9,583.8,3494,363,3180,26.6
'2018-05-25 13:44:09.00',50.173,2020,-1,52.8,583.8,3494,363,3180,26.6
'2018-05-25 13:44:10.00',50.173,2016,-1,52.8,583.8,3495,363,3180,26.6
'2018-05-25 13:44:11.00',50.171,2021,-3,52.6,583.7,3495,363,3180,26.6
'2018-05-25 13:44:11.99',50.169,2018,-1,52.6,583.7,3495,363,3180,26.6
'2018-05-25 13:44:13.00',50.168,2017,2,52.6,583.6,3495,363,3180,26.6
'2018-05-25 13:44:13.99',50.169,2017,1,52.5,583.4,3497,363,3183,26.6
'2018-05-25 13:44:15.00',50.169,2019,-2,52.5,583.1,3497,363,3183,26.6
'2018-05-25 13:44:16.00',50.168,2021,-1,52.5,583.1,3497,363,3183,26.6
'2018-05-25 13:44:17.00',50.166,2016,-1,52.4,583.1,3497,363,3183,26.6
'2018-05-25 13:44:18.00',50.166,2022,-3,52.3,582.9,3497,363,3183,26.6
'2018-05-25 13:44:19.00',50.167,2018,0,52.2,582.9,3498,363,3183,26.6
'2018-05-25 13:44:20.00',50.161,2016,-3,52.2,582.7,3498,363,3183,26.6
'2018-05-25 13:44:21.00',50.161,2021,-1,52.2,582.7,3498,363,3185,26.6
'2018-05-25 13:44:22.00',50.163,2023,-3,52.1,582.7,3497,363,3185,26.6
'2018-05-25 13:44:22.99',50.158,2018,0,52.0,582.6,3497,363,3185,26.6
'2018-05-25 13:44:24.00',50.155,2023,-1,51.9,582.6,3497,363,3185,26.6
'2018-05-25 13:44:24.99',50.150,2022,0,51.9,582.5,3500,363,3185,26.6
'2018-05-25 13:44:26.00',50.150,2018,2,51.7,582.3,3503,363,3185,26.6
'2018-05-25 13:44:27.00',50.144,2020,-3,51.7,582.1,3503,363,3185,26.6
'2018-05-25 13:44:28.00',50.143,2023,-2,51.7,582.0,3503,363,3185,26.6
'2018-05-25 13:44:29.00',50.141,2021,-2,51.6,582.0,3504,363,3185,26.6
'2018-05-25 13:44:30.00',50.140,2018,1,51.5,581.8,3504,363,3185,26.6
'2018-05-25 13:44:31.00',50.140,2021,-1,51.5,581.8,3506,362,3185,26.6
'2018-05-25 13:44:32.00',50.137,2022,1,51.5,581.6,3506,362,3185,26.6
'2018-05-25 13:44:33.00',50.139,2019,2,51.4,581.6,3506,362,3185,26.6
'2018-05-25 13:44:34.00',50.135,2021,-3,51.3,581.6,3506,362,3188,26.6
'2018-05-25 13:44:35.00',50.131,2021,-2,51.3,581.5,3507,362,3188,26.6
'2018-05-25 13:44:35.99',50.128,2022,1,51.2,581.5,3507,362,3188,26.6
'2018-05-25 13:44:37.00',50.128,2019,1,51.2,581.4,3508,362,3188,26.6
'2018-05-25 13:44:38.00',50.126,2023,0,51.1,581.3,3513,362,3188,26.6
'2018-05-25 13:44:39.00',50.124,2023,1,51.0,581.0,3513,362,3188,26.6
'2018-05-25 13:44:40.00',50.123,2019,3,51.0,580.9,3513,362,3188,26.6
'2018-05-25 13:44:41.00',50.116,2019,6,50.9,580.9,3515,362,3188,26.6
'2018-05-25 13:44:42.00',50.119,2021,-4,50.9,580.9,3515,362,3188,26.6
'2018-05-25 13:44:43.00',50.116,2020,-1,50.7,580.7,3515,362,3188,26.6
'2018-05-25 13:44:44.00',50.113,2023,-1,50.6,580.5,3516,362,3188,26.6
'2018-05-25 13:44:45.00',50.112,2019,-3,50.6,580.5,3516,362,3188,26.6
'2018-05-25 13:44:46.00',50.109,2018,-1,50.5,580.5,3516,362,3188,26.6
'2018-05-25 13:44:47.00',50.109,2021,-1,50.5,580.4,3517,362,3191,26.6
'2018-05-25 13:44:48.00',50.106,2023,-1,50.5,580.4,3517,362,3191,26.6
'2018-05-25 13:44:48.99',50.106,2016,1,50.5,580.4,3518,362,3191,26.6
'2018-05-25 13:44:50.00',50.100,2017,3,50.4,580.2,3521,362,3191,26.6
'2018-05-25 13:44:50.99',50.097,2018,-3,50.3,580.0,3521,362,3191,26.6
'2018-05-25 13:44:52.00',50.089,2022,-1,50.2,579.8,3521,362,3191,26.6
'2018-05-25 13:44:53.00',50.087,2021,-4,50.2,579.8,3521,362,3191,26.7
'2018-05-25 13:44:54.00',50.087,2021,-1,50.2,579.8,3521,362,3190,26.7
'2018-05-25 13:44:55.00',50.085,2021,-1,50.0,579.7,3522,362,3190,26.7
'2018-05-25 13:44:56.00',50.085,2017,-1,50.0,579.5,3522,362,3190,26.7
'2018-05-25 13:44:57.00',50.079,2023,1,49.9,579.5,3522,362,3190,26.7
'2018-05-25 13:44:58.00',50.085,2021,-2,49.9,579.5,3522,362,3190,26.7
'2018-05-25 13:44:59.00',50.081,2021,-1,49.7,579.5,3522,362,3190,26.7
'2018-05-25 13:45:00.00',50.084,2019,1,49.7,579.4,3522,362,3189,26.7
'2018-05-25 13:45:01.00',50.082,2019,3,49.6,579.4,3524,362,3189,26.7
'2018-05-25 13:45:01.99',50.083,2016,3,49.5,579.1,3525,362,3189,26.7
'2018-05-25 13:45:03.00',50.082,2021,-3,49.5,579.0,3526,362,3189,26.7
'2018-05-25 13:45:04.00',50.080,2019,1,49.5,578.7,3526,362,3189,26.7
'2018-05-25 13:45:05.00',50.078,2023,-1,49.4,578.7,3526,362,3189,26.7
'2018-05-25 13:45:06.00',50.078,2023,-3,49.4,578.7,3526,362,3189,26.7
'2018-05-25 13:45:07.00',50.079,2021,-3,49.3,578.6,3526,362,3187,26.7
'2018-05-25 13:45:08.00',50.078,2019,-2,49.2,578.5,3527,362,3187,26.7
'2018-05-25 13:45:09.00',50.078,2019,-1,49.2,578.4,3527,362,3187,26.7
'2018-05-25 13:45:10.00',50.080,2023,-1,49.2,578.4,3527,362,3187,26.7
'2018-05-25 13:45:11.00',50.082,2022,-2,49.0,578.4,3529,362,3187,26.7
'2018-05-25 13:45:12.00',50.083,2020,3,49.0,578.3,3529,362,3187,26.7
'2018-05-25 13:45:13.00',50.083,2017,2,48.9,578.3,3529,362,3187,26.7
'2018-05-25 13:45:14.00',50.083,2017,3,48.9,578.1,3529,362,3188,26.7
'2018-05-25 13:45:14.99',50.084,2017,-3,48.8,578.0,3530,362,3188,26.7
'2018-05-25 13:45:16.00',50.083,2020,-4,48.7,577.7,3530,362,3188,26.7
'2018-05-25 13:45:16.99',50.085,2019,-1,48.6,577.7,3530,362,3188,26.7
'2018-05-25 13:45:18.00',50.086,2019,-4,48.6,577.7,3530,362,3188,26.7
'2018-05-25 13:45:19.00',50.087,2021,-1,48.5,577.6,3530,362,3188,26.7
'2018-05-25 13:45:20.00',50.087,2024,-3,48.5,577.5,3531,362,3188,26.7
'2018-05-25 13:45:21.00',50.087,2021,-2,48.5,577.4,3531,362,3190,26.7
'2018-05-25 13:45:22.00',50.087,2019,-6,48.4,577.4,3531,362,3190,26.7
'2018-05-25 13:45:23.00',50.088,2019,2,48.3,577.4,3531,362,3190,26.7
'2018-05-25 13:45:24.00',50.089,2023,-1,48.3,577.3,3531,362,3190,26.7
'2018-05-25 13:45:25.00',50.089,2021,1,48.2,577.3,3532,362,3190,26.7
'2018-05-25 13:45:26.00',50.090,2019,0,48.2,577.1,3534,362,3190,26.7
'2018-05-25 13:45:27.00',50.092,2018,0,48.1,577.1,3536,362,3190,26.7
'2018-05-25 13:45:27.99',50.095,2014,-2,48.0,576.7,3536,362,3190,26.7
'2018-05-25 13:45:29.00',50.097,2021,-5,48.0,576.7,3536,362,3190,26.7
'2018-05-25 13:45:30.00',50.100,2021,-1,47.9,576.7,3536,362,3190,26.7
'2018-05-25 13:45:31.00',50.101,2024,-3,47.8,576.6,3536,362,3190,26.7
'2018-05-25 13:45:32.00',50.102,2022,-3,47.7,576.5,3536,362,3190,26.7
'2018-05-25 13:45:33.00',50.103,2018,0,47.7,576.4,3536,362,3190,26.7
'2018-05-25 13:45:34.00',50.105,2023,-2,47.6,576.4,3536,362,3190,26.7
'2018-05-25 13:45:35.00',50.105,2021,-1,47.5,576.4,3537,362,3190,26.7
'2018-05-25 13:45:36.00',50.102,2019,0,47.5,576.3,3537,362,3190,26.7
'2018-05-25 13:45:37.00',50.096,2018,0,47.5,576.3,3537,362,3190,26.7
'2018-05-25 13:45:38.00',50.096,2017,2,47.4,576.2,3539,362,3190,26.7
'2018-05-25 13:45:39.00',50.091,2023,-4,47.4,576.1,3540,362,3190,26.7
'2018-05-25 13:45:40.00',50.087,2021,0,47.3,575.7,3542,362,3190,26.7
'2018-05-25 13:45:40.99',50.086,2022,-4,47.2,575.7,3542,362,3192,26.7
'2018-05-25 13:45:42.00',50.087,2021,-3,47.2,575.7,3544,362,3192,26.7
'2018-05-25 13:45:42.99',50.086,2018,-4,47.1,575.6,3544,362,3192,26.7
'2018-05-25 13:45:44.00',50.079,2020,0,47.0,575.6,3546,362,3192,26.8
'2018-05-25 13:45:45.00',50.083,2023,-1,47.0,575.4,3546,362,3192,26.8
'2018-05-25 13:45:46.00',50.082,2021,-1,46.9,575.4,3546,362,3192,26.8
'2018-05-25 13:45:47.00',50.080,2019,-1,46.8,575.4,3548,362,3193,26.9
'2018-05-25 13:45:48.00',50.078,2019,1,46.7,575.4,3548,362,3193,26.9
'2018-05-25 13:45:49.00',50.073,2017,2,46.7,575.3,3548,362,3193,26.9
'2018-05-25 13:45:50.00',50.071,2015,0,46.6,575.3,3550,362,3193,26.9
'2018-05-25 13:45:51.00',50.069,2019,-5,46.6,575.1,3552,362,3193,26.9
'2018-05-25 13:45:52.00',50.067,2019,-1,46.5,574.8,3552,362,3193,26.9
'2018-05-25 13:45:53.00',50.066,2021,-4,46.5,574.8,3552,362,3192,26.9
'2018-05-25 13:45:53.99',50.066,2021,-3,46.4,574.8,3552,362,3192,26.9
'2018-05-25 13:45:55.00',50.066,2021,0,46.4,574.7,3552,362,3192,26.9
'2018-05-25 13:45:56.00',50.067,2023,-4,46.4,574.7,3552,362,3192,26.9
'2018-05-25 13:45:57.00',50.065,2017,-1,46.3,574.6,3553,362,3192,26.9
'2018-05-25 13:45:58.00',50.070,2019,-1,46.2,574.5,3553,362,3192,26.9
'2018-05-25 13:45:59.00',50.066,2023,-1,46.2,574.5,3553,362,3193,26.9
'2018-05-25 13:46:00.00',50.065,2021,-3,46.1,574.5,3554,362,3193,26.9
'2018-05-25 13:46:01.00',50.064,2023,-2,46.0,574.4,3554,362,3193,26.9
'2018-05-25 13:46:02.00',50.062,2019,2,46.0,574.4,3556,362,3193,26.9
'2018-05-25 13:46:03.00',50.060,2018,2,45.8,574.2,3557,362,3193,26.9
'2018-05-25 13:46:04.00',50.058,2017,-1,45.7,573.9,3559,362,3193,26.9
'2018-05-25 13:46:04.99',50.057,2014,3,45.7,573.9,3559,362,3192,26.9
'2018-05-25 13:46:06.00',50.051,2019,-1,45.6,573.9,3559,362,3192,26.9
'2018-05-25 13:46:06.99',50.055,2021,-5,45.6,573.8,3560,362,3192,26.9
'2018-05-25 13:46:08.00',50.054,2019,-1,45.5,573.8,3560,362,3192,26.9
'2018-05-25 13:46:09.00',50.054,2020,-3,45.5,573.7,3560,362,3192,26.9
'2018-05-25 13:46:10.00',50.053,2023,-3,45.4,573.6,3560,362,3192,26.9
'2018-05-25 13:46:11.00',50.052,2022,0,45.4,573.6,3560,362,3191,26.9
'2018-05-25 13:46:12.00',50.052,2021,-2,45.4,573.6,3560,362,3191,26.9
'2018-05-25 13:46:13.00',50.052,2020,-4,45.2,573.5,3560,362,3191,26.9
'2018-05-25 13:46:14.00',50.053,2017,-3,45.2,573.5,3560,362,3191,26.9
'2018-05-25 13:46:15.00',50.055,2018,-1,45.2,573.3,3561,362,3191,26.9
'2018-05-25 13:46:16.00',50.056,2021,-1,45.1,573.0,3561,362,3191,26.9
'2018-05-25 13:46:17.00',50.056,2022,-1,45.0,573.0,3561,362,3191,26.9
'2018-05-25 13:46:17.99',50.053,2022,1,45.0,573.0,3561,362,3191,26.9
'2018-05-25 13:46:19.00',50.054,2022,-3,44.9,573.0,3562,362,3191,26.9
'2018-05-25 13:46:19.99',50.054,2020,2,44.8,572.9,3562,362,3191,26.9
'2018-05-25 13:46:21.00',50.054,2016,-1,44.7,572.8,3562,362,3191,26.9
'2018-05-25 13:46:22.00',50.060,2018,-1,44.7,572.7,3562,362,3191,26.9
'2018-05-25 13:46:23.00',50.060,2016,3,44.6,572.7,3562,362,3190,26.9
'2018-05-25 13:46:24.00',50.062,2016,2,44.5,572.7,3564,362,3190,26.9
'2018-05-25 13:46:25.00',50.062,2018,0,44.5,572.6,3564,362,3190,26.9
'2018-05-25 13:46:26.00',50.061,2015,4,44.5,572.6,3565,362,3190,26.9
'2018-05-25 13:46:27.00',50.060,2017,1,44.4,572.5,3565,362,3190,26.9
'2018-05-25 13:46:28.00',50.060,2021,-4,44.3,572.2,3567,362,3190,26.9
'2018-05-25 13:46:29.00',50.057,2019,-2,44.3,572.1,3567,362,3190,26.9
'2018-05-25 13:46:30.00',50.057,2023,-1,44.2,572.1,3567,362,3190,26.9
'2018-05-25 13:46:30.99',50.055,2024,-3,44.2,572.1,3567,362,3189,26.9
'2018-05-25 13:46:32.00',50.053,2023,-2,44.1,572.0,3567,362,3189,26.9
'2018-05-25 13:46:33.00',50.053,2021,-1,44.0,572.0,3570,362,3189,26.9
'2018-05-25 13:46:34.00',50.053,2020,-4,43.9,571.8,3570,362,3189,26.9
'2018-05-25 13:46:35.00',50.054,2016,-3,43.9,571.8,3570,362,3189,26.9
'2018-05-25 13:46:36.00',50.059,2017,0,43.8,571.8,3570,362,3189,26.9
'2018-05-25 13:46:37.00',50.062,2023,-2,43.7,571.7,3570,362,3188,26.9
'2018-05-25 13:46:38.00',50.063,2021,-1,43.7,571.7,3570,362,3188,26.9
'2018-05-25 13:46:39.00',50.066,2021,-3,43.6,571.6,3572,362,3188,26.9
'2018-05-25 13:46:40.00',50.067,2020,-1,43.6,571.5,3574,362,3188,26.9
'2018-05-25 13:46:41.00',50.070,2016,0,43.5,571.2,3574,362,3188,26.9
'2018-05-25 13:46:42.00',50.071,2017,2,43.5,571.2,3574,362,3188,26.9
'2018-05-25 13:46:43.00',50.071,2014,4,43.4,571.2,3574,362,3191,26.9
'2018-05-25 13:46:43.99',50.071,2020,-4,43.4,571.2,3574,362,3191,26.9
'2018-05-25 13:46:45.00',50.068,2021,-3,43.3,571.2,3574,362,3191,26.9
'2018-05-25 13:46:45.99',50.065,2021,-2,43.2,571.0,3574,362,3191,26.9
'2018-05-25 13:46:47.00',50.060,2024,-3,43.2,571.0,3574,362,3191,26.9
'2018-05-25 13:46:48.00',50.056,2022,-1,43.1,571.0,3574,362,3191,26.9
'2018-05-25 13:46:49.00',50.050,2021,-3,43.0,570.9,3574,362,3191,26.9
'2018-05-25 13:46:50.00',50.046,2022,-4,42.9,570.9,3574,362,3194,26.9
'2018-05-25 13:46:51.00',50.041,2017,-3,42.8,570.8,3575,362,3194,26.9
'2018-05-25 13:46:52.00',50.037,2016,0,42.8,570.7,3577,362,3194,26.9
'2018-05-25 13:46:53.00',50.033,2018,2,42.7,570.5,3577,361,3194,26.9
'2018-05-25 13:46:54.00',50.029,2021,-1,42.7,570.4,3577,361,3194,26.9
'2018-05-25 13:46:55.00',50.025,2023,-2,42.6,570.4,3578,361,3194,26.9
'2018-05-25 13:46:56.00',50.022,2022,-3,42.6,570.3,3578,361,3196,26.9
'2018-05-25 13:46:56.99',50.017,2024,-1,42.5,570.3,3579,361,3196,26.9
'2018-05-25 13:46:58.00',50.015,2021,-2,42.4,570.2,3579,361,3196,26.9
'2018-05-25 13:46:59.00',50.013,2020,-2,42.4,570.2,3579,361,3196,26.9
'2018-05-25 13:47:00.00',50.013,2021,-1,42.4,570.2,3581,361,3196,26.9
'2018-05-25 13:47:01.00',50.012,2021,-1,42.2,570.1,3581,361,3196,26.9
'2018-05-25 13:47:02.00',50.011,2020,-1,42.2,570.1,3581,361,3201,26.9
'2018-05-25 13:47:03.00',50.010,2021,-1,42.2,570.0,3581,361,3201,26.9
'2018-05-25 13:47:04.00',50.009,2021,-1,42.1,569.9,3583,361,3201,26.9
'2018-05-25 13:47:05.00',50.007,2021,-1,42.0,569.7,3583,361,3201,26.9
'2018-05-25 13:47:06.00',50.006,2021,-1,41.9,569.6,3583,361,3201,26.9
'2018-05-25 13:47:07.00',50.006,2021,-4,41.9,569.6,3583,361,3201,26.9
'2018-05-25 13:47:08.00',50.005,2022,-2,41.8,569.6,3583,361,3201,26.9
'2018-05-25 13:47:09.00',50.005,2021,-3,41.7,569.5,3585,361,3195,26.9
'2018-05-25 13:47:09.99',50.005,2021,-3,41.7,569.4,3585,361,3195,26.9
'2018-05-25 13:47:11.00',50.004,2021,-3,41.6,569.4,3585,361,3195,26.9
'2018-05-25 13:47:11.99',50.004,2021,-1,41.6,569.4,3585,361,3195,26.9
'2018-05-25 13:47:13.00',50.004,2021,-1,41.5,569.3,3586,361,3195,26.9
'2018-05-25 13:47:14.00',50.004,2021,-1,41.4,569.3,3586,361,3195,26.9
'2018-05-25 13:47:15.00',50.002,2021,-1,41.4,569.3,3587,361,3195,26.9
'2018-05-25 13:47:16.00',50.000,2023,-2,41.4,569.1,3588,361,3195,26.9
'2018-05-25 13:47:17.00',49.998,2022,-1,41.3,569.0,3588,361,3195,26.9
'2018-05-25 13:47:18.00',49.997,2021,-1,41.2,568.8,3588,361,3195,26.9
'2018-05-25 13:47:19.00',49.992,2023,24,41.2,568.8,3588,361,3195,26.9
'2018-05-25 13:47:20.00',49.991,2021,-1,41.1,568.8,3588,361,3195,26.9
'2018-05-25 13:47:21.00',49.991,2023,-1,41.0,568.7,3588,361,3195,26.9
'2018-05-25 13:47:22.00',49.992,2022,-2,41.0,568.7,3588,361,3196,26.9
'2018-05-25 13:47:22.99',49.991,2022,-3,40.9,568.6,3588,361,3196,26.9
'2018-05-25 13:47:24.00',49.991,2022,-3,40.8,568.6,3588,361,3196,26.9
'2018-05-25 13:47:25.00',49.991,2021,-1,40.8,568.6,3589,361,3196,26.9
'2018-05-25 13:47:26.00',49.990,2021,-1,40.7,568.5,3589,362,3196,26.9
'2018-05-25 13:47:27.00',49.992,2021,-1,40.6,568.5,3590,362,3196,26.9
'2018-05-25 13:47:28.00',49.992,2020,0,40.6,568.4,3590,362,3196,26.9
'2018-05-25 13:47:29.00',49.988,2020,-1,40.5,568.2,3593,362,3197,26.9
'2018-05-25 13:47:30.00',49.987,2019,-3,40.5,568.0,3593,362,3197,26.9
'2018-05-25 13:47:31.00',49.984,2018,-4,40.4,568.0,3593,362,3197,26.9
'2018-05-25 13:47:32.00',49.983,2021,-5,40.4,568.0,3593,362,3197,26.9
'2018-05-25 13:47:33.00',49.981,2020,-3,40.3,568.0,3593,362,3197,27.0
'2018-05-25 13:47:34.00',49.978,2021,-4,40.2,568.0,3594,362,3197,27.0
'2018-05-25 13:47:35.00',49.977,2021,-1,40.2,567.8,3594,362,3199,27.0
'2018-05-25 13:47:35.99',49.975,2021,-1,40.1,567.8,3594,362,3199,27.0
'2018-05-25 13:47:37.00',49.974,2021,-1,40.0,567.8,3594,362,3199,27.0
'2018-05-25 13:47:38.00',49.973,2023,-3,39.9,567.7,3594,362,3199,27.0
'2018-05-25 13:47:39.00',49.973,2021,-5,39.9,567.7,3594,362,3199,27.0
'2018-05-25 13:47:40.00',49.974,2024,-4,39.8,567.7,3595,362,3199,27.0
'2018-05-25 13:47:41.00',49.975,2021,-2,39.8,567.5,3597,362,3196,27.0
'2018-05-25 13:47:42.00',49.977,2019,-1,39.7,567.3,3597,362,3196,27.0
'2018-05-25 13:47:43.00',49.980,2020,-1,39.7,567.3,3597,362,3196,27.0
'2018-05-25 13:47:44.00',49.981,2019,1,39.6,567.3,3597,362,3196,27.0
'2018-05-25 13:47:45.00',49.982,2019,-1,39.5,567.2,3597,361,3196,27.0
'2018-05-25 13:47:46.00',49.981,2022,-2,39.4,567.2,3596,361,3196,27.0
'2018-05-25 13:47:46.99',49.982,2020,-3,39.4,567.1,3596,361,3198,27.0
'2018-05-25 13:47:48.00',49.980,2021,-4,39.4,567.1,3596,361,3198,27.0
'2018-05-25 13:47:48.99',49.976,2020,-4,39.3,567.1,3596,361,3198,27.0
'2018-05-25 13:47:50.00',49.976,2018,-3,39.2,567.0,3596,361,3198,27.0
'2018-05-25 13:47:51.00',49.968,2016,0,39.1,567.0,3596,361,3198,27.0
'2018-05-25 13:47:52.00',49.971,2016,0,39.1,566.9,3596,361,3198,27.0
'2018-05-25 13:47:53.00',49.967,2016,4,39.1,566.8,3599,361,3200,27.0
'2018-05-25 13:47:54.00',49.965,2018,1,38.9,566.5,3599,361,3200,27.0
'2018-05-25 13:47:55.00',49.964,2016,-1,38.9,566.5,3599,361,3200,27.0
'2018-05-25 13:47:56.00',49.963,2016,3,38.8,566.5,3601,361,3200,27.0
'2018-05-25 13:47:57.00',49.964,2018,2,38.7,566.5,3601,361,3200,27.0
'2018-05-25 13:47:58.00',49.970,2019,0,38.7,566.5,3602,361,3200,27.0
'2018-05-25 13:47:59.00',49.968,2023,-2,38.6,566.3,3602,361,3198,27.0
'2018-05-25 13:47:59.99',49.971,2021,-1,38.6,566.3,3602,361,3198,27.0
'2018-05-25 13:48:01.00',49.972,2021,-1,38.5,566.3,3602,361,3198,27.0
'2018-05-25 13:48:02.00',49.977,2022,2,38.5,566.3,3604,361,3198,27.0
'2018-05-25 13:48:03.00',49.979,2021,-1,38.4,566.3,3604,361,3198,27.0
'2018-05-25 13:48:04.00',49.982,2021,-2,38.4,566.3,3604,361,3198,27.0
'2018-05-25 13:48:05.00',49.986,2023,0,38.3,566.1,3605,361,3198,27.0
'2018-05-25 13:48:06.00',49.985,2023,-4,38.2,565.8,3605,361,3198,27.0
'2018-05-25 13:48:07.00',49.985,2023,-2,38.2,565.8,3605,361,3198,27.0
'2018-05-25 13:48:08.00',49.983,2022,-2,38.1,565.8,3605,361,3198,27.0
'2018-05-25 13:48:09.00',49.983,2022,-3,38.0,565.8,3605,361,3198,27.1
'2018-05-25 13:48:10.00',49.979,2016,-2,37.9,565.8,3604,361,3198,27.1
'2018-05-25 13:48:11.00',49.976,2021,1,37.9,565.6,3605,361,3196,27.1
'2018-05-25 13:48:12.00',49.971,2017,0,37.8,565.6,3605,361,3196,27.1
'2018-05-25 13:48:12.99',49.965,2018,-3,37.8,565.6,3605,361,3196,27.2
'2018-05-25 13:48:14.00',49.961,2020,-3,37.7,565.5,3606,361,3196,27.2
'2018-05-25 13:48:14.99',49.956,2021,-3,37.6,565.5,3606,361,3196,27.2
'2018-05-25 13:48:16.00',49.951,2021,-3,37.6,565.5,3606,361,3196,27.2
'2018-05-25 13:48:17.00',49.949,2023,-3,37.5,565.4,3608,361,3197,27.2
'2018-05-25 13:48:18.00',49.948,2023,-3,37.5,565.1,3609,361,3197,27.2
'2018-05-25 13:48:19.00',49.946,2023,1,37.4,565.1,3609,361,3197,27.2
'2018-05-25 13:48:20.00',49.945,2023,-2,37.4,565.1,3609,361,3197,27.2
'2018-05-25 13:48:21.00',49.945,2017,1,37.2,565.0,3609,361,3197,27.2
'2018-05-25 13:48:22.00',49.944,2016,0,37.2,565.0,3611,361,3197,27.2
'2018-05-25 13:48:23.00',49.945,2020,-3,37.2,564.9,3612,361,3195,27.2
'2018-05-25 13:48:24.00',49.947,2021,-1,37.1,564.9,3612,361,3195,27.2
'2018-05-25 13:48:25.00',49.949,2021,-2,37.0,564.9,3612,361,3195,27.2
'2018-05-25 13:48:25.99',49.951,2022,-2,36.9,564.9,3612,362,3195,27.2
'2018-05-25 13:48:27.00',49.952,2022,-4,36.9,564.8,3612,362,3195,27.2
'2018-05-25 13:48:28.00',49.951,2021,-1,36.9,564.8,3616,362,3195,27.2
'2018-05-25 13:48:29.00',49.950,2020,-3,36.8,564.7,3618,362,3195,27.2
'2018-05-25 13:48:30.00',49.948,2021,-4,36.6,564.5,3618,362,3195,27.2
'2018-05-25 13:48:31.00',49.944,2018,-2,36.6,564.4,3618,362,3195,27.2
'2018-05-25 13:48:32.00',49.943,2016,2,36.6,564.4,3618,361,3195,27.2
'2018-05-25 13:48:33.00',49.942,2019,0,36.5,564.3,3618,361,3195,27.2
'2018-05-25 13:48:34.00',49.941,2018,2,36.5,564.3,3618,361,3195,27.2
'2018-05-25 13:48:35.00',49.940,2022,-3,36.4,564.3,3618,361,3195,27.2
'2018-05-25 13:48:36.00',49.939,2022,-2,36.4,564.2,3618,361,3195,27.2
'2018-05-25 13:48:37.00',49.939,2018,-1,36.3,564.2,3618,361,3195,27.2
'2018-05-25 13:48:38.00',49.938,2018,-2,36.2,564.2,3619,361,3195,27.2
'2018-05-25 13:48:38.99',49.939,2020,-2,36.1,564.1,3619,361,3195,27.2
'2018-05-25 13:48:40.00',49.940,2021,0,36.1,564.1,3621,361,3195,27.2
'2018-05-25 13:48:40.99',49.944,2021,-3,36.0,564.0,3622,361,3195,27.2
'2018-05-25 13:48:42.00',49.946,2020,0,35.9,563.8,3623,361,3195,27.2
'2018-05-25 13:48:43.00',49.949,2020,-2,35.9,563.7,3623,361,3195,27.2
'2018-05-25 13:48:44.00',49.949,2020,-3,35.8,563.7,3623,361,3195,27.2
'2018-05-25 13:48:45.00',49.951,2016,-1,35.7,563.7,3624,361,3195,27.2
'2018-05-25 13:48:46.00',49.955,2018,1,35.7,563.6,3624,361,3195,27.2
'2018-05-25 13:48:47.00',49.957,2016,2,35.6,563.6,3626,361,3197,27.2
'2018-05-25 13:48:48.00',49.961,2017,-1,35.6,563.5,3626,361,3197,27.2
'2018-05-25 13:48:49.00',49.961,2020,-1,35.5,563.5,3626,361,3197,27.2
'2018-05-25 13:48:50.00',49.961,2017,1,35.5,563.5,3626,361,3197,27.2
'2018-05-25 13:48:51.00',49.961,2017,2,35.4,563.4,3626,361,3197,27.2
'2018-05-25 13:48:51.99',49.961,2021,0,35.4,563.4,3626,361,3197,27.2
'2018-05-25 13:48:53.00',49.961,2023,-3,35.3,563.4,3627,361,3197,27.2
'2018-05-25 13:48:54.00',49.960,2021,-3,35.2,563.3,3627,361,3197,27.2
'2018-05-25 13:48:55.00',49.958,2021,-1,35.2,563.0,3627,361,3197,27.2
'2018-05-25 13:48:56.00',49.955,2022,-3,35.0,563.0,3627,361,3197,27.2
'2018-05-25 13:48:57.00',49.954,2021,-1,35.0,563.0,3627,361,3197,27.2
'2018-05-25 13:48:58.00',49.951,2018,-1,35.0,563.0,3627,361,3197,27.2
'2018-05-25 13:48:59.00',49.950,2017,-1,34.9,563.0,3627,361,3197,27.2
'2018-05-25 13:49:00.00',49.947,2019,-4,34.9,562.8,3627,361,3199,27.2
'2018-05-25 13:49:01.00',49.945,2019,-1,34.7,562.8,3627,361,3199,27.2
'2018-05-25 13:49:02.00',49.943,2019,0,34.7,562.8,3627,361,3199,27.2
'2018-05-25 13:49:03.00',49.941,2024,-4,34.6,562.8,3627,361,3199,27.2
'2018-05-25 13:49:04.00',49.941,2019,-1,34.6,562.8,3627,361,3199,27.2
'2018-05-25 13:49:04.99',49.941,2019,-2,34.5,562.7,3628,361,3199,27.2
'2018-05-25 13:49:06.00',49.942,2021,-4,34.5,562.6,3629,361,3198,27.2
'2018-05-25 13:49:06.99',49.943,2017,-1,34.4,562.3,3630,361,3198,27.2
'2018-05-25 13:49:08.00',49.945,2017,3,34.4,562.3,3630,361,3198,27.2
'2018-05-25 13:49:09.00',49.947,2019,-3,34.3,562.3,3630,361,3198,27.2
'2018-05-25 13:49:10.00',49.949,2018,0,34.2,562.3,3630,361,3198,27.2
'2018-05-25 13:49:11.00',49.950,2020,2,34.1,562.3,3630,361,3198,27.2
'2018-05-25 13:49:12.00',49.953,2021,-4,34.1,562.1,3630,361,3198,27.2
'2018-05-25 13:49:13.00',49.956,2021,-3,34.0,562.1,3630,361,3196,27.2
'2018-05-25 13:49:14.00',49.956,2020,-1,34.0,562.1,3631,361,3196,27.2
'2018-05-25 13:49:15.00',49.959,2021,-3,33.9,562.1,3631,361,3196,27.2
'2018-05-25 13:49:15.99',49.960,2022,-3,33.8,562.1,3631,361,3196,27.2
'2018-05-25 13:49:17.00',49.963,2018,-2,33.7,562.0,3631,361,3196,27.2
'2018-05-25 13:49:17.99',49.963,2017,-1,33.7,562.0,3631,361,3196,27.2
'2018-05-25 13:49:19.00',49.962,2018,1,33.6,561.8,3631,361,3195,27.2
'2018-05-25 13:49:20.00',49.961,2018,-3,33.6,561.7,3631,361,3195,27.2
'2018-05-25 13:49:21.00',49.960,2021,-3,33.5,561.7,3631,361,3195,27.2
'2018-05-25 13:49:22.00',49.958,2020,1,33.5,561.6,3631,361,3195,27.2
'2018-05-25 13:49:23.00',49.956,2019,-1,33.4,561.6,3632,361,3195,27.2
'2018-05-25 13:49:24.00',49.955,2024,-1,33.3,561.6,3632,361,3195,27.2
'2018-05-25 13:49:25.00',49.955,2023,0,33.3,561.5,3632,361,3195,27.2
'2018-05-25 13:49:26.00',49.955,2021,-1,33.2,561.5,3633,361,3195,27.2
'2018-05-25 13:49:27.00',49.956,2019,-1,33.1,561.5,3633,361,3195,27.2
'2018-05-25 13:49:28.00',49.956,2021,-3,33.0,561.4,3633,361,3195,27.2
'2018-05-25 13:49:28.99',49.956,2018,-1,33.0,561.3,3633,361,3195,27.3
'2018-05-25 13:49:30.00',49.959,2016,0,33.0,561.3,3634,362,3195,27.3
'2018-05-25 13:49:31.00',49.960,2015,3,32.9,561.1,3635,362,3195,27.3
'2018-05-25 13:49:32.00',49.959,2016,3,32.8,561.0,3635,362,3195,27.4
'2018-05-25 13:49:33.00',49.960,2019,2,32.7,561.0,3635,362,3195,27.4
'2018-05-25 13:49:34.00',49.958,2016,2,32.6,561.0,3637,362,3195,27.4
'2018-05-25 13:49:35.00',49.957,2019,1,32.6,560.9,3637,362,3195,27.4
'2018-05-25 13:49:36.00',49.957,2021,-2,32.6,560.9,3637,362,3195,27.4
'2018-05-25 13:49:37.00',49.958,2022,-1,32.5,560.8,3637,361,3195,27.4
'2018-05-25 13:49:38.00',49.957,2021,-1,32.5,560.8,3637,361,3195,27.4
'2018-05-25 13:49:39.00',49.956,2022,-1,32.4,560.8,3638,361,3195,27.4
'2018-05-25 13:49:40.00',49.959,2022,0,32.3,560.7,3638,361,3194,27.5
'2018-05-25 13:49:41.00',49.961,2021,-3,32.2,560.7,3640,361,3194,27.5
'2018-05-25 13:49:41.99',49.965,2021,0,32.2,560.7,3641,361,3194,27.5
'2018-05-25 13:49:43.00',49.971,2024,-3,32.1,560.4,3641,362,3194,27.5
'2018-05-25 13:49:43.99',49.965,2023,-5,32.0,560.3,3641,362,3194,27.5
'2018-05-25 13:49:45.00',49.969,2021,-3,32.0,560.3,3641,362,3194,27.5
'2018-05-25 13:49:46.00',49.970,2021,-2,32.0,560.3,3642,362,3196,27.5
'2018-05-25 13:49:47.00',49.967,2021,0,31.8,560.3,3642,362,3196,27.5
'2018-05-25 13:49:48.00',49.967,2019,-1,31.8,560.3,3643,362,3196,27.5
'2018-05-25 13:49:49.00',49.965,2021,-4,31.7,560.1,3643,362,3196,27.5
'2018-05-25 13:49:50.00',49.961,2020,-3,31.7,560.1,3643,362,3196,27.5
'2018-05-25 13:49:51.00',49.956,2016,-1,31.6,560.1,3644,362,3196,27.5
'2018-05-25 13:49:52.00',49.953,2016,3,31.6,560.1,3644,362,3195,27.5
'2018-05-25 13:49:53.00',49.950,2018,1,31.5,560.1,3645,362,3195,27.5
'2018-05-25 13:49:54.00',49.946,2016,3,31.5,560.0,3645,362,3195,27.5
'2018-05-25 13:49:54.99',49.942,2021,2,31.4,559.8,3646,362,3195,27.5
'2018-05-25 13:49:56.00',49.941,2023,-2,31.2,559.7,3646,362,3195,27.5
'2018-05-25 13:49:57.00',49.938,2021,-3,31.2,559.7,3646,362,3195,27.5
'2018-05-25 13:49:58.00',49.936,2021,-1,31.2,559.7,3646,362,3195,27.5
'2018-05-25 13:49:59.00',49.935,2020,0,31.1,559.6,3647,362,3195,27.5
'2018-05-25 13:50:00.00',49.933,2018,1,31.1,559.6,3647,362,3195,27.5
'2018-05-25 13:50:01.00',49.930,2021,-5,31.0,559.5,3647,362,3195,27.5
'2018-05-25 13:50:02.00',49.929,2021,-2,30.9,559.5,3647,362,3195,27.5
'2018-05-25 13:50:03.00',49.929,2024,-3,30.8,559.5,3646,362,3195,27.5
'2018-05-25 13:50:04.00',49.930,2023,-1,30.8,559.4,3646,362,3194,27.5
'2018-05-25 13:50:05.00',49.933,2020,-1,30.7,559.4,3647,362,3194,27.5
'2018-05-25 13:50:06.00',49.931,2021,-3,30.6,559.3,3647,362,3194,27.5
'2018-05-25 13:50:07.00',49.934,2018,0,30.6,559.2,3651,362,3194,27.5
'2018-05-25 13:50:07.99',49.934,2016,4,30.5,559.0,3651,362,3194,27.5
'2018-05-25 13:50:09.00',49.935,2016,2,30.5,559.0,3651,362,3194,27.5
'2018-05-25 13:50:09.99',49.936,2017,4,30.4,559.0,3652,362,3197,27.5
'2018-05-25 13:50:11.00',49.944,2023,-1,30.4,558.9,3652,362,3197,27.5
'2018-05-25 13:50:12.00',49.938,2022,-1,30.3,558.9,3652,362,3197,27.5
'2018-05-25 13:50:13.00',49.938,2023,-2,30.2,558.8,3652,362,3197,27.6
'2018-05-25 13:50:14.00',49.934,2021,-2,30.1,558.8,3652,361,3197,27.6
'2018-05-25 13:50:15.00',49.932,2018,2,30.1,558.8,3653,361,3197,27.6
'2018-05-25 13:50:16.00',49.931,2021,-4,30.0,558.7,3653,361,3197,27.6
'2018-05-25 13:50:17.00',49.929,2021,1,30.0,558.7,3654,361,3199,27.6
'2018-05-25 13:50:18.00',49.928,2022,-3,29.9,558.7,3654,361,3199,27.6
'2018-05-25 13:50:19.00',49.926,2020,-3,29.8,558.5,3655,361,3199,27.6
'2018-05-25 13:50:20.00',49.922,2019,-1,29.7,558.3,3655,361,3199,27.7
'2018-05-25 13:50:20.99',49.923,2016,-3,29.7,558.3,3655,361,3199,27.7
'2018-05-25 13:50:22.00',49.922,2015,2,29.6,558.3,3655,361,3199,27.7
'2018-05-25 13:50:23.00',49.921,2018,0,29.6,558.3,3655,361,3199,27.7
'2018-05-25 13:50:24.00',49.921,2019,3,29.5,558.3,3656,361,3199,27.7
'2018-05-25 13:50:25.00',49.922,2021,-2,29.5,558.1,3656,361,3199,27.7
'2018-05-25 13:50:26.00',49.923,2023,0,29.4,558.1,3656,361,3199,27.7
'2018-05-25 13:50:27.00',49.924,2023,-2,29.4,558.1,3656,361,3199,27.7
'2018-05-25 13:50:28.00',49.924,2019,1,29.2,558.1,3657,361,3199,27.7
'2018-05-25 13:50:29.00',49.928,2016,-4,29.2,558.1,3657,361,3199,27.7
'2018-05-25 13:50:30.00',49.930,2021,-3,29.2,558.1,3657,361,3199,27.7
'2018-05-25 13:50:31.00',49.932,2024,-3,29.1,558.0,3662,361,3199,27.8
'2018-05-25 13:50:32.00',49.932,2025,-3,29.1,557.8,3664,361,3199,27.8
'2018-05-25 13:50:33.00',49.933,2020,-1,29.0,557.7,3665,361,3199,27.8
'2018-05-25 13:50:33.99',49.932,2021,-3,28.9,557.6,3665,361,3199,27.8
'2018-05-25 13:50:35.00',49.931,2017,-3,28.8,557.6,3665,361,3199,27.8
'2018-05-25 13:50:35.99',49.930,2015,3,28.7,557.6,3665,361,3199,27.8
'2018-05-25 13:50:37.00',49.928,2017,0,28.7,557.4,3665,361,3199,27.8
'2018-05-25 13:50:38.00',49.926,2016,2,28.7,557.4,3665,361,3199,27.8
'2018-05-25 13:50:39.00',49.925,2021,-2,28.6,557.4,3665,361,3199,27.8
'2018-05-25 13:50:40.00',49.924,2020,3,28.5,557.4,3665,361,3199,27.8
'2018-05-25 13:50:41.00',49.921,2023,0,28.5,557.4,3665,361,3199,27.8
'2018-05-25 13:50:42.00',49.920,2018,-1,28.4,557.4,3665,361,3199,27.8
'2018-05-25 13:50:43.00',49.919,2019,-4,28.2,557.3,3665,361,3199,27.8
'2018-05-25 13:50:44.00',49.921,2022,-1,28.2,557.2,3665,361,3199,27.8
'2018-05-25 13:50:45.00',49.924,2024,-5,28.1,557.0,3665,362,3199,27.8
'2018-05-25 13:50:46.00',49.928,2019,3,28.1,557.0,3665,362,3199,27.8
'2018-05-25 13:50:46.99',49.930,2016,5,28.1,557.0,3665,362,3199,27.8
'2018-05-25 13:50:48.00',49.936,2016,1,28.0,556.9,3665,362,3196,27.8
'2018-05-25 13:50:49.00',49.932,2016,-1,28.0,556.8,3665,362,3196,27.8
'2018-05-25 13:50:50.00',49.933,2022,-2,27.9,556.8,3665,362,3196,27.8
'2018-05-25 13:50:51.00',49.932,2021,0,27.8,556.8,3665,362,3196,27.8
'2018-05-25 13:50:52.00',49.932,2021,-3,27.7,556.8,3665,361,3196,27.8
'2018-05-25 13:50:53.00',49.932,2021,1,27.7,556.8,3665,361,3196,27.8
'2018-05-25 13:50:54.00',49.931,2019,-1,27.6,556.7,3665,361,3196,27.8
'2018-05-25 13:50:55.00',49.932,2019,-7,27.6,556.7,3665,361,3196,27.8
'2018-05-25 13:50:56.00',49.931,2021,-1,27.5,556.6,3665,361,3196,27.8
'2018-05-25 13:50:57.00',49.930,2023,-4,27.5,556.3,3666,361,3196,27.8
'2018-05-25 13:50:57.99',49.929,2024,-3,27.4,556.3,3666,361,3196,27.8
'2018-05-25 13:50:59.00',49.930,2020,-2,27.3,556.3,3666,361,3196,27.8
'2018-05-25 13:50:59.99',49.929,2021,-3,27.2,556.2,3667,361,3196,27.8
'2018-05-25 13:51:01.00',49.931,2016,1,27.2,556.1,3667,361,3197,27.8
'2018-05-25 13:51:02.00',49.935,2016,1,27.1,556.1,3667,361,3197,27.8
'2018-05-25 13:51:03.00',49.934,2017,3,27.1,556.1,3667,361,3197,27.8
'2018-05-25 13:51:04.00',49.936,2018,-2,27.0,556.1,3667,361,3197,27.8
'2018-05-25 13:51:05.00',49.938,2023,-1,26.9,556.1,3667,361,3197,27.8
'2018-05-25 13:51:06.00',49.938,2021,-1,26.8,556.0,3667,361,3197,27.8
'2018-05-25 13:51:07.00',49.938,2021,-3,26.7,556.0,3668,361,3196,27.8
'2018-05-25 13:51:08.00',49.940,2023,-3,26.7,555.9,3668,361,3196,27.8
'2018-05-25 13:51:09.00',49.939,2016,-4,26.6,555.7,3668,361,3196,27.8
'2018-05-25 13:51:10.00',49.937,2018,-5,26.6,555.6,3668,361,3196,27.8
'2018-05-25 13:51:10.99',49.938,2020,-3,26.5,555.6,3669,362,3196,27.9
'2018-05-25 13:51:12.00',49.938,2021,-1,26.5,555.5,3669,362,3196,27.9
'2018-05-25 13:51:12.99',49.942,2023,-3,26.4,555.5,3670,362,3196,27.9
'2018-05-25 13:51:14.00',49.945,2023,-3,26.3,555.4,3670,362,3193,27.9
'2018-05-25 13:51:15.00',49.951,2021,-1,26.2,555.4,3670,362,3193,27.9
'2018-05-25 13:51:16.00',49.953,2020,-3,26.2,555.4,3670,362,3193,27.9
'2018-05-25 13:51:17.00',49.957,2020,-4,26.2,555.4,3670,362,3193,27.9
'2018-05-25 13:51:18.00',49.959,2021,-1,26.1,555.3,3670,362,3193,27.9
'2018-05-25 13:51:19.00',49.959,2017,2,26.0,555.3,3671,362,3193,27.9
'2018-05-25 13:51:20.00',49.957,2016,3,26.0,555.3,3672,362,3193,27.9
'2018-05-25 13:51:21.00',49.955,2017,1,25.9,555.0,3673,362,3193,27.9
'2018-05-25 13:51:22.00',49.952,2016,3,25.8,554.9,3673,362,3193,27.9
'2018-05-25 13:51:23.00',49.949,2018,3,25.8,554.9,3675,362,3193,27.9
'2018-05-25 13:51:23.99',49.947,2021,-1,25.6,554.8,3675,362,3193,27.9
'2018-05-25 13:51:25.00',49.942,2022,0,25.6,554.8,3677,362,3193,27.9
'2018-05-25 13:51:26.00',49.940,2021,0,25.6,554.7,3677,362,3193,27.9
'2018-05-25 13:51:27.00',49.939,2022,-1,25.6,554.7,3677,362,3194,27.9
'2018-05-25 13:51:28.00',49.938,2023,-1,25.5,554.7,3677,362,3194,27.9
'2018-05-25 13:51:29.00',49.937,2017,-3,25.4,554.7,3678,362,3194,27.9
'2018-05-25 13:51:30.00',49.937,2021,-3,25.3,554.6,3678,362,3194,27.9
'2018-05-25 13:51:31.00',49.934,2020,-1,25.2,554.6,3679,362,3194,27.9
'2018-05-25 13:51:32.00',49.934,2022,-4,25.2,554.6,3683,362,3194,27.9
'2018-05-25 13:51:33.00',49.933,2021,-1,25.1,554.3,3683,362,3191,27.9
'2018-05-25 13:51:34.00',49.931,2019,-4,25.1,554.2,3683,362,3191,27.9
'2018-05-25 13:51:35.00',49.927,2020,-3,25.1,554.2,3683,362,3191,27.9
'2018-05-25 13:51:36.00',49.925,2015,2,24.9,554.1,3683,362,3191,27.9
'2018-05-25 13:51:36.99',49.923,2019,-1,24.9,554.1,3683,362,3191,27.9
'2018-05-25 13:51:38.00',49.923,2023,-1,24.8,554.0,3683,362,3191,27.9
'2018-05-25 13:51:38.99',49.924,2021,-3,24.7,554.0,3683,362,3191,27.9
'2018-05-25 13:51:40.00',49.926,2019,-2,24.6,554.0,3683,362,3191,27.9
'2018-05-25 13:51:41.00',49.934,2020,-4,24.6,554.0,3683,362,3191,27.9
'2018-05-25 13:51:42.00',49.940,2016,-1,24.6,553.9,3683,362,3191,27.9
'2018-05-25 13:51:43.00',49.945,2017,3,24.5,553.9,3683,362,3191,27.9
'2018-05-25 13:51:44.00',49.948,2018,-1,24.5,553.9,3685,362,3191,27.9
'2018-05-25 13:51:45.00',49.945,2017,1,24.4,553.6,3686,362,3191,27.9
'2018-05-25 13:51:46.00',49.946,2019,0,24.2,553.5,3686,362,3193,27.9
'2018-05-25 13:51:47.00',49.943,2023,-2,24.2,553.5,3686,362,3193,27.9
'2018-05-25 13:51:48.00',49.936,2022,-2,24.2,553.4,3686,362,3193,27.9
'2018-05-25 13:51:49.00',49.928,2021,-4,24.1,553.4,3688,362,3193,27.9
'2018-05-25 13:51:49.99',49.924,2019,-4,24.1,553.3,3688,361,3193,27.9
'2018-05-25 13:51:51.00',49.914,2019,1,24.0,553.3,3688,361,3193,27.9
'2018-05-25 13:51:52.00',49.908,2021,-2,23.9,553.3,3688,361,3193,27.9
'2018-05-25 13:51:53.00',49.900,2021,-3,23.9,553.3,3688,361,3200,27.9
'2018-05-25 13:51:54.00',49.899,2016,2,23.7,553.2,3689,361,3200,27.9
'2018-05-25 13:51:55.00',49.898,2019,-1,23.6,553.2,3690,361,3200,27.9
'2018-05-25 13:51:56.00',49.897,2020,0,23.6,553.2,3690,362,3200,27.9
'2018-05-25 13:51:57.00',49.898,2020,-2,23.6,552.9,3690,362,3200,27.9
'2018-05-25 13:51:58.00',49.903,2021,-1,23.5,552.8,3690,362,3200,27.9
'2018-05-25 13:51:59.00',49.906,2018,-3,23.5,552.8,3690,362,3191,27.9
'2018-05-25 13:52:00.00',49.908,2020,-3,23.4,552.7,3690,362,3191,27.9
'2018-05-25 13:52:01.00',49.911,2019,-1,23.2,552.7,3691,362,3191,27.9
'2018-05-25 13:52:02.00',49.914,2023,-3,23.2,552.6,3691,362,3191,27.9
'2018-05-25 13:52:02.99',49.919,2019,-3,23.2,552.5,3691,362,3191,27.9
'2018-05-25 13:52:04.00',49.925,2019,-3,23.1,552.5,3691,362,3191,27.9
'2018-05-25 13:52:04.99',49.932,2015,-3,23.1,552.5,3691,362,3186,28.0
'2018-05-25 13:52:06.00',49.936,2016,2,23.0,552.5,3691,362,3186,28.0
'2018-05-25 13:52:07.00',49.939,2017,-2,23.0,552.5,3691,362,3186,28.0
'2018-05-25 13:52:08.00',49.942,2018,1,22.9,552.5,3691,362,3186,28.0
'2018-05-25 13:52:09.00',49.942,2022,-2,22.8,552.2,3692,362,3186,28.0
'2018-05-25 13:52:10.00',49.943,2023,-1,22.8,552.1,3694,362,3186,28.0
'2018-05-25 13:52:11.00',49.942,2021,-2,22.6,552.0,3694,362,3186,28.0
'2018-05-25 13:52:12.00',49.941,2021,-2,22.6,552.0,3695,362,3189,28.1
'2018-05-25 13:52:13.00',49.939,2018,-1,22.6,551.9,3695,362,3189,28.1
'2018-05-25 13:52:14.00',49.938,2017,-3,22.5,551.9,3695,362,3189,28.1
'2018-05-25 13:52:15.00',49.935,2019,-2,22.5,551.8,3695,362,3189,28.1
'2018-05-25 13:52:15.99',49.934,2020,-2,22.4,551.8,3695,362,3189,28.1
'2018-05-25 13:52:17.00',49.932,2023,-2,22.2,551.8,3695,362,3189,28.1
'2018-05-25 13:52:18.00',49.931,2020,-3,22.2,551.8,3695,362,3190,28.1
'2018-05-25 13:52:19.00',49.931,2020,-1,22.2,551.7,3695,362,3190,28.1
'2018-05-25 13:52:20.00',49.931,2020,-3,22.2,551.7,3695,362,3190,28.1
'2018-05-25 13:52:21.00',49.934,2016,-1,22.1,551.5,3700,362,3190,28.1
'2018-05-25 13:52:22.00',49.938,2017,0,22.1,551.4,3700,362,3190,28.1
'2018-05-25 13:52:23.00',49.940,2020,1,21.9,551.3,3700,362,3190,28.1
'2018-05-25 13:52:24.00',49.943,2021,2,21.9,551.3,3700,362,3190,28.1
'2018-05-25 13:52:25.00',49.945,2020,-1,21.9,551.2,3700,362,3190,28.1
'2018-05-25 13:52:26.00',49.947,2022,-2,21.6,551.2,3703,362,3190,28.1
'2018-05-25 13:52:26.99',49.950,2020,-1,21.6,551.0,3703,362,3190,28.1
'2018-05-25 13:52:28.00',49.954,2020,-1,21.6,551.0,3703,362,3190,28.1
'2018-05-25 13:52:28.99',49.954,2023,-1,21.6,551.0,3703,362,3190,28.1
'2018-05-25 13:52:30.00',49.955,2017,-1,21.5,551.0,3703,362,3190,28.1
'2018-05-25 13:52:31.00',49.954,2016,0,21.4,551.0,3703,362,3190,28.1
'2018-05-25 13:52:32.00',49.947,2019,-1,21.2,551.0,3704,362,3190,28.1
'2018-05-25 13:52:33.00',49.950,2019,-2,21.2,550.9,3706,362,3190,28.1
'2018-05-25 13:52:34.00',49.948,2020,-2,21.2,550.6,3706,362,3190,28.1
'2018-05-25 13:52:35.00',49.945,2021,-1,21.2,550.5,3706,362,3190,28.1
'2018-05-25 13:52:36.00',49.943,2023,-3,21.1,550.5,3708,362,3190,28.1
'2018-05-25 13:52:37.00',49.939,2019,-3,21.1,550.4,3708,362,3189,28.1
'2018-05-25 13:52:38.00',49.937,2021,-3,21.0,550.4,3708,362,3189,28.1
'2018-05-25 13:52:39.00',49.935,2019,-4,20.9,550.2,3708,362,3189,28.1
'2018-05-25 13:52:39.99',49.935,2016,1,20.9,550.2,3708,362,3189,28.1
'2018-05-25 13:52:41.00',49.934,2019,-1,20.7,550.2,3708,362,3189,28.1
'2018-05-25 13:52:41.99',49.932,2017,1,20.6,550.2,3710,362,3189,28.1
'2018-05-25 13:52:43.00',49.931,2022,-2,20.6,550.2,3710,362,3188,28.1
'2018-05-25 13:52:44.00',49.930,2020,-1,20.6,550.2,3710,362,3188,28.1
'2018-05-25 13:52:45.00',49.928,2021,-1,20.5,550.1,3711,362,3188,28.1
'2018-05-25 13:52:46.00',49.927,2019,-2,20.5,549.9,3711,362,3188,28.1
'2018-05-25 13:52:47.00',49.927,2017,-4,20.4,549.7,3711,362,3188,28.1
'2018-05-25 13:52:48.00',49.928,2020,-5,20.2,549.7,3711,362,3188,28.1
'2018-05-25 13:52:49.00',49.929,2022,-1,20.2,549.6,3711,362,3186,28.1
'2018-05-25 13:52:50.00',49.931,2024,-2,20.2,549.6,3712,362,3186,28.1
'2018-05-25 13:52:51.00',49.934,2021,-2,20.1,549.5,3712,362,3186,28.1
'2018-05-25 13:52:52.00',49.940,2021,-2,20.1,549.5,3712,363,3186,28.1
'2018-05-25 13:52:52.99',49.946,2021,-3,20.1,549.5,3712,363,3186,28.2
'2018-05-25 13:52:54.00',49.954,2021,-3,19.9,549.5,3712,363,3186,28.2
'2018-05-25 13:52:55.00',49.959,2016,1,19.9,549.5,3712,363,3185,28.2
'2018-05-25 13:52:56.00',49.968,2016,4,19.8,549.4,3712,363,3185,28.2
'2018-05-25 13:52:57.00',49.973,2022,-1,19.7,549.3,3713,363,3185,28.2
'2018-05-25 13:52:58.00',49.975,2022,-1,19.6,549.0,3713,363,3185,28.2
'2018-05-25 13:52:59.00',49.978,2021,-1,19.6,548.9,3713,363,3185,28.2
'2018-05-25 13:53:00.00',49.981,2020,-1,19.6,548.9,3713,363,3185,28.2
'2018-05-25 13:53:01.00',49.981,2019,-1,19.5,548.9,3713,363,3185,28.2
'2018-05-25 13:53:02.00',49.981,2022,-2,19.4,548.8,3713,363,3186,28.2
'2018-05-25 13:53:03.00',49.981,2021,-1,19.2,548.6,3714,363,3186,28.2
'2018-05-25 13:53:04.00',49.978,2022,-2,19.2,548.6,3714,363,3186,28.2
'2018-05-25 13:53:05.00',49.972,2023,-2,19.2,548.6,3714,362,3186,28.2
'2018-05-25 13:53:05.99',49.969,2018,-1,19.1,548.6,3714,362,3186,28.2
'2018-05-25 13:53:07.00',49.966,2019,-1,19.1,548.6,3714,362,3186,28.2
'2018-05-25 13:53:07.99',49.963,2016,-3,19.1,548.6,3714,362,3186,28.2
'2018-05-25 13:53:09.00',49.962,2019,-4,19.0,548.5,3718,362,3186,28.2
'2018-05-25 13:53:10.00',49.959,2021,-4,19.0,548.3,3719,362,3186,28.2
'2018-05-25 13:53:11.00',49.958,2021,-4,18.8,548.1,3720,362,3186,28.2
'2018-05-25 13:53:12.00',49.958,2021,-3,18.7,548.1,3722,363,3186,28.2
'2018-05-25 13:53:13.00',49.960,2021,-3,18.6,548.1,3722,363,3186,28.2
'2018-05-25 13:53:14.00',49.961,2025,-4,18.6,548.0,3722,363,3186,28.2
'2018-05-25 13:53:15.00',49.964,2023,-3,18.6,547.8,3724,363,3183,28.2
'2018-05-25 13:53:16.00',49.964,2021,-2,18.6,547.8,3724,363,3183,28.2
'2018-05-25 13:53:17.00',49.965,2018,-3,18.4,547.8,3724,363,3183,28.2
'2018-05-25 13:53:18.00',49.965,2021,-3,18.3,547.8,3724,363,3183,28.2
'2018-05-25 13:53:18.99',49.965,2019,-3,18.2,547.8,3725,363,3183,28.2
'2018-05-25 13:53:20.00',49.964,2016,-3,18.2,547.7,3725,363,3183,28.2
'2018-05-25 13:53:21.00',49.959,2016,-3,18.1,547.7,3725,363,3183,28.2
'2018-05-25 13:53:22.00',49.965,2016,1,18.1,547.6,3726,363,3186,28.2
'2018-05-25 13:53:23.00',49.965,2018,5,18.1,547.3,3726,363,3186,28.2
'2018-05-25 13:53:24.00',49.965,2016,2,18.0,547.2,3726,363,3186,28.2
'2018-05-25 13:53:25.00',49.967,2016,-1,18.0,547.2,3726,363,3186,28.2
'2018-05-25 13:53:26.00',49.968,2018,1,17.9,547.1,3728,362,3186,28.2
'2018-05-25 13:53:27.00',49.969,2017,3,17.8,547.0,3728,362,3186,28.2
'2018-05-25 13:53:28.00',49.971,2020,-1,17.7,546.9,3728,362,3186,28.2
'2018-05-25 13:53:29.00',49.971,2021,-1,17.6,546.9,3728,362,3186,28.2
'2018-05-25 13:53:30.00',49.972,2021,-1,17.6,546.9,3728,362,3186,28.2
'2018-05-25 13:53:31.00',49.972,2023,-1,17.6,546.9,3728,362,3186,28.2
'2018-05-25 13:53:31.99',49.973,2021,-2,17.5,546.9,3728,362,3186,28.2
'2018-05-25 13:53:33.00',49.971,2021,-3,17.3,546.9,3731,363,3186,28.2
'2018-05-25 13:53:33.99',49.971,2021,-1,17.3,546.8,3732,363,3186,28.2
'2018-05-25 13:53:35.00',49.971,2021,-1,17.2,546.4,3733,363,3185,28.2
'2018-05-25 13:53:36.00',49.971,2024,-2,17.2,546.3,3733,363,3185,28.2
'2018-05-25 13:53:37.00',49.969,2016,1,17.2,546.3,3734,363,3185,28.2
'2018-05-25 13:53:38.00',49.969,2016,-2,17.1,546.2,3734,363,3185,28.2
'2018-05-25 13:53:39.00',49.968,2016,-1,17.1,546.1,3736,363,3185,28.2
'2018-05-25 13:53:40.00',49.967,2022,-4,17.0,546.1,3736,363,3185,28.2
'2018-05-25 13:53:41.00',49.966,2020,-4,16.9,546.1,3736,363,3185,28.2
'2018-05-25 13:53:42.00',49.965,2021,-3,16.8,546.1,3736,363,3184,28.2
'2018-05-25 13:53:43.00',49.964,2021,-1,16.7,546.1,3736,363,3184,28.2
'2018-05-25 13:53:44.00',49.963,2025,-1,16.6,546.0,3736,363,3184,28.2
'2018-05-25 13:53:44.99',49.961,2023,-2,16.6,546.0,3736,363,3184,28.2
'2018-05-25 13:53:46.00',49.958,2021,-4,16.6,545.9,3737,363,3184,28.2
'2018-05-25 13:53:47.00',49.957,2022,-1,16.5,545.5,3740,363,3184,28.2
'2018-05-25 13:53:48.00',49.955,2021,-3,16.4,545.4,3740,363,3184,28.2
'2018-05-25 13:53:49.00',49.954,2019,-3,16.3,545.4,3741,363,3187,28.2
'2018-05-25 13:53:50.00',49.954,2017,-4,16.2,545.3,3741,363,3187,28.2
'2018-05-25 13:53:51.00',49.951,2016,3,16.2,545.3,3741,363,3187,28.2
'2018-05-25 13:53:52.00',49.951,2018,3,16.2,545.1,3742,363,3187,28.2
'2018-05-25 13:53:53.00',49.950,2018,3,16.1,545.1,3742,363,3187,28.2
'2018-05-25 13:53:54.00',49.951,2018,1,16.1,545.1,3742,363,3187,28.2
'2018-05-25 13:53:55.00',49.954,2021,0,16.1,545.1,3742,363,3185,28.2
'2018-05-25 13:53:56.00',49.952,2021,-1,16.0,545.1,3742,363,3185,28.2
'2018-05-25 13:53:57.00',49.954,2021,-1,15.9,545.1,3742,363,3185,28.2
'2018-05-25 13:53:57.99',49.951,2021,-1,15.8,545.0,3743,363,3185,28.2
'2018-05-25 13:53:59.00',49.957,2022,-2,15.7,544.6,3742,363,3185,28.2
'2018-05-25 13:54:00.00',49.958,2021,-1,15.6,544.6,3742,363,3185,28.2
'2018-05-25 13:54:01.00',49.961,2018,0,15.6,544.5,3743,363,3185,28.2
'2018-05-25 13:54:02.00',49.962,2018,0,15.5,544.4,3743,363,3184,28.2
'2018-05-25 13:54:03.00',49.965,2023,-3,15.4,544.4,3744,363,3184,28.2
'2018-05-25 13:54:04.00',49.966,2023,-2,15.3,544.2,3746,363,3184,28.2
'2018-05-25 13:54:05.00',49.968,2022,-2,15.2,544.2,3746,363,3184,28.2
'2018-05-25 13:54:06.00',49.969,2019,-2,15.2,544.2,3746,363,3184,28.2
'2018-05-25 13:54:07.00',49.972,2019,-3,15.2,544.2,3746,363,3184,28.2
'2018-05-25 13:54:08.00',49.966,2020,-2,15.1,544.1,3747,363,3183,28.2
'2018-05-25 13:54:08.99',49.964,2019,-4,15.1,544.1,3747,363,3183,28.2
'2018-05-25 13:54:10.00',49.965,2016,-4,15.1,544.1,3751,363,3183,28.2
'2018-05-25 13:54:10.99',49.963,2016,-3,15.0,543.7,3753,363,3183,28.2
'2018-05-25 13:54:12.00',49.955,2017,-1,15.0,543.6,3753,363,3183,28.2
'2018-05-25 13:54:13.00',49.958,2016,3,14.8,543.5,3753,363,3183,28.2
'2018-05-25 13:54:14.00',49.955,2018,0,14.7,543.4,3754,363,3183,28.2
'2018-05-25 13:54:15.00',49.947,2014,1,14.7,543.4,3755,363,3185,28.2
'2018-05-25 13:54:16.00',49.947,2022,1,14.6,543.3,3755,363,3185,28.2
'2018-05-25 13:54:17.00',49.940,2021,-3,14.5,543.2,3755,363,3185,28.2
'2018-05-25 13:54:18.00',49.935,2023,-2,14.5,543.2,3755,363,3185,28.2
'2018-05-25 13:54:19.00',49.932,2023,-1,14.4,543.2,3755,363,3185,28.2
'2018-05-25 13:54:20.00',49.929,2018,-4,14.2,543.1,3756,363,3185,28.2
'2018-05-25 13:54:21.00',49.928,2016,-3,14.2,543.1,3756,363,3185,28.2
'2018-05-25 13:54:21.99',49.926,2021,-3,14.2,543.1,3758,363,3185,28.2
'2018-05-25 13:54:23.00',49.926,2021,-1,14.1,542.7,3758,363,3185,28.2
'2018-05-25 13:54:24.00',49.926,2024,-3,14.1,542.6,3758,363,3185,28.2
'2018-05-25 13:54:25.00',49.929,2019,-2,14.1,542.5,3758,362,3185,28.2
'2018-05-25 13:54:26.00',49.933,2019,-3,14.0,542.4,3758,362,3185,28.2
'2018-05-25 13:54:27.00',49.935,2018,-2,14.0,542.4,3758,362,3185,28.3
'2018-05-25 13:54:28.00',49.938,2015,1,13.9,542.3,3760,362,3184,28.3
'2018-05-25 13:54:29.00',49.943,2018,3,13.7,542.2,3760,362,3184,28.3
'2018-05-25 13:54:30.00',49.946,2014,-2,13.7,542.2,3760,362,3184,28.3
'2018-05-25 13:54:31.00',49.952,2018,2,13.6,542.2,3760,363,3184,28.4
'2018-05-25 13:54:32.00',49.960,2021,-1,13.5,542.2,3760,363,3184,28.4
'2018-05-25 13:54:33.00',49.962,2020,-2,13.5,542.1,3760,363,3184,28.4
'2018-05-25 13:54:34.00',49.964,2019,-3,13.4,542.1,3760,363,3180,28.4
'2018-05-25 13:54:34.99',49.965,2018,-3,13.3,541.7,3763,363,3180,28.4
'2018-05-25 13:54:36.00',49.965,2022,-3,13.3,541.6,3763,363,3180,28.4
'2018-05-25 13:54:36.99',49.965,2021,-3,13.2,541.5,3763,363,3180,28.4
'2018-05-25 13:54:38.00',49.962,2021,-2,13.2,541.5,3764,363,3180,28.4
'2018-05-25 13:54:39.00',49.963,2016,-1,13.2,541.3,3764,363,3180,28.4
'2018-05-25 13:54:40.00',49.961,2016,-1,13.1,541.2,3765,363,3183,28.4
'2018-05-25 13:54:41.00',49.959,2017,-3,13.1,541.1,3765,363,3183,28.4
'2018-05-25 13:54:42.00',49.959,2021,-5,13.0,541.1,3765,363,3183,28.4
'2018-05-25 13:54:43.00',49.957,2021,-4,13.0,541.1,3765,363,3183,28.4
'2018-05-25 13:54:44.00',49.956,2021,-1,12.8,541.1,3766,363,3183,28.4
'2018-05-25 13:54:45.00',49.955,2022,-3,12.7,541.0,3766,363,3183,28.4
'2018-05-25 13:54:46.00',49.954,2021,-2,12.6,541.0,3766,363,3183,28.4
'2018-05-25 13:54:47.00',49.954,2021,-2,12.6,540.7,3772,363,3182,28.4
'2018-05-25 13:54:47.99',49.953,2020,-4,12.5,540.5,3773,363,3182,28.4
'2018-05-25 13:54:49.00',49.952,2021,-4,12.4,540.4,3773,363,3182,28.4
'2018-05-25 13:54:50.00',49.950,2016,-5,12.3,540.4,3775,363,3182,28.4
'2018-05-25 13:54:51.00',49.950,2014,-3,12.3,540.2,3775,363,3182,28.4
'2018-05-25 13:54:52.00',49.950,2017,3,12.2,540.2,3780,363,3182,28.4
'2018-05-25 13:54:53.00',49.949,2016,0,12.2,540.0,3780,363,3182,28.4
'2018-05-25 13:54:54.00',49.949,2016,1,12.2,540.0,3780,363,3181,28.4
'2018-05-25 13:54:55.00',49.948,2016,1,12.1,540.0,3780,363,3181,28.4
'2018-05-25 13:54:56.00',49.947,2021,-1,12.1,540.0,3781,363,3181,28.4
'2018-05-25 13:54:57.00',49.947,2019,-2,12.1,539.9,3781,363,3181,28.4
'2018-05-25 13:54:58.00',49.948,2023,-3,12.0,539.9,3782,363,3181,28.4
'2018-05-25 13:54:59.00',49.948,2021,-3,11.8,539.7,3787,363,3181,28.4
'2018-05-25 13:55:00.00',49.947,2019,0,11.7,539.4,3787,363,3183,28.4
'2018-05-25 13:55:00.99',49.946,2016,-4,11.7,539.2,3787,363,3183,28.4
'2018-05-25 13:55:02.00',49.942,2021,-4,11.6,539.2,3788,363,3183,28.4
'2018-05-25 13:55:02.99',49.942,2019,-3,11.5,539.1,3788,363,3183,28.5
'2018-05-25 13:55:04.00',49.941,2023,-1,11.5,539.1,3789,363,3183,28.5
'2018-05-25 13:55:05.00',49.939,2023,-1,11.3,538.8,3789,363,3183,28.5
'2018-05-25 13:55:06.00',49.935,2019,-1,11.3,538.8,3789,363,3183,28.5
'2018-05-25 13:55:07.00',49.931,2021,-4,11.2,538.8,3789,363,3184,28.5
'2018-05-25 13:55:08.00',49.927,2014,2,11.2,538.8,3789,363,3184,28.5
'2018-05-25 13:55:09.00',49.923,2020,-1,11.1,538.7,3789,363,3184,28.5
'2018-05-25 13:55:10.00',49.921,2020,-3,11.1,538.7,3789,362,3184,28.5
'2018-05-25 13:55:11.00',49.921,2021,-2,11.1,538.6,3791,362,3184,28.5
'2018-05-25 13:55:12.00',49.921,2019,-1,11.0,538.2,3791,362,3184,28.5
'2018-05-25 13:55:13.00',49.919,2021,-3,11.0,538.0,3793,362,3186,28.5
'2018-05-25 13:55:13.99',49.918,2021,-3,10.9,538.0,3794,362,3186,28.5
'2018-05-25 13:55:15.00',49.918,2023,-2,10.8,537.8,3794,362,3186,28.5
