'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 13:55:16.00',49.920,2024,-3,10.7,537.8,3795,362,3186,28.5
'2018-05-25 13:55:17.00',49.920,2019,-3,10.6,537.6,3795,362,3186,28.5
'2018-05-25 13:55:18.00',49.920,2017,-1,10.5,537.6,3795,362,3186,28.5
'2018-05-25 13:55:19.00',49.919,2016,-4,10.4,537.6,3795,362,3187,28.5
'2018-05-25 13:55:20.00',49.917,2016,-2,10.3,537.6,3795,362,3187,28.5
'2018-05-25 13:55:21.00',49.916,2016,3,10.3,537.6,3795,362,3187,28.5
'2018-05-25 13:55:22.00',49.916,2020,-3,10.2,537.5,3795,362,3187,28.5
'2018-05-25 13:55:23.00',49.916,2021,-1,10.2,537.5,3798,362,3187,28.5
'2018-05-25 13:55:24.00',49.916,2017,0,10.1,536.9,3799,362,3187,28.5
'2018-05-25 13:55:25.00',49.916,2014,-1,10.1,536.7,3800,362,3187,28.5
'2018-05-25 13:55:26.00',49.918,2020,-3,10.1,536.7,3800,362,3184,28.5
'2018-05-25 13:55:26.99',49.920,2023,0,10.0,536.7,3802,362,3184,28.5
'2018-05-25 13:55:28.00',49.925,2021,-1,10.0,536.5,3803,362,3184,28.5
'2018-05-25 13:55:28.99',49.932,2020,-2,9.9,536.4,3803,362,3184,28.5
'2018-05-25 13:55:30.00',49.945,2023,-3,9.8,536.3,3803,363,3184,28.5
'2018-05-25 13:55:31.00',49.944,2022,-4,9.6,536.3,3803,363,3184,28.5
'2018-05-25 13:55:32.00',49.949,2016,3,9.6,536.3,3803,363,3184,28.5
'2018-05-25 13:55:33.00',49.953,2017,3,9.5,536.3,3806,363,3181,28.5
'2018-05-25 13:55:34.00',49.956,2019,2,9.4,536.1,3806,363,3181,28.5
'2018-05-25 13:55:35.00',49.956,2017,0,9.3,536.1,3806,363,3181,28.5
'2018-05-25 13:55:36.00',49.956,2016,2,9.3,535.7,3809,363,3181,28.5
'2018-05-25 13:55:37.00',49.955,2022,3,9.2,535.4,3810,363,3181,28.5
'2018-05-25 13:55:37.99',49.954,2022,-3,9.2,535.3,3810,363,3181,28.5
'2018-05-25 13:55:39.00',49.952,2021,-3,9.2,535.3,3810,363,3181,28.5
'2018-05-25 13:55:39.99',49.950,2023,-3,9.1,535.1,3810,363,3184,28.5
'2018-05-25 13:55:41.00',49.949,2023,-4,9.1,535.1,3811,363,3184,28.5
'2018-05-25 13:55:42.00',49.947,2021,-2,9.0,534.9,3811,363,3184,28.5
'2018-05-25 13:55:43.00',49.949,2016,-1,9.0,534.9,3811,363,3184,28.5
'2018-05-25 13:55:44.00',49.945,2020,-3,9.0,534.9,3811,362,3184,28.5
'2018-05-25 13:55:45.00',49.945,2021,-3,8.8,534.9,3812,362,3184,28.5
'2018-05-25 13:55:46.00',49.947,2021,-3,8.6,534.7,3812,362,3184,28.5
'2018-05-25 13:55:47.00',49.947,2022,-3,8.6,534.7,3815,362,3184,28.5
'2018-05-25 13:55:48.00',49.946,2021,-3,8.5,534.4,3818,362,3184,28.5
'2018-05-25 13:55:49.00',49.945,2021,-1,8.5,533.9,3818,362,3184,28.5
'2018-05-25 13:55:50.00',49.944,2019,-3,8.4,533.8,3818,363,3184,28.5
'2018-05-25 13:55:50.99',49.943,2016,-2,8.3,533.8,3821,363,3184,28.5
'2018-05-25 13:55:52.00',49.941,2017,4,8.3,533.6,3824,363,3184,28.5
'2018-05-25 13:55:53.00',49.941,2019,3,8.2,533.6,3825,363,3184,28.5
'2018-05-25 13:55:54.00',49.940,2019,2,8.2,533.3,3825,363,3184,28.5
'2018-05-25 13:55:55.00',49.941,2019,3,8.1,533.3,3825,363,3184,28.5
'2018-05-25 13:55:56.00',49.943,2021,-2,8.1,533.3,3825,363,3184,28.5
'2018-05-25 13:55:57.00',49.942,2021,-2,8.1,533.3,3825,363,3184,28.5
'2018-05-25 13:55:58.00',49.941,2024,-4,8.0,533.2,3825,363,3184,28.5
'2018-05-25 13:55:59.00',49.941,2023,-3,7.9,533.2,3825,363,3183,28.5
'2018-05-25 13:56:00.00',49.942,2019,0,7.9,533.0,3833,363,3183,28.5
'2018-05-25 13:56:01.00',49.944,2019,-3,7.6,532.3,3835,363,3183,28.5
'2018-05-25 13:56:02.00',49.946,2021,-3,7.6,532.2,3835,363,3183,28.5
'2018-05-25 13:56:03.00',49.950,2019,-2,7.5,532.2,3836,363,3183,28.5
'2018-05-25 13:56:03.99',49.952,2020,-3,7.5,532.0,3836,363,3183,28.5
'2018-05-25 13:56:05.00',49.953,1981,-3,7.3,532.0,3841,363,3184,28.5
'2018-05-25 13:56:05.99',49.954,1979,-3,7.3,531.7,3841,363,3184,28.5
'2018-05-25 13:56:07.00',49.955,1978,-1,7.2,531.7,3841,363,3184,28.5
'2018-05-25 13:56:08.00',49.954,1979,-1,7.2,531.7,3841,363,3184,28.5
'2018-05-25 13:56:09.00',49.952,1978,-1,7.2,531.7,3834,363,3184,28.5
'2018-05-25 13:56:10.00',49.954,1975,0,7.1,531.5,3834,363,3184,28.5
'2018-05-25 13:56:11.00',49.955,1976,1,7.1,531.5,3827,363,3124,28.5
'2018-05-25 13:56:12.00',49.953,1977,0,7.0,531.4,3807,363,3124,28.5
'2018-05-25 13:56:13.00',49.952,1980,2,7.0,530.8,3795,363,3124,28.5
'2018-05-25 13:56:14.00',49.951,1981,-3,7.0,530.6,3795,363,3124,28.5
'2018-05-25 13:56:15.00',49.951,1980,-4,6.9,530.6,3789,363,3124,28.5
'2018-05-25 13:56:16.00',49.952,2020,-4,6.7,530.5,3789,363,3124,28.5
'2018-05-25 13:56:16.99',49.953,1863,4,6.7,530.5,3791,363,3124,28.5
'2018-05-25 13:56:18.00',49.953,1860,-1,6.6,530.2,3792,363,2949,28.5
'2018-05-25 13:56:19.00',49.953,1860,-1,6.5,530.2,3792,363,2949,28.6
'2018-05-25 13:56:20.00',49.954,1860,-2,6.5,530.2,3792,363,2949,28.6
'2018-05-25 13:56:21.00',49.955,1859,-2,6.3,530.2,3770,363,2949,28.6
'2018-05-25 13:56:22.00',49.955,1860,-3,6.3,530.1,3770,363,2949,28.6
'2018-05-25 13:56:23.00',49.956,1858,-4,6.3,530.1,3770,363,2949,28.6
'2018-05-25 13:56:24.00',49.957,1859,-3,6.3,530.0,3685,363,2931,28.6
'2018-05-25 13:56:25.00',49.957,1858,-1,6.2,529.6,3639,363,2931,28.6
'2018-05-25 13:56:26.00',49.957,1860,-1,6.2,529.6,3639,363,2931,28.6
'2018-05-25 13:56:27.00',49.957,1857,-2,6.2,529.5,3618,363,2931,28.6
'2018-05-25 13:56:28.00',49.955,1875,0,6.1,529.4,3618,363,2931,28.6
'2018-05-25 13:56:29.00',49.954,1693,2,6.1,529.4,3594,363,2931,28.6
'2018-05-25 13:56:29.99',49.953,1694,1,6.0,529.4,3569,363,2931,28.6
'2018-05-25 13:56:31.00',49.952,1696,0,5.9,529.4,3569,363,2677,28.6
'2018-05-25 13:56:31.99',49.950,1695,1,5.9,529.4,3569,363,2677,28.6
'2018-05-25 13:56:33.00',49.948,1697,-1,5.7,529.4,3569,363,2677,28.6
'2018-05-25 13:56:34.00',49.948,1698,1,5.6,529.3,3537,362,2677,28.6
'2018-05-25 13:56:35.00',49.949,1697,-1,5.6,529.3,3537,362,2677,28.6
'2018-05-25 13:56:36.00',49.952,1698,-3,5.6,529.3,3417,362,2677,28.6
'2018-05-25 13:56:37.00',49.955,1699,-3,5.5,529.2,3354,362,2677,28.7
'2018-05-25 13:56:38.00',49.958,1699,-3,5.4,529.1,3354,362,2677,28.7
'2018-05-25 13:56:39.00',49.960,1695,-2,5.4,529.1,3354,362,2677,28.7
'2018-05-25 13:56:40.00',49.961,1694,0,5.4,529.1,3325,362,2677,28.7
'2018-05-25 13:56:41.00',49.959,1617,-3,5.4,529.1,3297,363,2677,28.7
'2018-05-25 13:56:42.00',49.960,1617,-3,5.3,529.0,3259,363,2677,28.7
'2018-05-25 13:56:42.99',49.959,1619,-1,5.3,528.9,3259,363,2550,28.7
'2018-05-25 13:56:44.00',49.958,1616,0,5.2,528.9,3259,363,2550,28.7
'2018-05-25 13:56:45.00',49.958,1615,-3,5.2,528.9,3259,363,2550,28.7
'2018-05-25 13:56:46.00',49.960,1614,-4,5.2,528.9,3243,363,2550,28.7
'2018-05-25 13:56:47.00',49.961,1615,-1,5.2,528.9,3243,362,2550,28.7
'2018-05-25 13:56:48.00',49.961,1615,-1,5.1,528.9,3199,362,2550,28.7
'2018-05-25 13:56:49.00',49.962,1616,-1,5.0,528.5,3168,362,2550,28.7
'2018-05-25 13:56:50.00',49.961,1617,-1,5.0,528.4,3153,362,2550,28.7
'2018-05-25 13:56:51.00',49.960,1615,-3,4.9,528.3,3153,362,2550,28.7
'2018-05-25 13:56:52.00',49.959,1612,0,4.8,528.3,3138,362,2550,28.7
'2018-05-25 13:56:53.00',49.959,1014,2,4.8,528.2,3138,362,2550,28.7
'2018-05-25 13:56:54.00',49.957,-997,1,4.7,528.7,3039,362,2550,28.7
'2018-05-25 13:56:55.00',49.960,-1325,-1,4.7,529.7,3039,362,2550,28.7
'2018-05-25 13:56:55.99',49.961,-1208,-1,4.7,529.7,3039,362,1952,28.7
'2018-05-25 13:56:57.00',49.962,-1233,-2,4.8,529.7,2799,362,1952,28.7
'2018-05-25 13:56:57.99',49.965,-524,1,4.8,529.7,2494,362,1952,28.7
'2018-05-25 13:56:59.00',49.968,-1325,-3,4.8,531.3,2394,362,1952,28.7
'2018-05-25 13:57:00.00',49.972,-1326,-2,4.9,531.3,547,355,1952,28.8
'2018-05-25 13:57:01.00',49.973,-1325,-1,5.0,533.5,-17,355,1952,28.8
'2018-05-25 13:57:02.00',49.975,-631,-3,5.0,542.4,-632,355,1952,28.8
'2018-05-25 13:57:03.00',49.972,-1323,0,5.1,544.5,-731,355,963,28.8
'2018-05-25 13:57:04.00',49.979,-581,-4,5.1,544.5,-1046,355,963,28.8
'2018-05-25 13:57:05.00',49.974,2,-3,5.1,546.7,-1255,355,963,28.8
'2018-05-25 13:57:06.00',49.972,-398,-8,5.1,548.0,-1800,355,963,28.8
'2018-05-25 13:57:07.00',49.965,-1839,-6,5.1,548.9,-1800,358,963,28.8
'2018-05-25 13:57:08.00',49.964,-2004,-1,5.1,548.9,-1800,358,963,28.8
'2018-05-25 13:57:08.99',49.963,-2004,-2,5.2,548.9,-1938,358,963,28.8
'2018-05-25 13:57:10.00',49.959,-1785,-3,5.2,548.9,-1938,358,963,28.8
'2018-05-25 13:57:11.00',49.956,-2005,-3,5.3,550.1,-2159,358,963,28.8
'2018-05-25 13:57:12.00',49.954,-2006,-4,5.5,550.1,-2607,358,963,28.8
'2018-05-25 13:57:13.00',49.954,-2006,-4,5.5,551.0,-2607,358,963,28.8
'2018-05-25 13:57:14.00',49.953,-1982,-1,5.5,554.5,-2723,353,963,28.8
'2018-05-25 13:57:15.00',49.954,-2004,-1,5.5,555.6,-2951,353,963,28.8
'2018-05-25 13:57:16.00',49.954,-2001,-1,5.5,555.6,-2951,353,963,28.8
'2018-05-25 13:57:17.00',49.954,-1919,1,5.6,556.7,-3399,353,3277,28.8
'2018-05-25 13:57:18.00',49.953,-1605,-3,5.6,556.7,-3417,353,3277,28.8
'2018-05-25 13:57:19.00',49.949,-2006,-5,5.6,559.2,-3417,353,3277,28.8
'2018-05-25 13:57:19.99',49.950,-2004,-3,5.7,559.2,-3417,352,3277,28.8
'2018-05-25 13:57:21.00',49.948,-2004,-2,5.9,559.2,-3417,352,3277,28.8
'2018-05-25 13:57:21.99',49.948,-2004,-3,6.0,559.2,-3417,352,3277,28.8
'2018-05-25 13:57:23.00',49.949,-2002,-2,6.0,559.7,-3451,352,3278,28.8
'2018-05-25 13:57:24.00',49.949,-2002,-1,6.1,559.7,-3446,352,3278,28.8
'2018-05-25 13:57:25.00',49.951,-2001,1,6.1,560.0,-3446,352,3278,28.8
'2018-05-25 13:57:26.00',49.951,-2004,-3,6.2,561.0,-3444,352,3278,28.8
'2018-05-25 13:57:27.00',49.952,-2003,-1,6.2,561.6,-3446,352,3278,28.8
'2018-05-25 13:57:28.00',49.955,-2007,-4,6.3,561.6,-3446,352,3278,28.8
'2018-05-25 13:57:29.00',49.957,-2007,-4,6.3,561.9,-3443,352,3278,28.8
'2018-05-25 13:57:30.00',49.960,-2006,-4,6.5,561.9,-3443,352,3277,28.8
'2018-05-25 13:57:31.00',49.963,-2006,-3,6.5,562.2,-3443,352,3277,28.8
'2018-05-25 13:57:32.00',49.965,-2003,-2,6.5,562.5,-3443,352,3277,28.8
'2018-05-25 13:57:32.99',49.966,-2002,-1,6.6,562.5,-3443,352,3277,28.8
'2018-05-25 13:57:34.00',49.965,-2002,-1,6.6,562.5,-3443,352,3277,28.8
'2018-05-25 13:57:34.99',49.964,-2001,0,6.6,562.7,-3443,352,3277,28.8
'2018-05-25 13:57:36.00',49.964,-2000,1,6.7,562.7,-3441,352,3277,28.8
'2018-05-25 13:57:37.00',49.965,-2000,1,6.7,562.7,-3440,352,3277,28.8
'2018-05-25 13:57:38.00',49.965,-2001,-1,6.9,563.4,-3439,352,3277,28.8
'2018-05-25 13:57:39.00',49.965,-2002,-1,7.0,563.7,-3438,352,3277,28.8
'2018-05-25 13:57:40.00',49.963,-2001,-2,7.1,563.7,-3438,352,3277,28.8
'2018-05-25 13:57:41.00',49.962,-2001,-4,7.1,563.8,-3437,352,3277,28.8
'2018-05-25 13:57:42.00',49.961,-2002,-3,7.2,563.8,-3437,352,3277,28.8
'2018-05-25 13:57:43.00',49.961,-2007,-3,7.2,564.0,-3437,352,3276,28.8
'2018-05-25 13:57:44.00',49.962,-2006,-4,7.3,564.1,-3437,352,3276,28.8
'2018-05-25 13:57:45.00',49.962,-2006,-4,7.3,564.1,-3436,352,3276,28.8
'2018-05-25 13:57:45.99',49.962,-2004,-3,7.4,564.1,-3436,352,3276,28.8
'2018-05-25 13:57:47.00',49.961,-2004,-2,7.4,564.1,-3436,352,3276,28.9
'2018-05-25 13:57:48.00',49.961,-2002,-1,7.5,564.2,-3433,352,3276,28.9
'2018-05-25 13:57:49.00',49.962,-2000,-1,7.5,564.2,-3430,352,3276,28.9
'2018-05-25 13:57:50.00',49.961,-2000,-1,7.6,564.7,-3430,352,3276,28.9
'2018-05-25 13:57:51.00',49.962,-2000,1,7.6,564.9,-3430,352,3276,28.9
'2018-05-25 13:57:52.00',49.962,-2001,0,7.7,564.9,-3430,352,3276,28.9
'2018-05-25 13:57:53.00',49.961,-2002,-2,7.7,564.9,-3429,352,3276,28.9
'2018-05-25 13:57:54.00',49.962,-2002,-2,7.8,565.0,-3428,352,3276,28.9
'2018-05-25 13:57:55.00',49.962,-2002,-3,7.8,565.1,-3428,352,3276,28.9
'2018-05-25 13:57:56.00',49.963,-2006,-3,7.9,565.2,-3428,352,3282,28.9
'2018-05-25 13:57:57.00',49.958,-2004,-4,8.0,565.2,-3428,352,3282,28.9
'2018-05-25 13:57:58.00',49.963,-2005,-4,8.1,565.2,-3426,352,3282,28.9
'2018-05-25 13:57:58.99',49.963,-2003,-2,8.2,565.2,-3426,352,3282,28.9
'2018-05-25 13:58:00.00',49.963,-2001,-1,8.2,565.3,-3423,351,3282,28.9
'2018-05-25 13:58:00.99',49.962,-2004,-1,8.3,565.3,-3423,351,3282,28.9
'2018-05-25 13:58:02.00',49.961,-2002,-3,8.3,565.6,-3422,351,3282,28.9
'2018-05-25 13:58:03.00',49.961,-2002,-1,8.4,565.7,-3422,351,3280,28.9
'2018-05-25 13:58:04.00',49.961,-2002,-1,8.4,565.8,-3421,351,3280,28.9
'2018-05-25 13:58:05.00',49.960,-2002,-1,8.5,565.8,-3421,351,3280,28.9
'2018-05-25 13:58:06.00',49.962,-2004,-1,8.5,565.9,-3422,351,3280,28.9
'2018-05-25 13:58:07.00',49.966,-2004,-2,8.6,565.9,-3422,352,3280,28.9
'2018-05-25 13:58:08.00',49.973,-2004,-3,8.6,566.1,-3422,352,3280,28.9
'2018-05-25 13:58:09.00',49.980,-2004,-2,8.6,566.1,-3422,352,3280,28.9
'2018-05-25 13:58:10.00',49.989,-2002,-4,8.7,566.1,-3421,352,3278,28.9
'2018-05-25 13:58:11.00',49.993,-2003,-4,8.8,566.1,-3421,352,3278,28.9
'2018-05-25 13:58:11.99',49.996,-2003,-4,8.9,566.2,-3418,352,3278,28.9
'2018-05-25 13:58:13.00',49.996,-2002,-4,9.0,566.2,-3420,350,3278,28.9
'2018-05-25 13:58:14.00',49.996,-2000,-4,9.1,566.4,-3418,350,3278,28.9
'2018-05-25 13:58:15.00',49.996,-2005,-4,9.1,566.6,-3418,350,3278,28.9
'2018-05-25 13:58:16.00',49.994,-2004,-4,9.2,566.7,-3418,350,3284,28.9
'2018-05-25 13:58:17.00',49.990,-2005,-4,9.3,566.7,-3418,350,3284,28.9
'2018-05-25 13:58:18.00',49.987,-2004,-3,9.3,566.8,-3417,350,3284,28.9
'2018-05-25 13:58:19.00',49.985,-2004,-4,9.3,566.8,-3417,350,3284,28.9
'2018-05-25 13:58:20.00',49.985,-2004,-4,9.4,566.9,-3417,350,3284,28.9
'2018-05-25 13:58:21.00',49.985,-2004,-3,9.4,566.9,-3417,350,3284,28.9
'2018-05-25 13:58:22.00',49.986,-2003,-2,9.5,566.9,-3415,350,3284,28.9
'2018-05-25 13:58:23.00',49.985,-2004,-3,9.5,566.9,-3415,350,3285,28.9
'2018-05-25 13:58:24.00',49.984,-2005,-3,9.6,567.0,-3414,350,3285,28.9
'2018-05-25 13:58:24.99',49.983,-2001,-1,9.6,567.0,-3413,350,3285,28.9
'2018-05-25 13:58:26.00',49.981,-2001,-1,9.6,567.1,-3411,350,3285,28.9
'2018-05-25 13:58:26.99',49.978,-2004,-1,9.8,567.4,-3411,351,3285,28.9
'2018-05-25 13:58:28.00',49.979,-2004,-1,9.8,567.5,-3411,351,3285,28.9
'2018-05-25 13:58:29.00',49.979,-2002,0,9.9,567.5,-3411,351,3285,28.9
'2018-05-25 13:58:30.00',49.980,-2000,-1,10.1,567.6,-3412,351,3284,28.9
'2018-05-25 13:58:31.00',49.980,-2003,-3,10.1,567.6,-3412,351,3284,28.9
'2018-05-25 13:58:32.00',49.982,-2001,-1,10.1,567.7,-3412,351,3284,28.9
'2018-05-25 13:58:33.00',49.984,-2003,-3,10.1,567.7,-3412,351,3284,28.9
'2018-05-25 13:58:34.00',49.985,-2004,-3,10.2,567.7,-3411,351,3284,28.9
'2018-05-25 13:58:35.00',49.986,-2006,-3,10.3,567.7,-3411,351,3284,28.9
'2018-05-25 13:58:36.00',49.987,-2006,-3,10.3,567.8,-3411,351,3284,28.9
'2018-05-25 13:58:37.00',49.987,-2007,-3,10.4,567.8,-3409,351,3284,28.9
'2018-05-25 13:58:37.99',49.985,-2007,-4,10.4,567.9,-3406,351,3284,28.9
'2018-05-25 13:58:39.00',49.984,-2007,-4,10.5,568.1,-3406,351,3284,28.9
'2018-05-25 13:58:40.00',49.978,-2003,-4,10.5,568.3,-3407,351,3284,28.9
'2018-05-25 13:58:41.00',49.981,-2002,-4,10.6,568.3,-3407,351,3284,28.9
'2018-05-25 13:58:42.00',49.979,-2003,-3,10.6,568.3,-3407,351,3285,28.9
'2018-05-25 13:58:43.00',49.978,-2002,-3,10.6,568.3,-3407,351,3285,28.9
'2018-05-25 13:58:44.00',49.977,-2001,-1,10.8,568.5,-3407,351,3285,28.9
'2018-05-25 13:58:45.00',49.975,-2001,-1,10.8,568.5,-3407,351,3285,28.9
'2018-05-25 13:58:46.00',49.973,-2001,0,11.0,568.5,-3407,351,3285,28.9
'2018-05-25 13:58:47.00',49.972,-2001,1,11.1,568.5,-3406,351,3285,28.9
'2018-05-25 13:58:48.00',49.971,-1998,2,11.1,568.5,-3406,351,3285,28.9
'2018-05-25 13:58:49.00',49.971,-1999,1,11.1,568.5,-3404,351,3284,29.0
'2018-05-25 13:58:50.00',49.971,-1999,1,11.2,568.6,-3402,351,3284,29.0
'2018-05-25 13:58:50.99',49.971,-2002,-1,11.2,568.8,-3402,351,3284,29.0
'2018-05-25 13:58:52.00',49.970,-2001,1,11.2,568.9,-3402,351,3284,29.0
'2018-05-25 13:58:53.00',49.970,-2004,-2,11.4,569.0,-3402,351,3284,29.0
'2018-05-25 13:58:54.00',49.969,-2003,-3,11.4,569.0,-3402,351,3284,29.0
'2018-05-25 13:58:55.00',49.966,-2000,-3,11.4,569.1,-3403,351,3284,29.0
'2018-05-25 13:58:56.00',49.964,-2004,-4,11.5,569.2,-3403,351,3283,29.0
'2018-05-25 13:58:57.00',49.964,-2006,-5,11.5,569.2,-3403,351,3283,29.0
'2018-05-25 13:58:58.00',49.960,-2006,-3,11.5,569.2,-3403,351,3283,29.0
'2018-05-25 13:58:59.00',49.958,-2003,-3,11.6,569.2,-3401,351,3283,29.0
'2018-05-25 13:59:00.00',49.956,-2002,-1,11.7,569.2,-3401,351,3283,29.0
'2018-05-25 13:59:01.00',49.955,-2005,-3,11.8,569.3,-3398,351,3283,29.0
'2018-05-25 13:59:01.99',49.955,-2002,-2,11.9,569.3,-3401,351,3283,29.0
'2018-05-25 13:59:03.00',49.956,-2002,0,11.9,569.5,-3400,351,3284,29.0
'2018-05-25 13:59:03.99',49.956,-2002,-2,12.1,569.6,-3400,351,3284,29.0
'2018-05-25 13:59:05.00',49.958,-2005,-3,12.1,569.7,-3399,351,3284,29.0
'2018-05-25 13:59:06.00',49.957,-2002,-2,12.1,569.7,-3399,351,3284,29.0
'2018-05-25 13:59:07.00',49.957,-2000,-3,12.1,569.8,-3400,352,3284,29.0
'2018-05-25 13:59:08.00',49.959,-2001,-3,12.2,569.9,-3400,352,3284,29.0
'2018-05-25 13:59:09.00',49.966,-2007,-4,12.2,569.9,-3400,352,3284,29.0
'2018-05-25 13:59:10.00',49.966,-2006,-4,12.3,569.9,-3400,352,3282,29.0
'2018-05-25 13:59:11.00',49.969,-2004,-4,12.3,569.9,-3400,352,3282,29.0
'2018-05-25 13:59:12.00',49.971,-2003,-3,12.4,569.9,-3400,352,3282,29.0
'2018-05-25 13:59:13.00',49.973,-2004,-3,12.5,570.0,-3400,352,3282,29.0
'2018-05-25 13:59:14.00',49.975,-2000,-1,12.5,570.0,-3400,352,3282,29.0
'2018-05-25 13:59:14.99',49.980,-2004,1,12.5,570.1,-3397,352,3282,29.0
'2018-05-25 13:59:16.00',49.982,-2000,2,12.6,570.3,-3397,352,3279,29.0
'2018-05-25 13:59:17.00',49.983,-2004,-3,12.7,570.4,-3397,352,3279,29.0
'2018-05-25 13:59:18.00',49.986,-2000,2,12.7,570.4,-3397,352,3279,29.0
'2018-05-25 13:59:19.00',49.989,-2003,-4,12.8,570.5,-3397,352,3279,29.0
'2018-05-25 13:59:20.00',49.989,-1999,2,13.0,570.5,-3397,351,3279,29.0
'2018-05-25 13:59:21.00',49.990,-2000,-2,13.0,570.6,-3397,351,3279,29.0
'2018-05-25 13:59:22.00',49.992,-2004,1,13.1,570.6,-3397,351,3279,29.0
'2018-05-25 13:59:23.00',49.993,-1999,-1,13.1,570.6,-3395,351,3282,29.0
'2018-05-25 13:59:24.00',49.995,-1999,4,13.2,570.6,-3395,351,3282,29.0
'2018-05-25 13:59:25.00',49.994,-2000,-1,13.2,570.7,-3394,351,3282,29.0
'2018-05-25 13:59:26.00',49.993,-2001,1,13.3,570.7,-3390,351,3282,29.0
'2018-05-25 13:59:27.00',49.992,-2000,-1,13.3,570.8,-3391,351,3282,29.0
'2018-05-25 13:59:27.99',49.989,-2002,0,13.3,570.9,-3391,351,3282,29.0
'2018-05-25 13:59:29.00',49.991,-2002,-2,13.4,571.1,-3391,351,3282,29.0
'2018-05-25 13:59:29.99',49.990,-2006,-4,13.5,571.1,-3393,351,3282,29.0
'2018-05-25 13:59:31.00',49.987,-2004,-3,13.5,571.1,-3393,351,3282,29.0
'2018-05-25 13:59:32.00',49.985,-2006,-4,13.6,571.2,-3393,351,3282,29.0
'2018-05-25 13:59:33.00',49.983,-2006,-4,13.7,571.2,-3393,351,3282,29.0
'2018-05-25 13:59:34.00',49.980,-2005,-3,13.8,571.3,-3393,351,3282,29.0
'2018-05-25 13:59:35.00',49.979,-2004,-4,13.9,571.3,-3392,351,3282,29.0
'2018-05-25 13:59:36.00',49.979,-2003,-3,13.9,571.3,-3392,351,3283,29.0
'2018-05-25 13:59:37.00',49.980,-2002,-2,14.0,571.4,-3392,351,3283,29.0
'2018-05-25 13:59:38.00',49.983,-2003,-1,14.0,571.4,-3390,351,3283,29.0
'2018-05-25 13:59:39.00',49.984,-2003,-3,14.1,571.5,-3389,351,3283,29.1
'2018-05-25 13:59:40.00',49.987,-2004,-3,14.1,571.6,-3389,351,3283,29.1
'2018-05-25 13:59:40.99',49.987,-2000,-3,14.2,571.8,-3389,351,3283,29.1
'2018-05-25 13:59:42.00',49.989,-2002,-2,14.2,571.8,-3389,351,3283,29.1
'2018-05-25 13:59:43.00',49.986,-2004,-3,14.3,571.8,-3389,351,3281,29.1
'2018-05-25 13:59:44.00',49.988,-2002,-3,14.3,571.9,-3389,351,3281,29.1
'2018-05-25 13:59:45.00',49.988,-2002,-1,14.3,571.9,-3389,351,3281,29.1
'2018-05-25 13:59:46.00',49.989,-2001,-1,14.3,572.0,-3389,351,3281,29.1
'2018-05-25 13:59:47.00',49.987,-2001,-3,14.5,572.0,-3387,351,3281,29.1
'2018-05-25 13:59:48.00',49.986,-2002,-2,14.5,572.0,-3387,351,3281,29.1
'2018-05-25 13:59:49.00',49.985,-2001,-2,14.6,572.1,-3385,351,3281,29.1
'2018-05-25 13:59:50.00',49.983,-2005,-2,14.7,572.1,-3383,351,3284,29.1
'2018-05-25 13:59:51.00',49.982,-2001,-2,14.8,572.2,-3383,351,3284,29.1
'2018-05-25 13:59:52.00',49.982,-2004,-1,14.8,572.2,-3383,351,3284,29.1
'2018-05-25 13:59:53.00',49.983,-2004,-1,14.9,572.5,-3383,351,3284,29.1
'2018-05-25 13:59:53.99',49.984,-2004,-1,14.9,572.5,-3383,351,3284,29.1
'2018-05-25 13:59:55.00',49.985,-2002,-1,15.0,572.5,-3383,351,3284,29.1
'2018-05-25 13:59:55.99',49.986,-2004,-1,15.1,572.6,-3383,351,3283,29.1
'2018-05-25 13:59:57.00',49.984,-2004,-1,15.1,572.6,-3383,351,3283,29.1
'2018-05-25 13:59:58.00',49.984,-2006,-3,15.2,572.7,-3383,351,3283,29.1
'2018-05-25 13:59:59.00',49.985,-2003,-3,15.2,572.7,-3380,351,3283,29.1
'2018-05-25 14:00:00.00',49.987,-2004,-3,15.2,572.7,-3380,352,3283,29.1
'2018-05-25 14:00:01.00',49.984,-2005,-1,15.3,572.8,-3380,352,3283,29.1
'2018-05-25 14:00:02.00',49.985,-2006,-1,15.3,572.8,-3377,352,3283,29.1
'2018-05-25 14:00:03.00',49.988,-2007,-2,15.3,572.8,-3378,352,3281,29.1
'2018-05-25 14:00:04.00',49.990,-2007,-3,15.4,572.9,-3378,352,3281,29.1
'2018-05-25 14:00:05.00',49.989,-2007,-3,15.5,573.2,-3378,352,3281,29.1
'2018-05-25 14:00:06.00',49.993,-2008,-3,15.6,573.2,-3378,351,3281,29.1
'2018-05-25 14:00:06.99',49.993,-2008,-3,15.8,573.2,-3377,351,3281,29.1
'2018-05-25 14:00:08.00',49.994,-2007,-3,15.8,573.2,-3377,351,3281,29.1
'2018-05-25 14:00:09.00',49.997,-2008,-3,15.8,573.2,-3378,351,3283,29.1
'2018-05-25 14:00:10.00',49.997,-2004,-3,15.9,573.4,-3378,351,3283,29.1
'2018-05-25 14:00:11.00',49.998,-2006,-4,16.0,573.4,-3378,351,3283,29.1
'2018-05-25 14:00:12.00',50.000,-2007,24,16.0,573.4,-3377,351,3283,29.1
'2018-05-25 14:00:13.00',50.003,-2005,-4,16.1,573.4,-3377,351,3283,29.1
'2018-05-25 14:00:14.00',50.008,-2007,-4,16.1,573.4,-3377,351,3283,29.1
'2018-05-25 14:00:15.00',50.016,-2007,-4,16.2,573.4,-3375,351,3283,29.1
'2018-05-25 14:00:16.00',50.016,-2007,-4,16.2,573.6,-3374,351,3283,29.1
'2018-05-25 14:00:17.00',50.022,-2006,-3,16.2,573.7,-3374,351,3283,29.1
'2018-05-25 14:00:18.00',50.032,-2004,-3,16.3,573.8,-3374,351,3283,29.1
'2018-05-25 14:00:19.00',50.030,-1999,-2,16.3,573.8,-3375,351,3283,29.1
'2018-05-25 14:00:19.99',50.034,-2003,-1,16.3,573.8,-3375,352,3283,29.1
'2018-05-25 14:00:21.00',50.038,-2000,1,16.4,573.9,-3375,352,3283,29.1
'2018-05-25 14:00:21.99',50.038,-2002,3,16.5,574.0,-3375,352,3283,29.1
'2018-05-25 14:00:23.00',50.041,-1999,2,16.6,574.0,-3375,352,3281,29.1
'2018-05-25 14:00:24.00',50.041,-1999,-3,16.7,574.0,-3374,352,3281,29.1
'2018-05-25 14:00:25.00',50.049,-2000,0,16.8,574.0,-3374,352,3281,29.1
'2018-05-25 14:00:26.00',50.045,-2002,-1,16.8,574.1,-3374,352,3281,29.1
'2018-05-25 14:00:27.00',50.047,-2007,-3,16.9,574.1,-3372,352,3281,29.1
'2018-05-25 14:00:28.00',50.046,-2005,-4,16.9,574.3,-3371,352,3281,29.1
'2018-05-25 14:00:29.00',50.044,-2007,-3,17.0,574.3,-3371,352,3282,29.1
'2018-05-25 14:00:30.00',50.047,-2007,-2,17.1,574.5,-3371,352,3282,29.1
'2018-05-25 14:00:30.99',50.044,-2004,-2,17.1,574.5,-3372,352,3282,29.1
'2018-05-25 14:00:32.00',50.044,-2005,-2,17.1,574.5,-3372,351,3282,29.1
'2018-05-25 14:00:32.99',50.040,-2004,-2,17.2,574.6,-3372,351,3282,29.1
'2018-05-25 14:00:34.00',50.039,-2004,-3,17.3,574.6,-3372,351,3282,29.1
'2018-05-25 14:00:35.00',50.037,-2000,-3,17.3,574.7,-3372,351,3282,29.1
'2018-05-25 14:00:36.00',50.038,-2000,-2,17.3,574.7,-3370,351,3282,29.1
'2018-05-25 14:00:37.00',50.037,-2000,-3,17.4,574.7,-3370,351,3282,29.1
'2018-05-25 14:00:38.00',50.037,-2000,1,17.4,574.8,-3370,351,3282,29.1
'2018-05-25 14:00:39.00',50.035,-1997,2,17.5,574.8,-3370,351,3282,29.1
'2018-05-25 14:00:40.00',50.037,-1999,0,17.6,574.9,-3369,351,3282,29.1
'2018-05-25 14:00:41.00',50.037,-2002,0,17.7,574.9,-3369,351,3281,29.2
'2018-05-25 14:00:42.00',50.039,-2000,-1,17.7,575.2,-3369,351,3281,29.2
'2018-05-25 14:00:43.00',50.038,-2001,0,17.8,575.2,-3369,351,3281,29.2
'2018-05-25 14:00:43.99',50.038,-2006,-1,17.8,575.2,-3369,351,3281,29.2
'2018-05-25 14:00:45.00',50.041,-2004,-3,17.9,575.2,-3369,351,3281,29.2
'2018-05-25 14:00:46.00',50.043,-2006,-4,18.0,575.3,-3369,351,3281,29.2
'2018-05-25 14:00:47.00',50.038,-2007,-2,18.0,575.4,-3369,351,3282,29.2
'2018-05-25 14:00:48.00',50.037,-2006,-1,18.1,575.4,-3368,351,3282,29.2
'2018-05-25 14:00:49.00',50.035,-2004,-3,18.2,575.4,-3368,351,3282,29.2
'2018-05-25 14:00:50.00',50.036,-2004,0,18.2,575.4,-3368,351,3282,29.2
'2018-05-25 14:00:51.00',50.038,-2002,-1,18.3,575.4,-3366,351,3282,29.2
'2018-05-25 14:00:52.00',50.036,-2000,-1,18.3,575.5,-3367,351,3282,29.2
'2018-05-25 14:00:53.00',50.038,-2003,-2,18.3,575.6,-3367,351,3282,29.2
'2018-05-25 14:00:54.00',50.035,-2004,-3,18.3,575.8,-3367,351,3280,29.2
'2018-05-25 14:00:55.00',50.034,-2003,-2,18.4,575.8,-3367,351,3280,29.2
'2018-05-25 14:00:56.00',50.034,-2003,-1,18.5,575.8,-3367,351,3280,29.2
'2018-05-25 14:00:56.99',50.034,-2002,-1,18.6,575.9,-3368,352,3280,29.2
'2018-05-25 14:00:58.00',50.036,-2002,-4,18.7,575.9,-3368,352,3280,29.2
'2018-05-25 14:00:58.99',50.036,-2005,-4,18.7,576.0,-3368,352,3280,29.2
'2018-05-25 14:01:00.00',50.036,-2003,-3,18.8,576.0,-3367,352,3279,29.2
'2018-05-25 14:01:01.00',50.037,-2001,-3,18.8,576.0,-3367,352,3279,29.2
'2018-05-25 14:01:02.00',50.037,-2000,-3,18.9,576.1,-3367,352,3279,29.2
'2018-05-25 14:01:03.00',50.040,-2002,-1,19.0,576.1,-3366,352,3279,29.2
'2018-05-25 14:01:04.00',50.045,-2002,1,19.0,576.1,-3364,352,3279,29.2
'2018-05-25 14:01:05.00',50.042,-2001,0,19.0,576.1,-3364,352,3279,29.2
'2018-05-25 14:01:06.00',50.042,-1998,2,19.1,576.3,-3363,352,3279,29.2
'2018-05-25 14:01:07.00',50.041,-2000,1,19.2,576.5,-3362,352,3281,29.2
'2018-05-25 14:01:08.00',50.040,-2001,0,19.2,576.5,-3362,352,3281,29.2
'2018-05-25 14:01:09.00',50.039,-2001,-1,19.3,576.5,-3361,352,3281,29.2
'2018-05-25 14:01:09.99',50.038,-2002,-4,19.3,576.5,-3361,352,3281,29.2
'2018-05-25 14:01:11.00',50.035,-2007,-3,19.3,576.6,-3361,352,3281,29.2
'2018-05-25 14:01:12.00',50.034,-2008,-4,19.4,576.7,-3361,352,3281,29.2
'2018-05-25 14:01:13.00',50.032,-2007,-5,19.5,576.7,-3361,352,3283,29.3
'2018-05-25 14:01:14.00',50.038,-2007,-3,19.6,576.7,-3361,352,3283,29.3
'2018-05-25 14:01:15.00',50.036,-2005,-3,19.7,576.7,-3361,352,3283,29.3
'2018-05-25 14:01:16.00',50.038,-2005,-3,19.7,576.7,-3359,352,3283,29.3
'2018-05-25 14:01:17.00',50.029,-2003,-1,19.8,576.7,-3359,351,3283,29.3
'2018-05-25 14:01:18.00',50.031,-2002,-1,19.8,577.0,-3359,351,3283,29.3
'2018-05-25 14:01:19.00',50.030,-2002,-1,19.9,577.1,-3359,351,3283,29.3
'2018-05-25 14:01:20.00',50.026,-2002,-1,19.9,577.1,-3359,351,3286,29.3
'2018-05-25 14:01:21.00',50.026,-2001,-1,20.0,577.2,-3359,351,3286,29.3
'2018-05-25 14:01:22.00',50.023,-2001,-2,20.1,577.2,-3359,351,3286,29.3
'2018-05-25 14:01:22.99',50.021,-2002,-3,20.1,577.2,-3359,351,3286,29.3
'2018-05-25 14:01:24.00',50.018,-2003,-1,20.2,577.3,-3359,351,3286,29.3
'2018-05-25 14:01:24.99',50.015,-2003,-3,20.3,577.3,-3356,351,3286,29.3
'2018-05-25 14:01:26.00',50.008,-2005,1,20.3,577.3,-3356,351,3286,29.3
'2018-05-25 14:01:27.00',50.010,-2004,-4,20.3,577.3,-3356,351,3285,29.3
'2018-05-25 14:01:28.00',50.005,-2004,-3,20.4,577.4,-3355,351,3285,29.3
'2018-05-25 14:01:29.00',50.008,-2003,-3,20.4,577.4,-3354,351,3285,29.3
'2018-05-25 14:01:30.00',50.007,-2005,-3,20.5,577.6,-3353,351,3285,29.3
'2018-05-25 14:01:31.00',50.004,-2003,-4,20.6,577.7,-3353,351,3285,29.3
'2018-05-25 14:01:32.00',50.006,-2002,-1,20.6,577.7,-3353,351,3285,29.3
'2018-05-25 14:01:33.00',49.999,-2004,-3,20.7,577.7,-3353,351,3285,29.3
'2018-05-25 14:01:34.00',50.002,-2004,-3,20.8,577.8,-3353,351,3285,29.3
'2018-05-25 14:01:35.00',49.997,-2003,-3,20.8,577.9,-3353,351,3285,29.3
'2018-05-25 14:01:35.99',49.996,-2003,-2,20.9,577.9,-3353,351,3285,29.3
'2018-05-25 14:01:37.00',49.999,-2004,-3,20.9,577.9,-3353,351,3285,29.3
'2018-05-25 14:01:38.00',49.998,-2004,-3,20.9,577.9,-3353,351,3285,29.3
'2018-05-25 14:01:39.00',50.002,-2002,-3,21.0,577.9,-3353,351,3285,29.3
'2018-05-25 14:01:40.00',50.003,-2004,-3,21.0,578.0,-3352,351,3287,29.3
'2018-05-25 14:01:41.00',50.001,-2002,-1,21.2,578.0,-3351,351,3287,29.3
'2018-05-25 14:01:42.00',49.997,-2000,27,21.3,578.2,-3351,351,3287,29.3
'2018-05-25 14:01:43.00',49.997,-1998,1,21.3,578.3,-3351,351,3287,29.3
'2018-05-25 14:01:44.00',49.998,-1999,0,21.3,578.4,-3351,351,3287,29.3
'2018-05-25 14:01:45.00',49.992,-1999,2,21.4,578.4,-3351,351,3287,29.3
'2018-05-25 14:01:46.00',49.991,-2002,0,21.4,578.4,-3351,351,3287,29.3
'2018-05-25 14:01:47.00',49.986,-2000,1,21.4,578.4,-3351,351,3290,29.3
'2018-05-25 14:01:48.00',49.984,-2000,-1,21.6,578.5,-3351,351,3290,29.3
'2018-05-25 14:01:48.99',49.986,-2000,0,21.7,578.5,-3351,351,3290,29.3
'2018-05-25 14:01:50.00',49.983,-2000,-2,21.7,578.5,-3350,350,3290,29.3
'2018-05-25 14:01:50.99',49.980,-2000,-1,21.7,578.5,-3350,350,3290,29.3
'2018-05-25 14:01:52.00',49.979,-1999,-3,21.8,578.6,-3350,350,3290,29.3
'2018-05-25 14:01:53.00',49.979,-2001,-3,21.9,578.6,-3347,350,3294,29.3
'2018-05-25 14:01:54.00',49.975,-2001,-3,21.9,578.8,-3346,350,3294,29.3
'2018-05-25 14:01:55.00',49.977,-2002,-4,21.9,578.8,-3346,350,3294,29.3
'2018-05-25 14:01:56.00',49.979,-2005,-3,22.0,579.0,-3346,350,3294,29.3
'2018-05-25 14:01:57.00',49.979,-2004,-4,22.1,579.0,-3346,350,3294,29.3
'2018-05-25 14:01:58.00',49.977,-2005,-4,22.1,579.0,-3346,350,3294,29.3
'2018-05-25 14:01:59.00',49.977,-2004,-4,22.2,579.0,-3346,350,3294,29.3
'2018-05-25 14:02:00.00',49.977,-2002,-3,22.3,579.1,-3346,350,3293,29.3
'2018-05-25 14:02:01.00',49.980,-2002,-3,22.3,579.1,-3346,350,3293,29.3
'2018-05-25 14:02:01.99',49.986,-2003,-3,22.4,579.1,-3345,350,3293,29.3
'2018-05-25 14:02:03.00',49.987,-2002,-3,22.4,579.1,-3345,350,3293,29.3
'2018-05-25 14:02:04.00',49.990,-2002,-1,22.4,579.2,-3345,350,3293,29.3
'2018-05-25 14:02:05.00',49.995,-2004,-3,22.6,579.2,-3345,350,3293,29.3
'2018-05-25 14:02:06.00',49.998,-2001,-3,22.6,579.3,-3342,350,3293,29.3
'2018-05-25 14:02:07.00',49.999,-2001,-4,22.7,579.4,-3342,350,3293,29.3
'2018-05-25 14:02:08.00',50.000,-2003,-28,22.7,579.6,-3342,350,3293,29.3
'2018-05-25 14:02:09.00',50.000,-2002,-3,22.8,579.6,-3342,350,3293,29.3
'2018-05-25 14:02:10.00',50.000,-2004,24,22.8,579.6,-3342,350,3293,29.3
'2018-05-25 14:02:11.00',49.999,-2004,23,22.9,579.6,-3343,351,3293,29.3
'2018-05-25 14:02:12.00',49.997,-2000,1,22.9,579.7,-3343,351,3293,29.3
'2018-05-25 14:02:12.99',49.995,-2002,-1,23.0,579.7,-3343,351,3293,29.3
'2018-05-25 14:02:14.00',49.994,-2003,-2,23.1,579.7,-3343,351,3288,29.3
'2018-05-25 14:02:14.99',49.993,-2000,0,23.1,579.7,-3343,351,3288,29.3
'2018-05-25 14:02:16.00',49.992,-2002,-2,23.2,579.8,-3343,351,3288,29.3
'2018-05-25 14:02:17.00',49.990,-2002,-2,23.3,579.8,-3343,351,3288,29.3
'2018-05-25 14:02:18.00',49.991,-2000,0,23.4,579.9,-3343,351,3288,29.3
'2018-05-25 14:02:19.00',49.992,-2002,23,23.4,580.0,-3343,351,3288,29.3
'2018-05-25 14:02:20.00',49.993,-2002,-2,23.4,580.2,-3343,351,3283,29.3
'2018-05-25 14:02:21.00',49.994,-2003,-3,23.5,580.2,-3343,351,3283,29.3
'2018-05-25 14:02:22.00',49.995,-2002,-3,23.5,580.2,-3342,351,3283,29.3
'2018-05-25 14:02:23.00',49.996,-2003,-3,23.6,580.2,-3339,351,3283,29.3
'2018-05-25 14:02:24.00',49.997,-1999,1,23.7,580.3,-3339,351,3283,29.3
'2018-05-25 14:02:25.00',49.998,-2003,-3,23.7,580.3,-3339,351,3283,29.3
'2018-05-25 14:02:25.99',49.999,-2001,-3,23.7,580.3,-3339,351,3283,29.3
'2018-05-25 14:02:27.00',50.001,-1999,2,23.8,580.3,-3339,351,3283,29.3
'2018-05-25 14:02:27.99',50.004,-2003,-3,23.9,580.3,-3339,351,3283,29.3
'2018-05-25 14:02:29.00',50.004,-2004,-3,23.9,580.4,-3339,351,3283,29.3
'2018-05-25 14:02:30.00',50.008,-2000,0,24.0,580.5,-3338,351,3283,29.3
'2018-05-25 14:02:31.00',50.011,-2003,-3,24.0,580.6,-3338,351,3283,29.3
'2018-05-25 14:02:32.00',50.014,-2004,-2,24.1,580.7,-3338,351,3283,29.3
'2018-05-25 14:02:33.00',50.016,-2001,-2,24.2,580.7,-3338,351,3281,29.3
'2018-05-25 14:02:34.00',50.019,-2000,0,24.3,580.7,-3338,351,3281,29.3
'2018-05-25 14:02:35.00',50.021,-2002,-2,24.4,580.8,-3339,351,3281,29.3
'2018-05-25 14:02:36.00',50.027,-2002,-2,24.4,580.9,-3339,351,3281,29.3
'2018-05-25 14:02:37.00',50.031,-2005,-4,24.4,580.9,-3339,351,3281,29.3
'2018-05-25 14:02:38.00',50.035,-2006,-3,24.4,580.9,-3339,351,3281,29.3
'2018-05-25 14:02:38.99',50.041,-2002,-4,24.6,580.9,-3337,351,3281,29.3
'2018-05-25 14:02:40.00',50.043,-2005,-3,24.6,580.9,-3337,351,3287,29.3
'2018-05-25 14:02:41.00',50.048,-2004,-3,24.7,581.0,-3335,351,3287,29.3
'2018-05-25 14:02:42.00',50.056,-2000,2,24.7,581.0,-3334,351,3287,29.3
'2018-05-25 14:02:43.00',50.056,-2001,1,24.7,581.2,-3334,351,3287,29.3
'2018-05-25 14:02:44.00',50.061,-2001,-3,24.8,581.3,-3334,351,3287,29.3
'2018-05-25 14:02:45.00',50.064,-2001,-1,24.9,581.3,-3333,351,3287,29.3
'2018-05-25 14:02:46.00',50.069,-2002,-3,24.9,581.3,-3333,351,3284,29.3
'2018-05-25 14:02:47.00',50.065,-2002,-2,25.0,581.4,-3333,351,3284,29.3
'2018-05-25 14:02:48.00',50.065,-2002,-3,25.0,581.5,-3333,351,3284,29.3
'2018-05-25 14:02:49.00',50.065,-2004,-2,25.0,581.5,-3333,351,3284,29.3
'2018-05-25 14:02:50.00',50.064,-2007,-4,25.1,581.5,-3333,351,3284,29.3
'2018-05-25 14:02:51.00',50.065,-2005,-5,25.3,581.5,-3332,351,3284,29.3
'2018-05-25 14:02:51.99',50.061,-2005,-1,25.3,581.5,-3332,351,3284,29.3
'2018-05-25 14:02:53.00',50.055,-2000,-1,25.4,581.6,-3332,351,3283,29.3
'2018-05-25 14:02:53.99',50.054,-1998,1,25.4,581.6,-3332,351,3283,29.3
'2018-05-25 14:02:55.00',50.050,-2001,-3,25.4,581.6,-3331,351,3283,29.3
'2018-05-25 14:02:56.00',50.049,-2002,1,25.5,581.8,-3331,351,3283,29.3
'2018-05-25 14:02:57.00',50.046,-2001,-1,25.6,581.9,-3331,351,3283,29.3
'2018-05-25 14:02:58.00',50.044,-2002,-3,25.7,581.9,-3331,351,3283,29.3
'2018-05-25 14:02:59.00',50.047,-2006,-4,25.7,582.0,-3331,351,3283,29.3
'2018-05-25 14:03:00.00',50.044,-2008,-4,25.7,582.0,-3331,351,3283,29.3
'2018-05-25 14:03:01.00',50.043,-2004,-4,25.7,582.1,-3331,351,3283,29.3
'2018-05-25 14:03:02.00',50.043,-2004,-2,25.8,582.1,-3331,351,3283,29.3
'2018-05-25 14:03:03.00',50.043,-2005,-1,25.9,582.1,-3331,351,3283,29.3
'2018-05-25 14:03:04.00',50.045,-2000,0,25.9,582.1,-3331,351,3283,29.3
'2018-05-25 14:03:04.99',50.045,-2002,-1,26.0,582.1,-3331,351,3283,29.3
'2018-05-25 14:03:06.00',50.044,-2004,-2,26.0,582.1,-3330,351,3285,29.3
'2018-05-25 14:03:07.00',50.043,-2002,1,26.1,582.2,-3330,351,3285,29.3
'2018-05-25 14:03:08.00',50.042,-2003,-3,26.2,582.4,-3330,351,3285,29.3
'2018-05-25 14:03:09.00',50.041,-2003,-4,26.3,582.5,-3330,351,3285,29.3
'2018-05-25 14:03:10.00',50.039,-2003,-3,26.3,582.5,-3330,351,3285,29.3
'2018-05-25 14:03:11.00',50.039,-2005,-4,26.4,582.5,-3330,351,3285,29.3
'2018-05-25 14:03:12.00',50.040,-2005,-5,26.5,582.6,-3330,351,3287,29.3
'2018-05-25 14:03:13.00',50.039,-2004,-4,26.6,582.6,-3330,351,3287,29.3
'2018-05-25 14:03:14.00',50.041,-2000,-3,26.6,582.6,-3330,351,3287,29.3
'2018-05-25 14:03:15.00',50.043,-2004,-1,26.7,582.6,-3330,351,3287,29.3
'2018-05-25 14:03:16.00',50.045,-2002,0,26.7,582.6,-3329,351,3287,29.3
'2018-05-25 14:03:17.00',50.046,-1998,3,26.7,582.7,-3329,351,3287,29.3
'2018-05-25 14:03:17.99',50.044,-2001,-1,26.7,582.7,-3329,351,3287,29.3
'2018-05-25 14:03:19.00',50.045,-2004,-3,26.8,582.8,-3328,351,3282,29.3
'2018-05-25 14:03:19.99',50.044,-2001,-2,26.9,583.0,-3328,351,3282,29.3
'2018-05-25 14:03:21.00',50.045,-2002,-3,26.9,583.0,-3328,351,3282,29.3
'2018-05-25 14:03:22.00',50.044,-2002,-3,27.0,583.0,-3327,351,3282,29.3
'2018-05-25 14:03:23.00',50.044,-2007,-3,27.0,583.1,-3325,351,3282,29.3
'2018-05-25 14:03:24.00',50.044,-2000,-4,27.1,583.1,-3325,351,3282,29.3
'2018-05-25 14:03:25.00',50.044,-2000,-2,27.2,583.2,-3325,351,3282,29.3
'2018-05-25 14:03:26.00',50.041,-2005,-1,27.3,583.2,-3325,351,3283,29.3
'2018-05-25 14:03:27.00',50.035,-2000,-1,27.3,583.2,-3325,351,3283,29.3
'2018-05-25 14:03:28.00',50.032,-2000,1,27.3,583.2,-3325,351,3283,29.3
'2018-05-25 14:03:29.00',50.032,-2000,-1,27.5,583.3,-3326,351,3283,29.3
'2018-05-25 14:03:30.00',50.028,-1998,3,27.5,583.3,-3324,351,3283,29.3
'2018-05-25 14:03:30.99',50.026,-1999,1,27.6,583.3,-3323,351,3283,29.3
'2018-05-25 14:03:32.00',50.027,-2003,-3,27.6,583.5,-3323,351,3285,29.4
'2018-05-25 14:03:33.00',50.021,-2000,0,27.6,583.6,-3323,351,3285,29.4
'2018-05-25 14:03:34.00',50.023,-2000,0,27.7,583.6,-3323,351,3285,29.4
'2018-05-25 14:03:35.00',50.022,-2001,-3,27.7,583.7,-3323,351,3285,29.5
'2018-05-25 14:03:36.00',50.020,-2001,-3,27.8,583.7,-3323,351,3285,29.5
'2018-05-25 14:03:37.00',50.018,-2006,-3,27.8,583.8,-3323,351,3285,29.5
'2018-05-25 14:03:38.00',50.017,-2005,-3,27.9,583.8,-3323,351,3285,29.5
'2018-05-25 14:03:39.00',50.015,-2006,-4,27.9,583.8,-3323,351,3284,29.5
'2018-05-25 14:03:40.00',50.011,-2005,-3,28.0,583.8,-3323,351,3284,29.5
'2018-05-25 14:03:41.00',50.010,-2007,-3,28.1,583.8,-3323,351,3284,29.5
'2018-05-25 14:03:41.99',50.008,-2006,-2,28.2,583.8,-3322,351,3284,29.5
'2018-05-25 14:03:43.00',50.007,-2005,-3,28.3,583.8,-3320,351,3284,29.5
'2018-05-25 14:03:43.99',50.006,-2006,-3,28.3,584.0,-3320,351,3284,29.5
'2018-05-25 14:03:45.00',50.006,-2004,-4,28.3,584.1,-3320,351,3282,29.5
'2018-05-25 14:03:46.00',50.005,-2004,-23,28.4,584.2,-3320,351,3282,29.5
'2018-05-25 14:03:47.00',50.003,-2005,-19,28.5,584.2,-3319,351,3282,29.5
'2018-05-25 14:03:48.00',50.003,-2002,-4,28.6,584.2,-3320,351,3282,29.5
'2018-05-25 14:03:49.00',50.003,-2000,-3,28.6,584.3,-3320,351,3282,29.5
'2018-05-25 14:03:50.00',50.003,-2005,-3,28.6,584.3,-3320,351,3282,29.5
'2018-05-25 14:03:51.00',50.002,-2004,-4,28.7,584.3,-3320,351,3286,29.5
'2018-05-25 14:03:52.00',49.999,-2000,-3,28.7,584.3,-3320,351,3286,29.5
'2018-05-25 14:03:53.00',49.995,-2003,-2,28.8,584.3,-3320,351,3286,29.5
'2018-05-25 14:03:54.00',49.994,-2001,0,28.8,584.3,-3320,351,3286,29.5
'2018-05-25 14:03:54.99',49.990,-2000,0,28.9,584.4,-3319,351,3286,29.5
'2018-05-25 14:03:56.00',49.987,-2001,-2,28.9,584.6,-3319,351,3286,29.5
'2018-05-25 14:03:56.99',49.984,-2000,3,29.0,584.6,-3317,351,3286,29.5
'2018-05-25 14:03:58.00',49.982,-2000,2,29.0,584.7,-3317,351,3284,29.5
'2018-05-25 14:03:59.00',49.980,-2000,-2,29.2,584.7,-3317,351,3284,29.5
'2018-05-25 14:04:00.00',49.980,-1999,1,29.2,584.8,-3317,351,3284,29.5
'2018-05-25 14:04:01.00',49.979,-2001,-3,29.3,584.8,-3317,351,3284,29.5
'2018-05-25 14:04:02.00',49.979,-2002,-2,29.3,584.9,-3317,351,3284,29.5
'2018-05-25 14:04:03.00',49.980,-1998,2,29.3,584.9,-3317,351,3284,29.5
'2018-05-25 14:04:04.00',49.981,-2000,3,29.5,584.9,-3317,351,3284,29.5
'2018-05-25 14:04:05.00',49.984,-2003,-1,29.6,584.9,-3317,351,3284,29.5
'2018-05-25 14:04:06.00',49.985,-2000,-2,29.6,584.9,-3317,351,3284,29.5
'2018-05-25 14:04:07.00',49.985,-2001,-3,29.6,585.0,-3315,351,3284,29.5
'2018-05-25 14:04:07.99',49.987,-2003,-1,29.7,585.1,-3315,351,3284,29.6
'2018-05-25 14:04:09.00',49.988,-2000,-3,29.7,585.1,-3314,351,3284,29.6
'2018-05-25 14:04:10.00',49.987,-1999,-4,29.7,585.2,-3314,351,3284,29.6
'2018-05-25 14:04:11.00',49.987,-2004,-3,29.8,585.3,-3313,351,3289,29.6
'2018-05-25 14:04:12.00',49.987,-1999,-4,29.8,585.3,-3313,351,3289,29.6
'2018-05-25 14:04:13.00',49.988,-2003,-4,29.9,585.3,-3313,351,3289,29.6
'2018-05-25 14:04:14.00',49.988,-2007,-3,30.0,585.5,-3313,351,3289,29.6
'2018-05-25 14:04:15.00',49.987,-2001,-4,30.0,585.5,-3313,351,3289,29.6
'2018-05-25 14:04:16.00',49.988,-2005,-4,30.1,585.5,-3313,351,3289,29.6
'2018-05-25 14:04:17.00',49.987,-2007,-4,30.2,585.5,-3311,351,3289,29.6
'2018-05-25 14:04:18.00',49.987,-2006,-6,30.2,585.5,-3311,351,3289,29.6
'2018-05-25 14:04:19.00',49.985,-2005,-4,30.3,585.5,-3310,351,3289,29.6
'2018-05-25 14:04:20.00',49.983,-2006,-4,30.3,585.6,-3310,351,3289,29.6
'2018-05-25 14:04:20.99',49.980,-2002,-4,30.4,585.7,-3310,350,3289,29.6
'2018-05-25 14:04:22.00',49.981,-2002,-3,30.5,585.8,-3310,350,3289,29.6
'2018-05-25 14:04:22.99',49.979,-2003,-1,30.6,585.9,-3310,350,3292,29.6
'2018-05-25 14:04:24.00',49.979,-2003,-3,30.6,585.9,-3307,350,3292,29.6
'2018-05-25 14:04:25.00',49.977,-2002,-1,30.6,585.9,-3307,350,3292,29.6
'2018-05-25 14:04:26.00',49.975,-2001,2,30.7,586.0,-3307,350,3292,29.6
'2018-05-25 14:04:27.00',49.970,-2003,-3,30.7,586.0,-3307,351,3292,29.6
'2018-05-25 14:04:28.00',49.967,-2001,2,30.8,586.0,-3307,351,3292,29.6
'2018-05-25 14:04:29.00',49.963,-1999,1,30.8,586.0,-3307,351,3292,29.6
'2018-05-25 14:04:30.00',49.959,-2004,-3,30.8,586.0,-3307,351,3289,29.6
'2018-05-25 14:04:31.00',49.957,-2000,-1,30.9,586.1,-3307,351,3289,29.6
'2018-05-25 14:04:32.00',49.955,-2000,-2,31.0,586.1,-3307,351,3289,29.6
'2018-05-25 14:04:33.00',49.953,-2006,-3,31.0,586.2,-3307,350,3289,29.6
'2018-05-25 14:04:33.99',49.953,-2006,-6,31.2,586.3,-3307,350,3289,29.6
'2018-05-25 14:04:35.00',49.951,-2006,-4,31.3,586.4,-3307,350,3289,29.6
'2018-05-25 14:04:36.00',49.951,-2002,-3,31.3,586.5,-3307,350,3291,29.6
'2018-05-25 14:04:37.00',49.953,-2004,-3,31.3,586.5,-3307,350,3291,29.6
'2018-05-25 14:04:38.00',49.954,-2004,-3,31.4,586.6,-3307,350,3291,29.6
'2018-05-25 14:04:39.00',49.954,-2000,0,31.4,586.6,-3307,350,3291,29.6
'2018-05-25 14:04:40.00',49.953,-2003,-3,31.5,586.6,-3307,350,3291,29.6
'2018-05-25 14:04:41.00',49.954,-2004,-1,31.6,586.6,-3306,350,3291,29.6
'2018-05-25 14:04:42.00',49.955,-2001,-1,31.6,586.6,-3306,350,3289,29.6
'2018-05-25 14:04:43.00',49.957,-2004,-2,31.7,586.6,-3306,350,3289,29.6
'2018-05-25 14:04:44.00',49.959,-2003,-3,31.7,586.6,-3305,350,3289,29.6
'2018-05-25 14:04:45.00',49.960,-2004,-4,31.8,586.8,-3305,350,3289,29.6
'2018-05-25 14:04:46.00',49.962,-2006,-4,31.8,586.9,-3305,351,3289,29.6
'2018-05-25 14:04:46.99',49.965,-2005,-4,31.8,587.0,-3305,351,3289,29.6
'2018-05-25 14:04:48.00',49.965,-2004,-4,31.9,587.0,-3305,351,3290,29.6
'2018-05-25 14:04:48.99',49.965,-2000,-3,32.0,587.0,-3305,351,3290,29.6
'2018-05-25 14:04:50.00',49.965,-2001,-3,32.0,587.1,-3305,351,3290,29.6
'2018-05-25 14:04:51.00',49.966,-2002,-1,32.2,587.1,-3305,351,3290,29.6
'2018-05-25 14:04:52.00',49.967,-2003,-3,32.2,587.1,-3305,351,3290,29.6
'2018-05-25 14:04:53.00',49.967,-2002,-1,32.3,587.1,-3305,351,3290,29.6
'2018-05-25 14:04:54.00',49.968,-2001,-1,32.3,587.1,-3305,351,3288,29.6
'2018-05-25 14:04:55.00',49.968,-2001,-1,32.4,587.2,-3304,351,3288,29.6
'2018-05-25 14:04:56.00',49.968,-2002,-1,32.4,587.2,-3304,351,3288,29.6
'2018-05-25 14:04:57.00',49.969,-2003,-1,32.5,587.3,-3304,351,3288,29.6
'2018-05-25 14:04:58.00',49.968,-2004,-3,32.5,587.4,-3304,351,3288,29.6
'2018-05-25 14:04:59.00',49.967,-2001,-3,32.5,587.5,-3304,351,3288,29.6
'2018-05-25 14:04:59.99',49.966,-2002,0,32.6,587.5,-3303,351,3286,29.6
'2018-05-25 14:05:01.00',49.966,-2002,-2,32.7,587.6,-3302,351,3286,29.6
'2018-05-25 14:05:02.00',49.967,-1999,1,32.7,587.6,-3302,351,3286,29.6
'2018-05-25 14:05:03.00',49.966,-2000,-1,32.8,587.7,-3302,351,3286,29.6
'2018-05-25 14:05:04.00',49.965,-2000,0,32.8,587.7,-3302,351,3286,29.6
'2018-05-25 14:05:05.00',49.963,-2001,-1,32.8,587.7,-3302,351,3286,29.6
'2018-05-25 14:05:06.00',49.963,-2001,-1,33.0,587.7,-3302,351,3286,29.6
'2018-05-25 14:05:07.00',49.961,-2004,-1,33.0,587.7,-3302,351,3285,29.6
'2018-05-25 14:05:08.00',49.960,-1999,-3,33.0,587.7,-3302,351,3285,29.6
'2018-05-25 14:05:09.00',49.956,-2005,-3,33.2,587.8,-3300,351,3285,29.6
'2018-05-25 14:05:10.00',49.954,-2006,-4,33.3,588.0,-3300,351,3285,29.6
'2018-05-25 14:05:11.00',49.952,-2002,-3,33.3,588.0,-3299,351,3285,29.6
'2018-05-25 14:05:12.00',49.951,-2001,-1,33.3,588.1,-3299,351,3285,29.6
'2018-05-25 14:05:12.99',49.950,-2000,-2,33.4,588.1,-3298,351,3285,29.6
'2018-05-25 14:05:14.00',49.949,-2003,-2,33.5,588.1,-3298,351,3286,29.6
'2018-05-25 14:05:15.00',49.948,-2002,-2,33.5,588.2,-3298,351,3286,29.6
'2018-05-25 14:05:16.00',49.948,-2000,2,33.5,588.2,-3298,351,3286,29.6
'2018-05-25 14:05:17.00',49.948,-2004,-2,33.6,588.2,-3298,351,3286,29.6
'2018-05-25 14:05:18.00',49.949,-2005,-3,33.6,588.2,-3298,351,3286,29.6
'2018-05-25 14:05:19.00',49.949,-2004,-5,33.7,588.2,-3298,351,3286,29.6
'2018-05-25 14:05:20.00',49.951,-2007,-4,33.7,588.3,-3298,351,3288,29.6
'2018-05-25 14:05:21.00',49.951,-2006,-3,33.8,588.3,-3297,351,3288,29.6
'2018-05-25 14:05:22.00',49.952,-2002,-3,33.8,588.5,-3297,351,3288,29.6
'2018-05-25 14:05:23.00',49.953,-2000,0,33.9,588.6,-3297,351,3288,29.6
'2018-05-25 14:05:23.99',49.953,-2000,3,34.0,588.6,-3297,351,3288,29.6
'2018-05-25 14:05:25.00',49.953,-2002,-2,34.0,588.7,-3297,351,3288,29.6
'2018-05-25 14:05:25.99',49.953,-2000,-1,34.2,588.7,-3297,351,3288,29.6
'2018-05-25 14:05:27.00',49.956,-2002,-1,34.3,588.8,-3297,351,3289,29.6
'2018-05-25 14:05:28.00',49.957,-2004,-1,34.3,588.8,-3297,351,3289,29.6
'2018-05-25 14:05:29.00',49.958,-1999,-3,34.3,588.8,-3297,351,3289,29.6
'2018-05-25 14:05:30.00',49.960,-2002,-4,34.4,588.8,-3295,351,3289,29.6
'2018-05-25 14:05:31.00',49.960,-2008,-3,34.4,588.8,-3295,351,3289,29.6
'2018-05-25 14:05:32.00',49.961,-2004,-3,34.4,588.9,-3293,351,3289,29.6
'2018-05-25 14:05:33.00',49.962,-2002,-2,34.5,588.9,-3292,351,3289,29.6
'2018-05-25 14:05:34.00',49.961,-2002,0,34.5,589.1,-3290,351,3288,29.6
'2018-05-25 14:05:35.00',49.960,-2004,-4,34.5,589.1,-3290,351,3288,29.6
'2018-05-25 14:05:36.00',49.959,-2003,-2,34.7,589.2,-3290,351,3288,29.6
'2018-05-25 14:05:36.99',49.955,-1998,2,34.7,589.2,-3290,351,3288,29.6
'2018-05-25 14:05:38.00',49.954,-2003,-1,34.7,589.3,-3289,351,3288,29.6
'2018-05-25 14:05:39.00',49.952,-2004,-2,34.8,589.3,-3289,351,3288,29.6
'2018-05-25 14:05:40.00',49.951,-1999,-3,34.9,589.4,-3289,351,3288,29.6
'2018-05-25 14:05:41.00',49.946,-2004,-3,34.9,589.4,-3289,351,3288,29.6
'2018-05-25 14:05:42.00',49.944,-2007,-3,35.0,589.4,-3289,351,3288,29.6
'2018-05-25 14:05:43.00',49.942,-2003,-3,35.1,589.4,-3289,351,3288,29.6
'2018-05-25 14:05:44.00',49.939,-2002,0,35.2,589.5,-3289,350,3288,29.6
'2018-05-25 14:05:45.00',49.938,-2000,2,35.3,589.5,-3288,350,3288,29.6
'2018-05-25 14:05:46.00',49.933,-2000,-1,35.3,589.5,-3288,350,3290,29.6
'2018-05-25 14:05:47.00',49.926,-2000,-1,35.4,589.7,-3288,350,3290,29.6
'2018-05-25 14:05:48.00',49.922,-1999,-3,35.4,589.8,-3288,350,3290,29.6
'2018-05-25 14:05:49.00',49.918,-2005,-3,35.5,589.8,-3288,350,3290,29.6
'2018-05-25 14:05:49.99',49.913,-2006,-3,35.5,589.8,-3288,351,3290,29.6
'2018-05-25 14:05:51.00',49.909,-2003,-2,35.5,589.8,-3289,351,3290,29.6
'2018-05-25 14:05:51.99',49.907,-2001,-3,35.6,590.0,-3289,351,3293,29.6
'2018-05-25 14:05:53.00',49.906,-2003,-2,35.6,590.0,-3289,351,3293,29.6
'2018-05-25 14:05:54.00',49.906,-2004,-3,35.7,590.0,-3289,351,3293,29.6
'2018-05-25 14:05:55.00',49.907,-2006,-4,35.7,590.0,-3289,351,3293,29.6
'2018-05-25 14:05:56.00',49.908,-2001,-3,35.8,590.0,-3289,350,3293,29.6
'2018-05-25 14:05:57.00',49.910,-2002,-1,35.8,590.0,-3288,350,3293,29.6
'2018-05-25 14:05:58.00',49.913,-2001,-2,35.9,590.1,-3287,350,3293,29.6
'2018-05-25 14:05:59.00',49.913,-2002,-2,35.9,590.2,-3287,350,3289,29.6
'2018-05-25 14:06:00.00',49.914,-2005,-4,36.1,590.4,-3287,350,3289,29.6
'2018-05-25 14:06:01.00',49.915,-2005,-3,36.2,590.4,-3287,350,3289,29.6
'2018-05-25 14:06:02.00',49.915,-2002,-3,36.3,590.4,-3287,351,3289,29.6
'2018-05-25 14:06:02.99',49.916,-2003,-3,36.3,590.4,-3286,351,3289,29.6
'2018-05-25 14:06:04.00',49.914,-2006,-5,36.4,590.5,-3286,351,3289,29.6
'2018-05-25 14:06:05.00',49.913,-2003,-3,36.4,590.5,-3286,351,3291,29.6
'2018-05-25 14:06:06.00',49.911,-2002,-1,36.4,590.5,-3286,351,3291,29.6
'2018-05-25 14:06:07.00',49.911,-2000,2,36.5,590.5,-3286,351,3291,29.6
'2018-05-25 14:06:08.00',49.910,-2002,-3,36.5,590.5,-3286,351,3291,29.6
'2018-05-25 14:06:09.00',49.910,-2000,-4,36.5,590.6,-3284,351,3291,29.6
'2018-05-25 14:06:10.00',49.908,-2006,-4,36.6,590.7,-3283,351,3291,29.6
'2018-05-25 14:06:11.00',49.903,-2004,-3,36.6,590.8,-3283,351,3294,29.6
'2018-05-25 14:06:12.00',49.903,-2003,-4,36.7,590.9,-3283,351,3294,29.6
'2018-05-25 14:06:13.00',49.901,-2003,-3,36.8,591.0,-3283,351,3294,29.6
'2018-05-25 14:06:14.00',49.901,-2006,-3,36.8,591.0,-3283,351,3294,29.6
'2018-05-25 14:06:15.00',49.903,-2006,-3,36.8,591.0,-3283,351,3294,29.6
'2018-05-25 14:06:15.99',49.903,-2001,-1,36.9,591.1,-3283,351,3294,29.6
'2018-05-25 14:06:17.00',49.903,-2000,2,37.0,591.1,-3283,351,3294,29.6
'2018-05-25 14:06:17.99',49.903,-2000,0,37.1,591.1,-3283,351,3289,29.6
'2018-05-25 14:06:19.00',49.906,-2000,-4,37.2,591.1,-3283,351,3289,29.6
'2018-05-25 14:06:20.00',49.908,-2005,-5,37.3,591.1,-3283,351,3289,29.6
'2018-05-25 14:06:21.00',49.912,-2004,-4,37.3,591.2,-3281,351,3289,29.6
'2018-05-25 14:06:22.00',49.915,-2003,-3,37.4,591.3,-3281,351,3289,29.6
'2018-05-25 14:06:23.00',49.918,-2002,-2,37.4,591.4,-3280,351,3289,29.6
'2018-05-25 14:06:24.00',49.921,-2004,-2,37.4,591.5,-3280,351,3288,29.6
'2018-05-25 14:06:25.00',49.924,-2004,-3,37.5,591.5,-3280,351,3288,29.6
'2018-05-25 14:06:26.00',49.925,-2007,-3,37.5,591.5,-3280,351,3288,29.6
'2018-05-25 14:06:27.00',49.926,-2004,-4,37.5,591.6,-3281,351,3288,29.6
'2018-05-25 14:06:28.00',49.928,-2001,-2,37.6,591.6,-3281,351,3288,29.6
'2018-05-25 14:06:28.99',49.930,-2002,1,37.7,591.7,-3281,351,3288,29.6
