'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 14:06:30.00',49.932,-1999,1,37.8,591.7,-3281,351,3289,29.6
'2018-05-25 14:06:31.00',49.933,-2000,-2,37.8,591.7,-3279,351,3289,29.6
'2018-05-25 14:06:32.00',49.933,-2001,-4,37.8,591.7,-3279,351,3289,29.6
'2018-05-25 14:06:33.00',49.933,-2003,-4,37.9,591.8,-3279,351,3289,29.6
'2018-05-25 14:06:34.00',49.932,-2005,-2,37.9,591.8,-3279,351,3289,29.6
'2018-05-25 14:06:35.00',49.930,-2003,-3,38.1,591.8,-3279,351,3289,29.6
'2018-05-25 14:06:36.00',49.930,-2004,-3,38.1,592.1,-3279,351,3290,29.6
'2018-05-25 14:06:37.00',49.928,-2001,-3,38.2,592.1,-3278,351,3290,29.6
'2018-05-25 14:06:38.00',49.925,-2002,-1,38.3,592.1,-3278,351,3290,29.6
'2018-05-25 14:06:39.00',49.922,-2004,-2,38.4,592.2,-3277,351,3290,29.6
'2018-05-25 14:06:40.00',49.917,-2008,-4,38.4,592.2,-3277,350,3290,29.6
'2018-05-25 14:06:41.00',49.918,-2008,-2,38.4,592.3,-3277,350,3290,29.6
'2018-05-25 14:06:41.99',49.914,-2003,-1,38.4,592.3,-3277,350,3295,29.6
'2018-05-25 14:06:43.00',49.911,-2001,2,38.5,592.3,-3277,350,3295,29.6
'2018-05-25 14:06:43.99',49.910,-2001,0,38.5,592.3,-3276,350,3295,29.6
'2018-05-25 14:06:45.00',49.907,-1999,-3,38.5,592.3,-3276,350,3295,29.6
'2018-05-25 14:06:46.00',49.906,-2006,-4,38.6,592.4,-3275,351,3295,29.6
'2018-05-25 14:06:47.00',49.906,-2004,-3,38.7,592.4,-3275,351,3295,29.6
'2018-05-25 14:06:48.00',49.907,-2004,-3,38.8,592.6,-3275,351,3294,29.6
'2018-05-25 14:06:49.00',49.906,-1999,1,38.8,592.6,-3275,351,3294,29.6
'2018-05-25 14:06:50.00',49.905,-2004,-3,38.8,592.8,-3275,351,3294,29.6
'2018-05-25 14:06:51.00',49.910,-2005,-3,39.0,592.8,-3274,351,3294,29.6
'2018-05-25 14:06:52.00',49.912,-2005,-3,39.0,592.8,-3274,350,3294,29.6
'2018-05-25 14:06:52.99',49.915,-2003,-1,39.1,593.0,-3274,350,3294,29.6
'2018-05-25 14:06:54.00',49.917,-2001,-1,39.2,593.0,-3274,350,3294,29.6
'2018-05-25 14:06:54.99',49.922,-1998,1,39.3,593.0,-3274,350,3290,29.7
'2018-05-25 14:06:56.00',49.923,-2003,-2,39.4,593.0,-3273,350,3290,29.7
'2018-05-25 14:06:57.00',49.925,-2003,-4,39.4,593.0,-3273,350,3290,29.7
'2018-05-25 14:06:58.00',49.925,-2006,-4,39.4,593.0,-3273,350,3290,29.7
'2018-05-25 14:06:59.00',49.925,-2004,-2,39.4,593.0,-3271,351,3290,29.8
'2018-05-25 14:07:00.00',49.927,-2002,-1,39.5,593.2,-3268,351,3290,29.8
'2018-05-25 14:07:01.00',49.929,-2001,-2,39.5,593.3,-3268,351,3290,29.8
'2018-05-25 14:07:02.00',49.929,-2000,-1,39.5,593.4,-3268,351,3290,29.8
'2018-05-25 14:07:03.00',49.929,-2004,-3,39.6,593.5,-3268,351,3290,29.8
'2018-05-25 14:07:04.00',49.929,-2004,-2,39.6,593.5,-3268,351,3290,29.8
'2018-05-25 14:07:05.00',49.929,-2007,-4,39.7,593.6,-3268,351,3290,29.8
'2018-05-25 14:07:05.99',49.932,-2006,-4,39.8,593.6,-3268,351,3290,29.8
'2018-05-25 14:07:07.00',49.929,-2003,-1,39.8,593.6,-3268,351,3290,29.8
'2018-05-25 14:07:08.00',49.932,-2000,0,39.9,593.6,-3268,351,3287,29.8
'2018-05-25 14:07:09.00',49.932,-2007,-5,40.0,593.6,-3268,351,3287,29.8
'2018-05-25 14:07:10.00',49.932,-2004,-3,40.0,593.7,-3267,351,3287,29.8
'2018-05-25 14:07:11.00',49.931,-2001,-2,40.2,593.7,-3267,351,3287,29.8
'2018-05-25 14:07:12.00',49.930,-2002,-2,40.2,593.9,-3266,351,3287,29.8
'2018-05-25 14:07:13.00',49.931,-1999,1,40.2,593.9,-3266,351,3287,29.8
'2018-05-25 14:07:14.00',49.934,-2000,0,40.4,594.1,-3265,351,3290,29.8
'2018-05-25 14:07:15.00',49.935,-2003,-3,40.4,594.1,-3265,351,3290,29.8
'2018-05-25 14:07:16.00',49.938,-2004,-4,40.4,594.1,-3265,351,3290,29.8
'2018-05-25 14:07:17.00',49.940,-2006,-4,40.4,594.1,-3266,351,3290,29.9
'2018-05-25 14:07:18.00',49.942,-2006,-4,40.5,594.3,-3266,351,3290,29.9
'2018-05-25 14:07:18.99',49.945,-2002,-3,40.5,594.3,-3266,351,3290,29.9
'2018-05-25 14:07:20.00',49.946,-2004,-3,40.5,594.3,-3266,351,3290,29.9
'2018-05-25 14:07:20.99',49.950,-2003,-3,40.6,594.3,-3266,351,3290,29.9
'2018-05-25 14:07:22.00',49.951,-2001,-3,40.6,594.3,-3266,351,3290,29.9
'2018-05-25 14:07:23.00',49.953,-2002,-2,40.7,594.3,-3266,351,3290,29.9
'2018-05-25 14:07:24.00',49.955,-2006,-2,40.8,594.4,-3265,351,3290,29.9
'2018-05-25 14:07:25.00',49.957,-2005,-3,40.8,594.6,-3265,351,3290,29.9
'2018-05-25 14:07:26.00',49.958,-2004,-3,40.9,594.7,-3265,351,3290,29.9
'2018-05-25 14:07:27.00',49.959,-2006,-3,41.0,594.7,-3265,351,3290,29.9
'2018-05-25 14:07:28.00',49.959,-2007,-3,41.1,594.7,-3265,351,3286,29.9
'2018-05-25 14:07:29.00',49.957,-2003,-4,41.2,594.8,-3264,351,3286,29.9
'2018-05-25 14:07:30.00',49.955,-2004,-3,41.3,594.9,-3264,351,3286,29.9
'2018-05-25 14:07:31.00',49.953,-2001,-1,41.3,594.9,-3264,351,3286,29.9
'2018-05-25 14:07:31.99',49.948,-2000,1,41.4,594.9,-3264,351,3286,29.9
'2018-05-25 14:07:33.00',49.947,-1999,0,41.4,594.9,-3264,351,3286,29.9
'2018-05-25 14:07:34.00',49.946,-2000,0,41.4,594.9,-3264,351,3286,29.9
'2018-05-25 14:07:35.00',49.946,-2002,-2,41.5,595.0,-3261,351,3288,29.9
'2018-05-25 14:07:36.00',49.944,-2002,-5,41.5,595.1,-3261,351,3288,29.9
'2018-05-25 14:07:37.00',49.944,-2003,-6,41.5,595.2,-3261,351,3288,29.9
'2018-05-25 14:07:38.00',49.946,-2006,-4,41.6,595.3,-3261,351,3288,29.9
'2018-05-25 14:07:39.00',49.947,-2004,-4,41.6,595.4,-3261,351,3288,29.9
'2018-05-25 14:07:40.00',49.951,-2004,-3,41.6,595.4,-3261,351,3288,29.9
'2018-05-25 14:07:41.00',49.949,-2002,-3,41.7,595.5,-3261,351,3286,29.9
'2018-05-25 14:07:42.00',49.950,-2002,-2,41.8,595.6,-3261,351,3286,29.9
'2018-05-25 14:07:43.00',49.950,-2002,-3,41.8,595.6,-3261,351,3286,29.9
'2018-05-25 14:07:44.00',49.952,-2001,-3,41.9,595.6,-3261,351,3286,29.9
'2018-05-25 14:07:44.99',49.954,-2003,-3,42.0,595.6,-3260,351,3286,29.9
'2018-05-25 14:07:46.00',49.957,-2003,-3,42.1,595.6,-3260,351,3286,29.9
'2018-05-25 14:07:46.99',49.960,-2003,-3,42.2,595.7,-3259,351,3286,29.9
'2018-05-25 14:07:48.00',49.962,-2006,-3,42.3,595.7,-3257,351,3284,29.9
'2018-05-25 14:07:49.00',49.964,-2007,-4,42.3,595.7,-3256,351,3284,29.9
'2018-05-25 14:07:50.00',49.965,-2004,-4,42.4,596.0,-3256,351,3284,29.9
'2018-05-25 14:07:51.00',49.965,-2004,-3,42.4,596.1,-3256,351,3284,29.9
'2018-05-25 14:07:52.00',49.965,-2002,-1,42.4,596.1,-3256,351,3284,29.9
'2018-05-25 14:07:53.00',49.965,-2004,-3,42.5,596.2,-3256,351,3284,29.9
'2018-05-25 14:07:54.00',49.966,-2003,-3,42.5,596.2,-3256,351,3284,29.9
'2018-05-25 14:07:55.00',49.964,-2002,-1,42.5,596.3,-3256,351,3286,29.9
'2018-05-25 14:07:56.00',49.961,-2002,-1,42.5,596.3,-3256,351,3286,29.9
'2018-05-25 14:07:57.00',49.964,-2002,-3,42.6,596.3,-3255,351,3286,29.9
'2018-05-25 14:07:57.99',49.965,-2001,-1,42.7,596.3,-3255,351,3286,29.9
'2018-05-25 14:07:59.00',49.966,-2004,-2,42.7,596.4,-3255,351,3286,29.9
'2018-05-25 14:08:00.00',49.964,-1999,-3,42.7,596.4,-3255,351,3286,29.9
'2018-05-25 14:08:01.00',49.959,-2005,-3,42.9,596.4,-3254,351,3286,29.9
'2018-05-25 14:08:02.00',49.957,-2004,-6,43.0,596.7,-3254,351,3286,29.9
'2018-05-25 14:08:03.00',49.954,-2009,-5,43.1,596.8,-3254,351,3286,29.9
'2018-05-25 14:08:04.00',49.957,-2002,-3,43.1,596.8,-3254,351,3286,29.9
'2018-05-25 14:08:05.00',49.954,-2002,-4,43.2,596.9,-3252,351,3286,29.9
'2018-05-25 14:08:06.00',49.955,-2001,-1,43.2,596.9,-3252,351,3286,29.9
'2018-05-25 14:08:07.00',49.955,-2000,3,43.4,597.0,-3252,351,3286,29.9
'2018-05-25 14:08:08.00',49.958,-2000,-1,43.4,597.0,-3252,351,3288,29.9
'2018-05-25 14:08:09.00',49.960,-1998,2,43.4,597.0,-3252,351,3288,29.9
'2018-05-25 14:08:10.00',49.960,-2002,-1,43.4,597.0,-3252,351,3288,29.9
'2018-05-25 14:08:10.99',49.965,-2006,-3,43.5,597.1,-3251,351,3288,29.9
'2018-05-25 14:08:12.00',49.965,-2002,-3,43.5,597.1,-3250,351,3288,29.9
'2018-05-25 14:08:12.99',49.967,-2000,-4,43.5,597.1,-3247,351,3288,29.9
'2018-05-25 14:08:14.00',49.970,-2006,-3,43.6,597.4,-3247,351,3288,29.9
'2018-05-25 14:08:15.00',49.969,-2000,2,43.6,597.4,-3247,351,3282,29.9
'2018-05-25 14:08:16.00',49.973,-1999,1,43.7,597.5,-3246,351,3282,29.9
'2018-05-25 14:08:17.00',49.978,-2000,-2,43.7,597.6,-3245,351,3282,29.9
'2018-05-25 14:08:18.00',49.976,-1999,1,43.8,597.6,-3245,352,3282,29.9
'2018-05-25 14:08:19.00',49.976,-2003,-1,43.9,597.7,-3245,352,3282,29.9
'2018-05-25 14:08:20.00',49.982,-2003,-2,43.9,597.7,-3245,352,3282,29.9
'2018-05-25 14:08:21.00',49.977,-2000,1,44.0,597.7,-3245,352,3290,29.9
'2018-05-25 14:08:22.00',49.977,-2002,0,44.1,597.7,-3244,352,3290,29.9
'2018-05-25 14:08:23.00',49.975,-2005,-3,44.2,597.8,-3244,352,3290,29.9
'2018-05-25 14:08:23.99',49.975,-2002,-3,44.3,597.8,-3243,352,3290,29.9
'2018-05-25 14:08:25.00',49.975,-2000,-4,44.4,597.9,-3245,351,3290,29.9
'2018-05-25 14:08:26.00',49.972,-2006,-3,44.4,598.1,-3244,351,3290,29.9
'2018-05-25 14:08:27.00',49.972,-2004,-5,44.4,598.2,-3244,351,3291,29.9
'2018-05-25 14:08:28.00',49.973,-2005,-5,44.5,598.2,-3245,351,3291,29.9
'2018-05-25 14:08:29.00',49.973,-2009,-4,44.5,598.3,-3245,351,3291,29.9
'2018-05-25 14:08:30.00',49.969,-2007,-4,44.5,598.3,-3245,351,3291,29.9
'2018-05-25 14:08:31.00',49.967,-2004,-4,44.5,598.5,-3245,351,3291,29.9
'2018-05-25 14:08:32.00',49.967,-2002,0,44.6,598.5,-3245,351,3291,29.9
'2018-05-25 14:08:33.00',49.968,-2004,-4,44.6,598.5,-3245,351,3291,29.9
'2018-05-25 14:08:34.00',49.968,-2005,-3,44.7,598.5,-3245,351,3287,29.9
'2018-05-25 14:08:34.99',49.969,-2001,0,44.8,598.6,-3245,351,3287,29.9
'2018-05-25 14:08:36.00',49.971,-2002,-3,44.8,598.6,-3244,351,3287,29.9
'2018-05-25 14:08:36.99',49.973,-2002,-1,44.9,598.6,-3243,351,3287,29.9
'2018-05-25 14:08:38.00',49.974,-1999,2,45.1,598.9,-3243,351,3287,29.9
'2018-05-25 14:08:39.00',49.975,-2003,-2,45.1,598.9,-3243,351,3287,29.9
'2018-05-25 14:08:40.00',49.974,-2005,-1,45.1,599.0,-3242,351,3287,29.9
'2018-05-25 14:08:41.00',49.973,-2001,-1,45.2,599.1,-3242,351,3287,29.9
'2018-05-25 14:08:42.00',49.974,-2004,-2,45.3,599.1,-3242,351,3287,29.9
'2018-05-25 14:08:43.00',49.974,-2006,-3,45.4,599.2,-3242,351,3287,29.9
'2018-05-25 14:08:44.00',49.973,-2000,-4,45.4,599.3,-3242,351,3287,29.9
'2018-05-25 14:08:45.00',49.971,-2008,-4,45.4,599.3,-3242,351,3287,29.9
'2018-05-25 14:08:46.00',49.966,-2009,-4,45.5,599.3,-3241,351,3289,29.9
'2018-05-25 14:08:47.00',49.961,-2006,-4,45.5,599.3,-3241,351,3289,29.9
'2018-05-25 14:08:47.99',49.958,-2004,-3,45.5,599.3,-3239,351,3289,29.9
'2018-05-25 14:08:49.00',49.954,-2001,-1,45.6,599.3,-3239,351,3289,29.9
'2018-05-25 14:08:49.99',49.951,-2004,-3,45.6,599.7,-3238,351,3289,29.9
'2018-05-25 14:08:51.00',49.949,-2002,-1,45.6,599.7,-3238,351,3289,29.9
'2018-05-25 14:08:52.00',49.946,-2000,1,45.7,599.8,-3239,351,3290,29.9
'2018-05-25 14:08:53.00',49.947,-2004,-3,45.7,599.9,-3239,351,3290,29.9
'2018-05-25 14:08:54.00',49.947,-2002,-2,45.8,599.9,-3238,351,3290,29.9
'2018-05-25 14:08:55.00',49.947,-2003,-4,45.9,600.0,-3238,351,3290,29.9
'2018-05-25 14:08:56.00',49.947,-2009,-4,46.1,600.1,-3238,351,3290,29.9
'2018-05-25 14:08:57.00',49.946,-2006,-4,46.1,600.1,-3238,351,3290,29.9
'2018-05-25 14:08:58.00',49.947,-2002,-3,46.2,600.1,-3237,351,3284,29.9
'2018-05-25 14:08:59.00',49.949,-2001,-1,46.2,600.1,-3237,351,3284,29.9
'2018-05-25 14:09:00.00',49.951,-2002,-4,46.3,600.1,-3237,351,3284,29.9
'2018-05-25 14:09:00.99',49.953,-2000,-3,46.4,600.1,-3234,351,3284,29.9
'2018-05-25 14:09:02.00',49.955,-1998,0,46.4,600.5,-3233,351,3284,29.9
'2018-05-25 14:09:03.00',49.957,-2004,-3,46.4,600.6,-3233,351,3284,29.9
'2018-05-25 14:09:04.00',49.961,-2004,-1,46.5,600.6,-3232,351,3282,29.9
'2018-05-25 14:09:05.00',49.965,-2000,-2,46.5,600.6,-3232,351,3282,29.9
'2018-05-25 14:09:06.00',49.968,-2001,-3,46.5,600.7,-3232,351,3282,29.9
'2018-05-25 14:09:07.00',49.970,-2001,-3,46.6,600.7,-3232,351,3282,29.9
'2018-05-25 14:09:08.00',49.971,-2005,-5,46.6,600.9,-3232,351,3282,29.9
'2018-05-25 14:09:09.00',49.972,-2008,-4,46.6,600.9,-3232,351,3282,29.9
'2018-05-25 14:09:10.00',49.975,-2005,-5,46.7,600.9,-3231,351,3282,29.9
'2018-05-25 14:09:11.00',49.977,-2005,-3,46.7,600.9,-3231,351,3283,29.9
'2018-05-25 14:09:12.00',49.977,-2004,-3,46.8,601.0,-3230,351,3283,29.9
'2018-05-25 14:09:13.00',49.980,-2003,-3,46.9,601.0,-3229,351,3283,29.9
'2018-05-25 14:09:13.99',49.978,-2001,-3,47.1,601.2,-3229,351,3283,29.9
'2018-05-25 14:09:15.00',49.977,-2004,-3,47.1,601.3,-3229,351,3283,29.9
'2018-05-25 14:09:15.99',49.976,-2004,-3,47.1,601.5,-3229,351,3283,29.9
'2018-05-25 14:09:17.00',49.973,-2003,-3,47.2,601.5,-3229,351,3283,29.9
'2018-05-25 14:09:18.00',49.970,-2005,-3,47.3,601.6,-3229,351,3282,29.9
'2018-05-25 14:09:19.00',49.966,-2000,-2,47.4,601.6,-3229,351,3282,29.9
'2018-05-25 14:09:20.00',49.963,-2003,-4,47.4,601.7,-3229,351,3282,29.9
'2018-05-25 14:09:21.00',49.961,-2005,-3,47.4,601.7,-3229,351,3282,29.9
'2018-05-25 14:09:22.00',49.959,-2005,-4,47.4,601.7,-3228,351,3282,29.9
'2018-05-25 14:09:23.00',49.956,-2001,-1,47.5,601.7,-3228,351,3282,29.9
'2018-05-25 14:09:24.00',49.951,-2003,-2,47.5,601.8,-3227,351,3288,29.9
'2018-05-25 14:09:25.00',49.950,-2003,-3,47.6,601.8,-3227,351,3288,29.9
'2018-05-25 14:09:26.00',49.949,-2002,-3,47.6,602.0,-3226,351,3288,29.9
'2018-05-25 14:09:26.99',49.948,-2003,-1,47.6,602.2,-3226,351,3288,29.9
'2018-05-25 14:09:28.00',49.947,-2004,-1,47.7,602.4,-3225,351,3288,29.9
'2018-05-25 14:09:29.00',49.947,-2004,-3,47.8,602.4,-3225,351,3288,29.9
'2018-05-25 14:09:30.00',49.947,-2006,-3,47.8,602.5,-3224,351,3288,29.9
'2018-05-25 14:09:31.00',49.947,-2007,-4,47.9,602.5,-3224,351,3288,29.9
'2018-05-25 14:09:32.00',49.948,-2004,-2,48.1,602.6,-3224,351,3288,29.9
'2018-05-25 14:09:33.00',49.947,-2000,-2,48.1,602.6,-3224,351,3288,29.9
'2018-05-25 14:09:34.00',49.947,-2002,0,48.2,602.6,-3223,351,3288,29.9
'2018-05-25 14:09:35.00',49.947,-2000,1,48.2,602.6,-3223,351,3288,29.9
'2018-05-25 14:09:36.00',49.947,-1999,1,48.4,602.7,-3223,351,3288,29.9
'2018-05-25 14:09:37.00',49.947,-2001,1,48.4,602.7,-3224,351,3288,29.9
'2018-05-25 14:09:38.00',49.946,-2002,-3,48.4,602.8,-3221,351,3288,29.9
'2018-05-25 14:09:39.00',49.945,-2002,-4,48.4,603.1,-3221,351,3288,29.9
'2018-05-25 14:09:39.99',49.946,-2005,-4,48.4,603.3,-3221,351,3288,29.9
'2018-05-25 14:09:41.00',49.946,-2005,-5,48.5,603.3,-3221,351,3288,29.9
'2018-05-25 14:09:41.99',49.948,-2004,-3,48.5,603.4,-3221,351,3288,29.9
'2018-05-25 14:09:43.00',49.947,-2003,-3,48.6,603.4,-3220,351,3290,29.9
'2018-05-25 14:09:44.00',49.948,-1999,0,48.6,603.5,-3220,351,3290,29.9
'2018-05-25 14:09:45.00',49.951,-2000,-2,48.7,603.5,-3220,351,3290,29.9
'2018-05-25 14:09:46.00',49.951,-2004,-1,48.7,603.5,-3220,351,3290,29.9
'2018-05-25 14:09:47.00',49.950,-2005,-1,48.7,603.5,-3220,351,3290,29.9
'2018-05-25 14:09:48.00',49.952,-2005,-2,48.8,603.5,-3220,351,3290,29.9
'2018-05-25 14:09:49.00',49.948,-2006,-4,49.0,603.6,-3220,351,3289,29.9
'2018-05-25 14:09:50.00',49.947,-2009,-6,49.0,603.6,-3220,351,3289,29.9
'2018-05-25 14:09:51.00',49.948,-2006,-4,49.2,604.0,-3219,351,3289,29.9
'2018-05-25 14:09:52.00',49.947,-2003,-1,49.2,604.2,-3219,351,3289,29.9
'2018-05-25 14:09:52.99',49.950,-2001,-1,49.2,604.2,-3219,351,3289,29.9
'2018-05-25 14:09:54.00',49.953,-1999,2,49.3,604.2,-3219,351,3289,29.9
'2018-05-25 14:09:55.00',49.954,-1998,2,49.4,604.3,-3217,351,3289,29.9
'2018-05-25 14:09:56.00',49.956,-1999,1,49.4,604.3,-3217,351,3290,29.9
'2018-05-25 14:09:57.00',49.962,-2001,1,49.4,604.5,-3217,351,3290,29.9
'2018-05-25 14:09:58.00',49.962,-2004,-2,49.5,604.5,-3217,351,3290,29.9
'2018-05-25 14:09:59.00',49.963,-2000,-4,49.5,604.5,-3215,351,3290,29.9
'2018-05-25 14:10:00.00',49.966,-2000,-4,49.5,604.5,-3215,351,3290,29.9
'2018-05-25 14:10:01.00',49.968,-2006,-4,49.6,604.6,-3211,351,3290,29.9
'2018-05-25 14:10:02.00',49.966,-2005,-3,49.6,604.6,-3209,351,3286,29.9
'2018-05-25 14:10:03.00',49.967,-2005,-3,49.7,604.9,-3208,351,3286,29.9
'2018-05-25 14:10:04.00',49.966,-2004,-3,49.7,605.1,-3208,351,3286,29.9
'2018-05-25 14:10:05.00',49.966,-2002,-4,49.7,605.2,-3208,351,3286,29.9
'2018-05-25 14:10:05.99',49.965,-2004,-3,49.8,605.2,-3208,351,3286,29.9
'2018-05-25 14:10:07.00',49.962,-2003,-3,50.0,605.3,-3209,351,3286,29.9
'2018-05-25 14:10:08.00',49.959,-2002,-1,50.1,605.3,-3209,351,3288,29.9
'2018-05-25 14:10:09.00',49.957,-2000,-3,50.1,605.5,-3209,351,3288,29.9
'2018-05-25 14:10:10.00',49.957,-2004,-1,50.2,605.5,-3209,351,3288,29.9
'2018-05-25 14:10:11.00',49.957,-2001,0,50.2,605.5,-3209,351,3288,29.9
'2018-05-25 14:10:12.00',49.958,-1999,-2,50.4,605.5,-3209,351,3288,29.9
'2018-05-25 14:10:13.00',49.959,-2003,-4,50.4,605.6,-3207,351,3288,29.9
'2018-05-25 14:10:14.00',49.961,-2002,-5,50.4,605.6,-3207,351,3288,29.9
'2018-05-25 14:10:15.00',49.964,-2005,-5,50.4,605.8,-3207,351,3287,29.9
'2018-05-25 14:10:16.00',49.967,-2005,-3,50.4,606.1,-3207,351,3287,29.9
'2018-05-25 14:10:16.99',49.967,-2005,-4,50.5,606.2,-3206,351,3287,29.9
'2018-05-25 14:10:18.00',49.969,-2004,-4,50.6,606.2,-3206,351,3287,29.9
'2018-05-25 14:10:18.99',49.970,-2004,-3,50.6,606.3,-3204,351,3287,29.9
'2018-05-25 14:10:20.00',49.970,-2004,-2,50.6,606.3,-3204,351,3287,29.9
'2018-05-25 14:10:21.00',49.970,-2003,-3,50.7,606.5,-3204,351,3285,29.9
'2018-05-25 14:10:22.00',49.970,-2004,-4,50.7,606.5,-3204,351,3285,30.0
'2018-05-25 14:10:23.00',49.968,-2002,-3,50.8,606.5,-3203,351,3285,30.0
'2018-05-25 14:10:24.00',49.965,-2002,-3,50.9,606.5,-3203,351,3285,30.0
'2018-05-25 14:10:25.00',49.964,-2005,-3,51.0,606.6,-3202,351,3285,30.0
'2018-05-25 14:10:26.00',49.963,-2004,-4,51.1,606.6,-3201,351,3285,30.0
'2018-05-25 14:10:27.00',49.962,-2006,-3,51.2,606.7,-3200,351,3285,30.0
'2018-05-25 14:10:28.00',49.960,-2004,-4,51.2,607.1,-3200,351,3286,30.0
'2018-05-25 14:10:29.00',49.959,-2004,-4,51.2,607.2,-3200,351,3286,30.0
'2018-05-25 14:10:29.99',49.958,-2003,-4,51.4,607.2,-3200,351,3286,30.0
'2018-05-25 14:10:31.00',49.958,-2000,1,51.4,607.3,-3200,351,3286,30.0
'2018-05-25 14:10:32.00',49.960,-2001,-3,51.4,607.3,-3200,351,3286,30.0
'2018-05-25 14:10:33.00',49.961,-2004,-3,51.4,607.5,-3200,351,3286,30.0
'2018-05-25 14:10:34.00',49.962,-2002,-1,51.4,607.5,-3200,351,3283,30.0
'2018-05-25 14:10:35.00',49.966,-2005,-3,51.5,607.5,-3199,351,3283,30.0
'2018-05-25 14:10:36.00',49.969,-2005,-2,51.5,607.5,-3199,351,3283,30.0
'2018-05-25 14:10:37.00',49.973,-2001,-4,51.6,607.7,-3199,351,3283,30.0
'2018-05-25 14:10:38.00',49.978,-2007,-3,51.6,607.7,-3199,351,3283,30.0
'2018-05-25 14:10:39.00',49.983,-2006,-3,51.7,607.8,-3197,351,3283,30.0
'2018-05-25 14:10:40.00',49.986,-2004,-4,51.7,608.2,-3197,351,3278,30.0
'2018-05-25 14:10:41.00',49.987,-2009,-4,51.8,608.3,-3197,351,3278,30.0
'2018-05-25 14:10:42.00',49.989,-2009,-4,51.9,608.3,-3196,351,3278,30.0
'2018-05-25 14:10:42.99',49.990,-2006,-4,52.0,608.4,-3196,351,3278,30.0
'2018-05-25 14:10:44.00',49.989,-2007,-4,52.0,608.4,-3196,352,3278,30.0
'2018-05-25 14:10:44.99',49.987,-2007,-4,52.2,608.6,-3196,352,3278,30.0
'2018-05-25 14:10:46.00',49.985,-2004,-4,52.2,608.6,-3196,352,3278,30.0
'2018-05-25 14:10:47.00',49.983,-2003,-2,52.2,608.6,-3196,352,3279,30.0
'2018-05-25 14:10:48.00',49.981,-2005,-3,52.4,608.6,-3194,352,3279,30.0
'2018-05-25 14:10:49.00',49.977,-2004,-3,52.4,608.7,-3194,352,3279,30.0
'2018-05-25 14:10:50.00',49.976,-2000,-1,52.4,608.7,-3194,352,3279,30.0
'2018-05-25 14:10:51.00',49.973,-2000,-2,52.4,608.9,-3194,352,3279,30.0
'2018-05-25 14:10:52.00',49.968,-2001,1,52.4,609.3,-3192,352,3279,30.0
'2018-05-25 14:10:53.00',49.961,-2000,2,52.4,609.3,-3192,352,3284,30.0
'2018-05-25 14:10:54.00',49.955,-2002,-1,52.6,609.4,-3192,352,3284,30.0
'2018-05-25 14:10:55.00',49.950,-2004,-2,52.6,609.5,-3190,352,3284,30.1
'2018-05-25 14:10:55.99',49.947,-2001,-3,52.6,609.5,-3190,351,3284,30.1
'2018-05-25 14:10:57.00',49.943,-2006,-4,52.7,609.7,-3190,351,3284,30.1
'2018-05-25 14:10:58.00',49.943,-2007,-3,52.7,609.7,-3190,351,3284,30.1
'2018-05-25 14:10:59.00',49.942,-2005,-3,52.7,609.7,-3190,351,3288,30.1
'2018-05-25 14:11:00.00',49.944,-2001,-2,52.9,609.7,-3189,351,3288,30.1
'2018-05-25 14:11:01.00',49.946,-2002,-3,53.0,609.9,-3188,351,3288,30.1
'2018-05-25 14:11:02.00',49.949,-2005,-4,53.1,609.9,-3186,351,3288,30.1
'2018-05-25 14:11:03.00',49.950,-1999,1,53.2,609.9,-3183,351,3288,30.1
'2018-05-25 14:11:04.00',49.952,-2000,2,53.2,610.3,-3182,351,3288,30.1
'2018-05-25 14:11:05.00',49.953,-2004,-2,53.3,610.4,-3182,351,3287,30.1
'2018-05-25 14:11:06.00',49.953,-2000,-3,53.4,610.5,-3181,351,3287,30.1
'2018-05-25 14:11:07.00',49.956,-2000,-3,53.4,610.7,-3180,351,3287,30.1
'2018-05-25 14:11:08.00',49.958,-2007,-4,53.4,610.7,-3180,351,3287,30.1
'2018-05-25 14:11:08.99',49.962,-2005,-4,53.4,610.8,-3180,351,3287,30.1
'2018-05-25 14:11:10.00',49.963,-2004,-4,53.4,610.9,-3180,351,3287,30.1
'2018-05-25 14:11:10.99',49.966,-2001,-3,53.4,610.9,-3180,351,3288,30.1
'2018-05-25 14:11:12.00',49.966,-2003,-3,53.5,610.9,-3180,351,3288,30.1
'2018-05-25 14:11:13.00',49.967,-2000,0,53.6,610.9,-3180,351,3288,30.1
'2018-05-25 14:11:14.00',49.968,-2000,1,53.6,611.0,-3179,351,3288,30.1
'2018-05-25 14:11:15.00',49.969,-2003,-1,53.7,611.0,-3177,351,3288,30.1
'2018-05-25 14:11:16.00',49.968,-1999,-1,53.7,611.1,-3177,351,3288,30.1
'2018-05-25 14:11:17.00',49.969,-2000,1,53.7,611.6,-3177,351,3288,30.1
'2018-05-25 14:11:18.00',49.971,-2002,-1,53.9,611.7,-3177,351,3287,30.1
'2018-05-25 14:11:19.00',49.974,-2004,-2,53.9,611.7,-3177,351,3287,30.1
'2018-05-25 14:11:20.00',49.974,-2002,-1,54.1,611.8,-3176,351,3287,30.1
'2018-05-25 14:11:21.00',49.974,-2004,-2,54.2,612.0,-3176,351,3287,30.1
'2018-05-25 14:11:21.99',49.975,-2001,-3,54.2,612.1,-3176,351,3287,30.1
'2018-05-25 14:11:23.00',49.974,-2001,-3,54.2,612.1,-3176,351,3287,30.1
'2018-05-25 14:11:24.00',49.972,-2006,-3,54.3,612.1,-3175,351,3284,30.1
'2018-05-25 14:11:25.00',49.973,-2004,-3,54.4,612.1,-3175,351,3284,30.1
'2018-05-25 14:11:26.00',49.975,-2007,-3,54.4,612.2,-3175,351,3284,30.1
'2018-05-25 14:11:27.00',49.977,-2006,-4,54.4,612.2,-3168,351,3284,30.1
'2018-05-25 14:11:28.00',49.980,-2005,-3,54.4,612.3,-3168,351,3284,30.1
'2018-05-25 14:11:29.00',49.979,-2004,-4,54.4,612.8,-3168,351,3284,30.1
'2018-05-25 14:11:30.00',49.976,-2001,-2,54.6,612.9,-3167,351,3284,30.1
'2018-05-25 14:11:31.00',49.972,-2004,-1,54.6,612.9,-3167,351,3284,30.1
'2018-05-25 14:11:32.00',49.967,-2002,-2,54.6,613.1,-3167,351,3284,30.2
'2018-05-25 14:11:33.00',49.961,-2004,-3,54.6,613.2,-3167,351,3284,30.2
'2018-05-25 14:11:34.00',49.958,-2006,-3,54.7,613.3,-3167,351,3284,30.2
'2018-05-25 14:11:34.99',49.953,-2006,-4,54.8,613.3,-3167,351,3284,30.2
'2018-05-25 14:11:36.00',49.951,-2007,-4,54.9,613.3,-3167,351,3284,30.2
'2018-05-25 14:11:36.99',49.949,-2003,-4,54.9,613.3,-3167,351,3284,30.2
'2018-05-25 14:11:38.00',49.949,-2003,-3,55.0,613.4,-3167,351,3287,30.2
'2018-05-25 14:11:39.00',49.950,-1999,0,55.2,613.4,-3166,351,3287,30.2
'2018-05-25 14:11:40.00',49.950,-2002,-1,55.2,613.6,-3166,351,3287,30.2
'2018-05-25 14:11:41.00',49.951,-2002,0,55.3,614.1,-3166,351,3287,30.2
'2018-05-25 14:11:42.00',49.953,-2000,-1,55.3,614.2,-3166,351,3287,30.2
'2018-05-25 14:11:43.00',49.956,-2004,-2,55.3,614.2,-3166,351,3287,30.2
'2018-05-25 14:11:44.00',49.957,-2004,-3,55.4,614.3,-3165,351,3287,30.2
'2018-05-25 14:11:45.00',49.961,-2005,-4,55.4,614.3,-3165,351,3285,30.2
'2018-05-25 14:11:45.99',49.964,-2005,-4,55.4,614.6,-3165,351,3285,30.2
'2018-05-25 14:11:47.00',49.966,-2005,-3,55.4,614.6,-3165,351,3285,30.2
'2018-05-25 14:11:47.99',49.970,-2004,-4,55.5,614.6,-3164,351,3285,30.2
'2018-05-25 14:11:49.00',49.971,-2001,-3,55.5,614.6,-3164,352,3285,30.2
'2018-05-25 14:11:50.00',49.973,-2001,-1,55.6,614.7,-3164,352,3285,30.2
'2018-05-25 14:11:51.00',49.973,-2004,-3,55.6,614.7,-3164,352,3285,30.2
'2018-05-25 14:11:52.00',49.972,-2003,-1,55.7,614.8,-3163,352,3285,30.2
'2018-05-25 14:11:53.00',49.969,-2001,-1,55.8,615.2,-3162,352,3285,30.2
'2018-05-25 14:11:54.00',49.967,-2000,-2,55.8,615.5,-3159,352,3285,30.2
'2018-05-25 14:11:55.00',49.964,-2000,2,55.9,615.5,-3159,351,3285,30.2
'2018-05-25 14:11:56.00',49.961,-2002,1,56.0,615.6,-3159,351,3285,30.2
'2018-05-25 14:11:57.00',49.957,-2005,-1,56.1,615.6,-3159,351,3285,30.2
'2018-05-25 14:11:58.00',49.955,-2000,-1,56.2,615.7,-3159,351,3285,30.2
'2018-05-25 14:11:58.99',49.953,-2000,-4,56.3,615.8,-3159,351,3285,30.2
'2018-05-25 14:12:00.00',49.952,-2005,-4,56.3,615.8,-3159,351,3285,30.2
'2018-05-25 14:12:01.00',49.952,-2004,-4,56.3,615.8,-3159,351,3285,30.2
'2018-05-25 14:12:02.00',49.952,-2005,-3,56.4,616.0,-3159,351,3285,30.2
'2018-05-25 14:12:03.00',49.954,-2000,1,56.4,616.0,-3157,351,3285,30.2
'2018-05-25 14:12:04.00',49.955,-2002,-1,56.4,616.0,-3156,351,3285,30.2
'2018-05-25 14:12:05.00',49.958,-2001,-1,56.5,616.5,-3154,351,3285,30.2
'2018-05-25 14:12:06.00',49.960,-1999,1,56.5,616.8,-3154,351,3285,30.2
'2018-05-25 14:12:07.00',49.962,-2002,-1,56.5,616.8,-3154,351,3285,30.2
'2018-05-25 14:12:08.00',49.967,-2006,-2,56.6,616.9,-3153,351,3285,30.2
'2018-05-25 14:12:09.00',49.970,-2001,-1,56.6,616.9,-3152,351,3285,30.2
'2018-05-25 14:12:10.00',49.973,-2005,-3,56.6,617.0,-3152,351,3285,30.2
'2018-05-25 14:12:11.00',49.976,-2004,-1,56.8,617.2,-3152,351,3285,30.2
'2018-05-25 14:12:11.99',49.977,-2000,-3,56.8,617.2,-3152,351,3285,30.2
'2018-05-25 14:12:13.00',49.976,-2006,-4,56.9,617.2,-3152,351,3285,30.2
'2018-05-25 14:12:13.99',49.975,-2000,-3,57.0,617.2,-3152,351,3285,30.2
'2018-05-25 14:12:15.00',49.975,-2005,-5,57.1,617.3,-3149,351,3285,30.2
'2018-05-25 14:12:16.00',49.971,-2004,-4,57.1,617.3,-3149,351,3285,30.2
'2018-05-25 14:12:17.00',49.972,-2003,-4,57.2,617.8,-3149,351,3285,30.2
'2018-05-25 14:12:18.00',49.972,-2004,-3,57.3,618.1,-3148,351,3288,30.2
'2018-05-25 14:12:19.00',49.972,-2000,0,57.3,618.1,-3148,351,3288,30.2
'2018-05-25 14:12:20.00',49.976,-2001,-1,57.4,618.1,-3147,351,3288,30.2
'2018-05-25 14:12:21.00',49.978,-2002,-2,57.4,618.2,-3146,351,3288,30.2
'2018-05-25 14:12:22.00',49.980,-2000,0,57.4,618.3,-3146,351,3288,30.2
'2018-05-25 14:12:23.00',49.982,-2001,0,57.4,618.5,-3146,351,3288,30.2
'2018-05-25 14:12:24.00',49.986,-2000,0,57.5,618.5,-3146,351,3288,30.2
'2018-05-25 14:12:24.99',49.989,-2000,0,57.5,618.5,-3145,351,3288,30.2
'2018-05-25 14:12:26.00',49.994,-2001,-11,57.6,618.5,-3145,351,3288,30.2
'2018-05-25 14:12:27.00',49.997,-2002,1,57.6,618.6,-3140,351,3288,30.2
'2018-05-25 14:12:28.00',50.000,-2000,1,57.7,618.6,-3140,351,3288,30.2
'2018-05-25 14:12:29.00',50.004,-2000,2,57.7,619.0,-3139,351,3288,30.2
'2018-05-25 14:12:30.00',50.001,-2002,1,57.8,619.2,-3139,351,3288,30.2
'2018-05-25 14:12:31.00',50.007,-2000,1,57.8,619.4,-3140,351,3288,30.2
'2018-05-25 14:12:32.00',50.007,-2002,-1,57.9,619.4,-3140,351,3288,30.2
'2018-05-25 14:12:33.00',50.008,-2002,1,58.1,619.5,-3139,351,3283,30.2
'2018-05-25 14:12:34.00',50.009,-2001,-1,58.1,619.5,-3139,351,3283,30.2
'2018-05-25 14:12:35.00',50.008,-2000,0,58.2,619.8,-3139,351,3283,30.2
'2018-05-25 14:12:36.00',50.010,-2000,1,58.3,619.8,-3139,352,3283,30.2
'2018-05-25 14:12:37.00',50.011,-2002,-1,58.3,619.8,-3139,352,3283,30.2
'2018-05-25 14:12:37.99',50.011,-1999,-1,58.3,619.8,-3139,352,3283,30.2
'2018-05-25 14:12:39.00',50.008,-2002,-2,58.4,619.9,-3135,352,3281,30.2
'2018-05-25 14:12:39.99',50.008,-1999,-1,58.4,619.9,-3135,352,3281,30.2
'2018-05-25 14:12:41.00',50.008,-1998,-1,58.4,620.3,-3133,352,3281,30.2
'2018-05-25 14:12:42.00',50.005,-2000,-1,58.5,620.6,-3133,352,3281,30.2
'2018-05-25 14:12:43.00',50.003,-2000,-1,58.5,620.7,-3130,351,3281,30.2
'2018-05-25 14:12:44.00',50.000,-2000,-1,58.6,620.7,-3130,351,3281,30.2
'2018-05-25 14:12:45.00',49.998,-2005,-1,58.6,620.9,-3128,351,3281,30.2
'2018-05-25 14:12:46.00',49.997,-2001,-1,58.6,620.9,-3128,351,3280,30.2
'2018-05-25 14:12:47.00',49.996,-2000,-2,58.7,621.1,-3128,351,3280,30.2
'2018-05-25 14:12:48.00',49.994,-2001,-2,58.8,621.1,-3128,351,3280,30.2
'2018-05-25 14:12:49.00',49.995,-2000,-1,58.8,621.1,-3129,351,3280,30.2
'2018-05-25 14:12:50.00',49.994,-1999,2,58.9,621.1,-3129,352,3280,30.2
'2018-05-25 14:12:50.99',49.992,-2002,-1,59.0,621.2,-3129,352,3280,30.2
'2018-05-25 14:12:52.00',49.992,-2002,1,59.1,621.2,-3127,352,3280,30.2
'2018-05-25 14:12:53.00',49.993,-2003,0,59.2,621.4,-3127,352,3280,30.2
'2018-05-25 14:12:54.00',49.992,-2000,1,59.2,621.8,-3127,352,3280,30.2
'2018-05-25 14:12:55.00',49.987,-2004,1,59.3,622.0,-3126,352,3280,30.2
'2018-05-25 14:12:56.00',49.987,-2002,-1,59.3,622.0,-3126,352,3280,30.2
'2018-05-25 14:12:57.00',49.988,-2005,-2,59.3,622.2,-3125,352,3280,30.2
'2018-05-25 14:12:58.00',49.989,-2004,-3,59.4,622.2,-3123,352,3280,30.2
'2018-05-25 14:12:59.00',49.985,-2005,-2,59.4,622.5,-3123,352,3281,30.2
'2018-05-25 14:13:00.00',49.990,-2000,-2,59.4,622.5,-3123,352,3281,30.2
'2018-05-25 14:13:01.00',49.989,-2004,-2,59.5,622.5,-3123,352,3281,30.2
'2018-05-25 14:13:02.00',49.991,-1998,-2,59.5,622.5,-3123,352,3281,30.2
'2018-05-25 14:13:03.00',49.986,-2004,-2,59.6,622.5,-3123,352,3281,30.2
'2018-05-25 14:13:03.99',49.987,-2003,-3,59.6,622.6,-3121,352,3281,30.2
'2018-05-25 14:13:05.00',49.983,-2006,-4,59.7,622.7,-3121,352,3281,30.2
'2018-05-25 14:13:05.99',49.987,-2007,-3,59.7,623.1,-3121,352,3284,30.2
'2018-05-25 14:13:07.00',49.984,-2006,-4,59.8,623.4,-3119,352,3284,30.2
'2018-05-25 14:13:08.00',49.987,-2007,-4,59.9,623.4,-3119,352,3284,30.2
'2018-05-25 14:13:09.00',49.986,-2004,-3,59.9,623.4,-3119,351,3284,30.2
'2018-05-25 14:13:10.00',49.990,-2008,-1,60.0,623.5,-3117,351,3284,30.2
'2018-05-25 14:13:11.00',49.991,-2002,-4,60.1,623.7,-3117,351,3284,30.2
'2018-05-25 14:13:12.00',49.986,-2007,-3,60.2,623.7,-3117,351,3282,30.2
'2018-05-25 14:13:13.00',49.989,-2003,-3,60.3,623.7,-3117,351,3282,30.2
'2018-05-25 14:13:14.00',49.991,-2006,-2,60.3,623.7,-3119,351,3282,30.2
'2018-05-25 14:13:15.00',49.992,-2004,-2,60.3,623.7,-3119,351,3282,30.2
'2018-05-25 14:13:16.00',49.992,-2007,-3,60.4,623.9,-3115,351,3282,30.2
'2018-05-25 14:13:16.99',49.995,-2004,-3,60.4,624.0,-3116,351,3282,30.2
'2018-05-25 14:13:18.00',49.993,-2004,-3,60.5,624.2,-3117,351,3286,30.2
'2018-05-25 14:13:19.00',49.987,-2002,-1,60.5,624.5,-3117,351,3286,30.2
'2018-05-25 14:13:20.00',49.993,-2005,-1,60.5,624.6,-3116,351,3286,30.2
'2018-05-25 14:13:21.00',49.986,-2002,-1,60.5,624.6,-3116,351,3286,30.2
'2018-05-25 14:13:22.00',49.983,-2001,-1,60.6,624.7,-3112,351,3286,30.2
'2018-05-25 14:13:23.00',49.983,-2000,2,60.7,625.0,-3112,351,3286,30.2
'2018-05-25 14:13:24.00',49.985,-1999,-2,60.7,625.0,-3112,351,3286,30.2
'2018-05-25 14:13:25.00',49.982,-2000,-1,60.8,625.0,-3112,351,3286,30.2
'2018-05-25 14:13:26.00',49.987,-2000,-1,60.8,625.0,-3114,351,3286,30.2
'2018-05-25 14:13:27.00',49.982,-2002,-1,60.9,625.0,-3114,351,3286,30.2
'2018-05-25 14:13:27.99',49.983,-2000,0,61.0,625.1,-3114,351,3286,30.2
'2018-05-25 14:13:29.00',49.981,-2000,-3,61.1,625.2,-3111,351,3286,30.2
'2018-05-25 14:13:29.99',49.980,-2002,-1,61.1,625.5,-3111,351,3286,30.2
'2018-05-25 14:13:31.00',49.980,-2002,-1,61.3,625.7,-3111,351,3288,30.2
'2018-05-25 14:13:32.00',49.983,-2002,-1,61.3,625.8,-3110,351,3288,30.2
'2018-05-25 14:13:33.00',49.979,-2002,-2,61.3,625.8,-3110,351,3288,30.2
'2018-05-25 14:13:34.00',49.979,-2005,1,61.3,625.9,-3110,351,3288,30.2
'2018-05-25 14:13:35.00',49.979,-2005,0,61.4,626.1,-3110,351,3288,30.2
'2018-05-25 14:13:36.00',49.975,-2004,-1,61.4,626.2,-3110,351,3288,30.2
'2018-05-25 14:13:37.00',49.977,-2004,-2,61.5,626.2,-3110,351,3288,30.2
'2018-05-25 14:13:38.00',49.977,-2003,-3,61.5,626.2,-3111,351,3287,30.2
'2018-05-25 14:13:39.00',49.976,-2005,-3,61.5,626.2,-3111,351,3287,30.2
'2018-05-25 14:13:40.00',49.976,-2004,-4,61.6,626.3,-3110,351,3287,30.2
'2018-05-25 14:13:40.99',49.977,-2008,-3,61.7,626.3,-3107,351,3287,30.2
'2018-05-25 14:13:42.00',49.975,-2007,2,61.7,626.4,-3107,351,3287,30.2
'2018-05-25 14:13:42.99',49.972,-1998,0,61.7,626.8,-3107,351,3287,30.2
'2018-05-25 14:13:44.00',49.977,-1997,-2,61.8,626.9,-3104,351,3288,30.2
'2018-05-25 14:13:45.00',49.969,-1999,-3,61.8,626.9,-3104,351,3288,30.2
'2018-05-25 14:13:46.00',49.969,-2000,-1,61.9,627.1,-3101,351,3288,30.2
'2018-05-25 14:13:47.00',49.968,-2000,-1,62.0,627.2,-3101,351,3288,30.2
'2018-05-25 14:13:48.00',49.965,-2000,-1,62.1,627.3,-3101,351,3288,30.2
'2018-05-25 14:13:49.00',49.967,-2000,-2,62.2,627.3,-3101,351,3288,30.2
'2018-05-25 14:13:50.00',49.969,-2002,-3,62.3,627.3,-3104,351,3288,30.2
'2018-05-25 14:13:51.00',49.972,-2003,-4,62.3,627.3,-3104,351,3287,30.2
'2018-05-25 14:13:52.00',49.976,-2006,-3,62.3,627.4,-3104,351,3287,30.2
'2018-05-25 14:13:53.00',49.977,-2007,-3,62.4,627.4,-3104,351,3287,30.2
'2018-05-25 14:13:53.99',49.980,-2003,-4,62.4,627.5,-3105,351,3287,30.2
'2018-05-25 14:13:55.00',49.984,-2005,-2,62.4,627.8,-3105,351,3287,30.2
'2018-05-25 14:13:56.00',49.986,-2004,-3,62.5,627.9,-3103,351,3287,30.2
'2018-05-25 14:13:57.00',49.988,-2003,-3,62.5,627.9,-3103,351,3288,30.2
'2018-05-25 14:13:58.00',49.993,-2002,-3,62.6,628.0,-3098,351,3288,30.2
'2018-05-25 14:13:59.00',49.995,-2002,-1,62.6,628.1,-3098,351,3288,30.2
'2018-05-25 14:14:00.00',49.998,-2004,-3,62.6,628.2,-3098,351,3288,30.2
'2018-05-25 14:14:01.00',49.998,-2001,0,62.7,628.2,-3098,351,3288,30.2
'2018-05-25 14:14:02.00',49.997,-2000,-3,62.7,628.2,-3101,351,3288,30.2
'2018-05-25 14:14:03.00',49.996,-2002,-4,62.8,628.2,-3101,351,3288,30.2
'2018-05-25 14:14:04.00',49.992,-2002,-2,62.9,628.3,-3101,351,3288,30.2
'2018-05-25 14:14:05.00',49.986,-2002,-1,63.0,628.3,-3096,351,3288,30.2
'2018-05-25 14:14:06.00',49.985,-2003,-2,63.0,628.4,-3097,351,3288,30.2
'2018-05-25 14:14:06.99',49.983,-2002,-1,63.0,628.7,-3097,351,3288,30.2
'2018-05-25 14:14:08.00',49.978,-2002,-3,63.1,628.8,-3095,351,3288,30.2
'2018-05-25 14:14:08.99',49.977,-2000,-1,63.2,628.8,-3095,351,3288,30.2
'2018-05-25 14:14:10.00',49.976,-2000,-1,63.3,628.9,-3090,351,3288,30.2
'2018-05-25 14:14:11.00',49.977,-2001,-2,63.3,628.9,-3090,351,3288,30.2
'2018-05-25 14:14:12.00',49.973,-2000,1,63.3,629.0,-3090,351,3288,30.2
'2018-05-25 14:14:13.00',49.972,-2002,-1,63.4,629.0,-3090,351,3288,30.2
'2018-05-25 14:14:14.00',49.973,-2005,-1,63.5,629.0,-3094,351,3288,30.2
'2018-05-25 14:14:15.00',49.971,-2002,-1,63.5,629.0,-3094,351,3288,30.2
'2018-05-25 14:14:16.00',49.973,-2004,0,63.5,629.1,-3095,351,3288,30.2
'2018-05-25 14:14:17.00',49.970,-2003,-1,63.5,629.1,-3092,351,3287,30.2
'2018-05-25 14:14:18.00',49.973,-2004,-4,63.6,629.1,-3092,351,3287,30.2
'2018-05-25 14:14:19.00',49.977,-2007,-3,63.6,629.3,-3093,351,3287,30.2
'2018-05-25 14:14:19.99',49.978,-2004,-3,63.7,629.4,-3093,351,3287,30.2
'2018-05-25 14:14:21.00',49.980,-2007,-3,63.7,629.5,-3091,351,3287,30.2
'2018-05-25 14:14:22.00',49.981,-2007,-3,63.8,629.5,-3087,351,3287,30.2
'2018-05-25 14:14:23.00',49.985,-2005,-2,63.8,629.5,-3087,351,3289,30.2
'2018-05-25 14:14:24.00',49.989,-2004,-2,63.9,629.6,-3087,351,3289,30.2
'2018-05-25 14:14:25.00',49.988,-2004,-2,64.0,629.6,-3087,351,3289,30.2
'2018-05-25 14:14:26.00',49.988,-2005,-3,64.0,629.6,-3087,351,3289,30.2
'2018-05-25 14:14:27.00',49.990,-2002,-3,64.1,629.6,-3091,350,3289,30.2
'2018-05-25 14:14:28.00',49.991,-2002,-2,64.2,629.7,-3091,350,3289,30.2
'2018-05-25 14:14:29.00',49.986,-2002,-2,64.2,629.7,-3091,350,3289,30.2
'2018-05-25 14:14:30.00',49.983,-2001,-1,64.3,629.7,-3089,350,3292,30.2
'2018-05-25 14:14:31.00',49.981,-2001,0,64.4,629.9,-3091,350,3292,30.2
'2018-05-25 14:14:32.00',49.977,-2000,-1,64.4,630.0,-3091,350,3292,30.2
'2018-05-25 14:14:32.99',49.978,-2003,-1,64.4,630.0,-3091,350,3292,30.2
'2018-05-25 14:14:34.00',49.972,-2003,-2,64.6,630.1,-3092,350,3292,30.2
'2018-05-25 14:14:34.99',49.976,-2000,0,64.6,630.1,-3089,350,3292,30.2
'2018-05-25 14:14:36.00',49.975,-2000,-1,64.6,630.1,-3089,350,3292,30.2
'2018-05-25 14:14:37.00',49.977,-1999,0,64.7,630.2,-3089,350,3288,30.2
'2018-05-25 14:14:38.00',49.977,-2002,-1,64.7,630.2,-3089,350,3288,30.2
'2018-05-25 14:14:39.00',49.977,-2002,-1,64.7,630.2,-3089,350,3288,30.2
'2018-05-25 14:14:40.00',49.975,-2003,-1,64.8,630.2,-3089,350,3288,30.2
'2018-05-25 14:14:41.00',49.976,-2002,0,64.8,630.2,-3089,351,3288,30.2
'2018-05-25 14:14:42.00',49.978,-2004,-1,64.9,630.2,-3087,351,3288,30.2
'2018-05-25 14:14:43.00',49.979,-2001,-1,65.0,630.4,-3087,351,3282,30.2
'2018-05-25 14:14:44.00',49.984,-2004,-3,65.1,630.4,-3087,351,3282,30.2
'2018-05-25 14:14:45.00',49.985,-2004,-3,65.1,630.5,-3084,351,3282,30.2
'2018-05-25 14:14:45.99',49.987,-2004,-3,65.2,630.5,-3084,351,3282,30.2
'2018-05-25 14:14:47.00',49.989,-2007,-4,65.2,630.5,-3083,351,3282,30.2
'2018-05-25 14:14:48.00',49.991,-2002,1,65.3,630.6,-3083,351,3282,30.2
'2018-05-25 14:14:49.00',49.992,-2001,0,65.4,630.6,-3083,351,3282,30.2
'2018-05-25 14:14:50.00',49.994,-2000,-24,65.4,630.6,-3083,351,3282,30.2
'2018-05-25 14:14:51.00',49.998,-2001,-1,65.5,630.6,-3084,351,3282,30.2
'2018-05-25 14:14:52.00',49.999,-2002,-1,65.5,630.6,-3084,351,3282,30.2
'2018-05-25 14:14:53.00',50.000,-2002,0,65.5,630.6,-3084,351,3282,30.2
'2018-05-25 14:14:54.00',50.000,-2002,-1,65.6,630.6,-3083,351,3282,30.2
'2018-05-25 14:14:55.00',50.000,-1999,1,65.6,630.8,-3084,351,3282,30.2
'2018-05-25 14:14:56.00',49.999,-2004,0,65.7,630.8,-3084,351,3281,30.2
'2018-05-25 14:14:56.99',49.997,-2000,1,65.7,630.9,-3084,351,3281,30.2
'2018-05-25 14:14:58.00',49.992,-2002,1,65.8,630.9,-3084,351,3281,30.2
'2018-05-25 14:14:58.99',49.988,-2000,1,65.8,630.9,-3084,351,3281,30.2
'2018-05-25 14:15:00.00',49.984,-2000,-2,65.9,630.9,-3084,351,3281,30.2
'2018-05-25 14:15:01.00',49.980,-1999,1,65.9,631.0,-3084,351,3281,30.2
'2018-05-25 14:15:02.00',49.978,-2000,3,66.0,631.0,-3084,351,3282,30.2
'2018-05-25 14:15:03.00',49.977,-2000,1,66.1,631.0,-3083,351,3282,30.2
'2018-05-25 14:15:04.00',49.978,-2000,1,66.1,631.0,-3083,351,3282,30.2
'2018-05-25 14:15:05.00',49.977,-2002,-1,66.2,631.0,-3083,351,3282,30.2
'2018-05-25 14:15:06.00',49.982,-2003,-2,66.3,631.0,-3083,351,3282,30.2
'2018-05-25 14:15:07.00',49.984,-2002,-3,66.3,631.2,-3082,351,3282,30.2
'2018-05-25 14:15:08.00',49.987,-2002,-1,66.3,631.2,-3082,351,3282,30.2
'2018-05-25 14:15:09.00',49.989,-2000,-3,66.5,631.3,-3083,351,3285,30.2
'2018-05-25 14:15:09.99',49.995,-2000,-1,66.5,631.3,-3083,351,3285,30.2
'2018-05-25 14:15:11.00',49.997,-2000,18,66.5,631.3,-3082,351,3285,30.2
'2018-05-25 14:15:11.99',50.006,-2001,-3,66.6,631.3,-3082,351,3285,30.2
'2018-05-25 14:15:13.00',50.011,-2001,-3,66.6,631.3,-3082,351,3285,30.2
'2018-05-25 14:15:14.00',50.017,-2003,-2,66.7,631.4,-3082,351,3285,30.2
'2018-05-25 14:15:15.00',50.025,-2003,0,66.7,631.4,-3082,351,3285,30.2
'2018-05-25 14:15:16.00',50.029,-2002,1,66.7,631.4,-3082,351,3285,30.2
'2018-05-25 14:15:17.00',50.036,-1998,1,66.7,631.4,-3082,351,3285,30.2
'2018-05-25 14:15:18.00',50.038,-2000,-2,66.8,631.4,-3082,351,3285,30.2
'2018-05-25 14:15:19.00',50.033,-2001,1,66.9,631.5,-3082,351,3285,30.2
'2018-05-25 14:15:20.00',50.035,-2002,1,67.0,631.5,-3082,352,3285,30.2
'2018-05-25 14:15:21.00',50.039,-2003,-1,67.1,631.7,-3082,352,3285,30.2
'2018-05-25 14:15:22.00',50.034,-2006,-3,67.1,631.7,-3082,352,3285,30.2
'2018-05-25 14:15:22.99',50.033,-2006,-4,67.2,631.7,-3082,352,3278,30.2
'2018-05-25 14:15:24.00',50.028,-2007,-5,67.2,631.7,-3083,352,3278,30.2
'2018-05-25 14:15:25.00',50.028,-2006,-4,67.3,631.7,-3083,352,3278,30.2
'2018-05-25 14:15:26.00',50.027,-2002,-3,67.3,631.8,-3083,352,3278,30.2
'2018-05-25 14:15:27.00',50.025,-2004,-3,67.3,631.8,-3081,352,3278,30.2
'2018-05-25 14:15:28.00',50.025,-2004,-2,67.4,631.8,-3081,352,3278,30.2
'2018-05-25 14:15:29.00',50.025,-2006,-1,67.5,631.8,-3081,352,3279,30.2
'2018-05-25 14:15:30.00',50.025,-2005,-1,67.6,631.8,-3081,352,3279,30.2
'2018-05-25 14:15:31.00',50.025,-2004,-1,67.6,631.8,-3080,352,3279,30.3
'2018-05-25 14:15:32.00',50.025,-2004,-1,67.6,631.9,-3080,352,3279,30.3
'2018-05-25 14:15:33.00',50.022,-2003,-2,67.7,632.0,-3080,352,3279,30.3
'2018-05-25 14:15:34.00',50.023,-2000,-1,67.7,632.0,-3080,352,3279,30.3
'2018-05-25 14:15:35.00',50.020,-2000,-3,67.8,632.0,-3080,352,3279,30.3
'2018-05-25 14:15:35.99',50.017,-2000,-1,67.8,632.1,-3083,352,3278,30.3
'2018-05-25 14:15:37.00',50.011,-2000,0,67.9,632.1,-3083,352,3278,30.3
'2018-05-25 14:15:37.99',50.007,-2003,-3,68.0,632.1,-3083,352,3278,30.3
'2018-05-25 14:15:39.00',50.006,-2004,-3,68.1,632.1,-3083,352,3278,30.3
'2018-05-25 14:15:40.00',50.004,-2003,-3,68.1,632.1,-3081,351,3278,30.3
'2018-05-25 14:15:41.00',50.003,-2002,-3,68.1,632.1,-3081,351,3278,30.3
'2018-05-25 14:15:42.00',50.002,-2004,-3,68.2,632.2,-3080,351,3278,30.4
'2018-05-25 14:15:43.00',50.003,-2004,-3,68.2,632.2,-3079,351,3278,30.4
'2018-05-25 14:15:44.00',50.002,-2004,-3,68.2,632.3,-3079,351,3278,30.4
'2018-05-25 14:15:45.00',50.001,-2003,-1,68.2,632.4,-3079,351,3278,30.4
'2018-05-25 14:15:46.00',49.999,-2004,-2,68.3,632.4,-3080,351,3278,30.4
'2018-05-25 14:15:47.00',49.996,-2005,-3,68.4,632.4,-3080,351,3278,30.4
'2018-05-25 14:15:48.00',49.997,-2003,-3,68.5,632.5,-3080,351,3278,30.4
'2018-05-25 14:15:48.99',49.997,-2004,-1,68.5,632.5,-3078,351,3278,30.4
'2018-05-25 14:15:50.00',49.999,-2004,-3,68.6,632.5,-3078,351,3278,30.4
'2018-05-25 14:15:51.00',50.002,-2004,-3,68.7,632.5,-3078,351,3278,30.4
'2018-05-25 14:15:52.00',50.004,-2004,-3,68.7,632.5,-3078,351,3278,30.4
'2018-05-25 14:15:53.00',50.003,-2005,-4,68.8,632.5,-3078,352,3278,30.4
'2018-05-25 14:15:54.00',49.999,-2003,24,68.9,632.6,-3077,352,3278,30.4
'2018-05-25 14:15:55.00',50.005,-2005,-2,68.9,632.6,-3077,352,3278,30.4
'2018-05-25 14:15:56.00',50.006,-2003,-2,68.9,632.7,-3075,352,3279,30.4
'2018-05-25 14:15:57.00',50.006,-2005,-2,69.0,632.8,-3075,352,3279,30.4
'2018-05-25 14:15:58.00',50.005,-2005,-1,69.1,632.8,-3075,352,3279,30.4
'2018-05-25 14:15:59.00',50.004,-2005,-1,69.1,632.8,-3074,352,3279,30.4
'2018-05-25 14:16:00.00',50.004,-2004,-25,69.2,632.9,-3073,352,3279,30.4
'2018-05-25 14:16:01.00',50.002,-2004,24,69.2,632.9,-3074,352,3279,30.4
'2018-05-25 14:16:01.99',50.003,-2004,-29,69.2,632.9,-3074,352,3282,30.4
'2018-05-25 14:16:03.00',49.999,-2004,-2,69.2,633.0,-3074,352,3282,30.4
'2018-05-25 14:16:03.99',49.996,-2004,-1,69.2,633.0,-3070,352,3282,30.4
'2018-05-25 14:16:05.00',49.995,-2004,-1,69.3,633.0,-3070,352,3282,30.4
'2018-05-25 14:16:06.00',49.992,-2004,-1,69.4,633.0,-3070,352,3282,30.4
'2018-05-25 14:16:07.00',49.990,-2004,-2,69.4,633.0,-3070,352,3282,30.4
'2018-05-25 14:16:08.00',49.990,-2004,-1,69.5,633.1,-3070,352,3282,30.4
'2018-05-25 14:16:09.00',49.989,-2004,-1,69.6,633.2,-3070,352,3277,30.4
'2018-05-25 14:16:10.00',49.988,-2005,-3,69.7,633.3,-3070,352,3277,30.4
'2018-05-25 14:16:11.00',49.986,-2004,-3,69.7,633.3,-3072,352,3277,30.4
'2018-05-25 14:16:12.00',49.984,-2003,-1,69.8,633.3,-3072,352,3277,30.4
'2018-05-25 14:16:13.00',49.981,-2004,-1,69.9,633.3,-3073,352,3277,30.4
'2018-05-25 14:16:14.00',49.980,-2005,-3,69.9,633.3,-3073,352,3277,30.4
'2018-05-25 14:16:14.99',49.976,-2008,-4,70.0,633.4,-3073,352,3277,30.4
'2018-05-25 14:16:16.00',49.974,-2007,-3,70.0,633.4,-3071,352,3280,30.4
'2018-05-25 14:16:17.00',49.971,-2009,-4,70.1,633.4,-3071,352,3280,30.4
'2018-05-25 14:16:18.00',49.969,-2007,-4,70.2,633.5,-3071,352,3280,30.4
'2018-05-25 14:16:19.00',49.969,-2003,-3,70.2,633.5,-3070,352,3280,30.4
'2018-05-25 14:16:20.00',49.970,-1999,0,70.2,633.5,-3069,352,3280,30.4
'2018-05-25 14:16:21.00',49.972,-2000,0,70.2,633.7,-3069,352,3280,30.4
'2018-05-25 14:16:22.00',49.974,-2000,1,70.2,633.8,-3069,352,3280,30.4
'2018-05-25 14:16:23.00',49.976,-1999,1,70.3,633.8,-3070,352,3279,30.4
'2018-05-25 14:16:24.00',49.979,-2001,3,70.3,633.8,-3070,352,3279,30.4
'2018-05-25 14:16:25.00',49.977,-1999,1,70.4,633.8,-3070,352,3279,30.4
'2018-05-25 14:16:26.00',49.979,-1999,1,70.5,633.8,-3070,352,3279,30.4
'2018-05-25 14:16:27.00',49.980,-1999,1,70.6,633.9,-3070,352,3279,30.4
'2018-05-25 14:16:27.99',49.983,-1999,1,70.6,633.9,-3068,352,3279,30.4
'2018-05-25 14:16:29.00',49.984,-2000,1,70.6,633.9,-3068,352,3279,30.4
'2018-05-25 14:16:30.00',49.986,-2000,1,70.8,634.0,-3068,352,3279,30.4
'2018-05-25 14:16:31.00',49.988,-2001,3,70.8,634.0,-3067,352,3279,30.4
'2018-05-25 14:16:32.00',49.990,-2000,1,70.9,634.0,-3066,352,3279,30.4
'2018-05-25 14:16:33.00',49.991,-2002,0,71.0,634.1,-3066,352,3279,30.4
'2018-05-25 14:16:34.00',49.993,-2001,-1,71.0,634.3,-3066,352,3279,30.4
'2018-05-25 14:16:35.00',49.994,-2002,-1,71.1,634.3,-3066,352,3277,30.4
'2018-05-25 14:16:36.00',49.995,-2002,-1,71.1,634.3,-3066,352,3277,30.4
'2018-05-25 14:16:37.00',49.998,-2001,-2,71.2,634.4,-3067,352,3277,30.4
'2018-05-25 14:16:38.00',49.995,-2002,-1,71.2,634.4,-3068,352,3277,30.4
'2018-05-25 14:16:38.99',49.995,-2001,-1,71.2,634.5,-3068,352,3277,30.4
'2018-05-25 14:16:40.00',49.996,-2002,-1,71.2,634.5,-3068,352,3277,30.4
'2018-05-25 14:16:40.99',49.997,-2000,-3,71.3,634.5,-3065,352,3277,30.4
'2018-05-25 14:16:42.00',49.996,-2002,-3,71.3,634.5,-3065,352,3282,30.4
'2018-05-25 14:16:43.00',49.996,-2002,-3,71.3,634.5,-3066,352,3282,30.4
'2018-05-25 14:16:44.00',49.995,-2002,-2,71.4,634.6,-3067,352,3282,30.4
'2018-05-25 14:16:45.00',49.995,-2001,-4,71.5,634.7,-3067,351,3282,30.4
'2018-05-25 14:16:46.00',49.993,-2003,-3,71.5,634.8,-3067,351,3282,30.4
'2018-05-25 14:16:47.00',49.993,-2001,-3,71.6,634.9,-3068,351,3282,30.4
'2018-05-25 14:16:48.00',49.996,-2000,-3,71.6,634.9,-3068,351,3279,30.4
'2018-05-25 14:16:49.00',50.003,-2000,-3,71.7,634.9,-3068,351,3279,30.4
'2018-05-25 14:16:50.00',50.010,-2000,-3,71.8,634.9,-3069,351,3279,30.4
'2018-05-25 14:16:51.00',50.012,-2000,-2,71.9,635.0,-3069,351,3279,30.4
'2018-05-25 14:16:51.99',50.015,-2000,-1,72.0,635.0,-3069,352,3279,30.4
'2018-05-25 14:16:53.00',50.016,-2002,-1,72.1,635.0,-3067,352,3279,30.4
'2018-05-25 14:16:54.00',50.017,-2002,0,72.1,635.1,-3064,352,3278,30.4
'2018-05-25 14:16:55.00',50.019,-2000,1,72.1,635.1,-3063,352,3278,30.4
'2018-05-25 14:16:56.00',50.020,-1999,1,72.1,635.1,-3065,352,3278,30.4
'2018-05-25 14:16:57.00',50.023,-1999,0,72.2,635.2,-3062,352,3278,30.4
'2018-05-25 14:16:58.00',50.022,-1999,1,72.2,635.4,-3062,352,3278,30.4
'2018-05-25 14:16:59.00',50.021,-2003,-4,72.2,635.5,-3062,352,3278,30.4
'2018-05-25 14:17:00.00',50.022,-2003,-2,72.3,635.5,-3062,352,3278,30.4
'2018-05-25 14:17:01.00',50.021,-2000,-2,72.3,635.5,-3062,352,3277,30.4
'2018-05-25 14:17:02.00',50.022,-2002,1,72.4,635.5,-3065,352,3277,30.4
'2018-05-25 14:17:03.00',50.021,-2001,-1,72.4,635.7,-3065,352,3277,30.4
'2018-05-25 14:17:04.00',50.020,-2000,2,72.4,635.7,-3065,352,3277,30.4
'2018-05-25 14:17:04.99',50.019,-2002,-1,72.5,635.7,-3063,352,3277,30.4
'2018-05-25 14:17:06.00',50.019,-1999,2,72.6,635.7,-3063,352,3277,30.4
'2018-05-25 14:17:06.99',50.019,-1997,1,72.6,635.7,-3063,352,3276,30.4
'2018-05-25 14:17:08.00',50.021,-1999,1,72.8,635.7,-3061,352,3276,30.4
'2018-05-25 14:17:09.00',50.026,-2000,3,72.9,635.8,-3061,352,3276,30.4
'2018-05-25 14:17:10.00',50.030,-2001,-1,72.9,636.0,-3061,352,3276,30.4
'2018-05-25 14:17:11.00',50.035,-2001,1,73.0,636.1,-3061,352,3276,30.4
'2018-05-25 14:17:12.00',50.040,-2003,-2,73.0,636.1,-3062,352,3276,30.4
'2018-05-25 14:17:13.00',50.041,-2006,-3,73.1,636.1,-3062,352,3276,30.4
'2018-05-25 14:17:14.00',50.045,-2009,-4,73.1,636.2,-3063,352,3274,30.4
'2018-05-25 14:17:15.00',50.047,-2007,-4,73.2,636.3,-3063,352,3274,30.4
'2018-05-25 14:17:16.00',50.048,-2004,-1,73.2,636.3,-3063,352,3274,30.4
'2018-05-25 14:17:17.00',50.048,-2003,-1,73.2,636.3,-3060,353,3274,30.4
'2018-05-25 14:17:17.99',50.048,-2004,-2,73.2,636.3,-3060,353,3274,30.4
'2018-05-25 14:17:19.00',50.047,-1999,1,73.3,636.4,-3059,353,3274,30.4
'2018-05-25 14:17:20.00',50.045,-2000,-1,73.3,636.4,-3058,353,3274,30.4
'2018-05-25 14:17:21.00',50.041,-2004,-4,73.3,636.5,-3059,353,3274,30.4
'2018-05-25 14:17:22.00',50.035,-2002,-3,73.4,636.6,-3059,353,3274,30.4
'2018-05-25 14:17:23.00',50.030,-2002,-1,73.5,636.8,-3059,352,3274,30.4
'2018-05-25 14:17:24.00',50.026,-2002,-1,73.5,636.8,-3059,352,3274,30.4
'2018-05-25 14:17:25.00',50.025,-2005,-3,73.6,636.8,-3059,352,3274,30.4
'2018-05-25 14:17:26.00',50.024,-2006,-3,73.6,636.9,-3059,352,3276,30.4
'2018-05-25 14:17:27.00',50.022,-2005,-3,73.7,636.9,-3059,352,3276,30.4
'2018-05-25 14:17:28.00',50.022,-2007,-4,73.8,637.0,-3059,352,3276,30.4
'2018-05-25 14:17:29.00',50.022,-2005,-4,74.0,637.0,-3057,352,3276,30.4
'2018-05-25 14:17:30.00',50.022,-2005,-3,74.0,637.0,-3057,352,3276,30.4
'2018-05-25 14:17:30.99',50.020,-2004,-2,74.0,637.1,-3057,352,3276,30.4
'2018-05-25 14:17:32.00',50.019,-2000,-3,74.1,637.1,-3053,352,3276,30.4
'2018-05-25 14:17:32.99',50.016,-2003,-3,74.1,637.2,-3054,352,3277,30.4
'2018-05-25 14:17:34.00',50.014,-2004,-1,74.2,637.3,-3053,352,3277,30.4
'2018-05-25 14:17:35.00',50.012,-2002,-1,74.2,637.5,-3053,352,3277,30.4
'2018-05-25 14:17:36.00',50.011,-2004,-1,74.2,637.5,-3056,352,3277,30.4
'2018-05-25 14:17:37.00',50.010,-1999,-3,74.2,637.5,-3056,352,3277,30.4
