'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 14:17:38.00',50.007,-2001,-1,74.3,637.6,-3057,352,3277,30.4
'2018-05-25 14:17:39.00',50.007,-2004,-1,74.3,637.6,-3057,352,3275,30.4
'2018-05-25 14:17:40.00',50.006,-2000,1,74.3,637.8,-3057,352,3275,30.4
'2018-05-25 14:17:41.00',50.005,-2001,-1,74.4,637.8,-3054,352,3275,30.4
'2018-05-25 14:17:42.00',50.004,-2001,1,74.5,637.8,-3054,352,3275,30.4
'2018-05-25 14:17:43.00',50.002,-2002,0,74.6,637.9,-3052,352,3275,30.4
'2018-05-25 14:17:43.99',49.999,-2000,0,74.6,637.9,-3052,352,3275,30.4
'2018-05-25 14:17:45.00',49.998,-2002,-11,74.7,637.9,-3053,352,3275,30.4
'2018-05-25 14:17:46.00',49.997,-2001,-1,74.8,638.0,-3052,352,3279,30.4
'2018-05-25 14:17:47.00',49.996,-2001,0,74.8,638.3,-3052,352,3279,30.4
'2018-05-25 14:17:48.00',49.995,-2001,-1,74.9,638.3,-3052,352,3279,30.4
'2018-05-25 14:17:49.00',49.994,-2002,-1,75.0,638.3,-3050,352,3279,30.4
'2018-05-25 14:17:50.00',49.994,-1998,1,75.1,638.4,-3051,352,3279,30.4
'2018-05-25 14:17:51.00',49.994,-2002,-1,75.1,638.4,-3051,352,3279,30.4
'2018-05-25 14:17:52.00',49.994,-2002,-1,75.2,638.6,-3051,352,3281,30.4
'2018-05-25 14:17:53.00',49.992,-2003,-3,75.2,638.6,-3049,352,3281,30.4
'2018-05-25 14:17:54.00',49.990,-2002,-3,75.2,638.6,-3049,352,3281,30.4
'2018-05-25 14:17:55.00',49.988,-2000,-2,75.2,638.7,-3049,352,3281,30.4
'2018-05-25 14:17:56.00',49.985,-2000,-1,75.2,638.7,-3047,352,3281,30.4
'2018-05-25 14:17:56.99',49.982,-2000,-3,75.3,638.7,-3045,352,3281,30.4
'2018-05-25 14:17:58.00',49.982,-2000,-3,75.3,638.8,-3045,352,3281,30.4
'2018-05-25 14:17:58.99',49.983,-2002,-4,75.4,639.2,-3045,352,3281,30.4
'2018-05-25 14:18:00.00',49.983,-2003,-4,75.4,639.2,-3045,352,3281,30.4
'2018-05-25 14:18:01.00',49.984,-2005,-6,75.5,639.2,-3047,352,3281,30.4
'2018-05-25 14:18:02.00',49.986,-2004,-5,75.6,639.3,-3049,352,3281,30.4
'2018-05-25 14:18:03.00',49.984,-2005,-4,75.6,639.3,-3049,352,3281,30.4
'2018-05-25 14:18:04.00',49.980,-2006,-4,75.7,639.4,-3049,352,3281,30.4
'2018-05-25 14:18:05.00',49.976,-2000,-1,75.8,639.4,-3047,352,3281,30.4
'2018-05-25 14:18:06.00',49.973,-1999,-2,75.8,639.4,-3047,352,3284,30.4
'2018-05-25 14:18:07.00',49.971,-2001,0,75.9,639.4,-3047,352,3284,30.4
'2018-05-25 14:18:07.99',49.970,-2003,-3,76.0,639.5,-3045,352,3284,30.4
'2018-05-25 14:18:09.00',49.968,-2004,-2,76.1,639.5,-3042,352,3284,30.4
'2018-05-25 14:18:09.99',49.968,-2006,-2,76.1,639.7,-3043,351,3284,30.4
'2018-05-25 14:18:11.00',49.968,-2007,-2,76.2,640.1,-3043,351,3284,30.4
'2018-05-25 14:18:12.00',49.969,-2005,-3,76.2,640.1,-3043,351,3284,30.4
'2018-05-25 14:18:13.00',49.970,-2007,-3,76.2,640.1,-3043,351,3280,30.4
'2018-05-25 14:18:14.00',49.970,-2007,-4,76.2,640.1,-3043,351,3280,30.4
'2018-05-25 14:18:15.00',49.970,-2006,-1,76.2,640.1,-3043,351,3280,30.4
'2018-05-25 14:18:16.00',49.970,-2004,-2,76.3,640.2,-3043,352,3280,30.4
'2018-05-25 14:18:17.00',49.973,-2000,-2,76.4,640.3,-3043,352,3280,30.4
'2018-05-25 14:18:18.00',49.974,-2000,-1,76.4,640.3,-3041,352,3280,30.4
'2018-05-25 14:18:19.00',49.978,-2000,-1,76.4,640.3,-3041,352,3280,30.4
'2018-05-25 14:18:20.00',49.980,-2000,2,76.6,640.4,-3040,352,3281,30.4
'2018-05-25 14:18:20.99',49.980,-2000,2,76.6,640.4,-3038,352,3281,30.4
'2018-05-25 14:18:22.00',49.982,-2001,1,76.6,640.6,-3041,352,3281,30.4
'2018-05-25 14:18:23.00',49.982,-1999,2,76.7,640.9,-3041,352,3281,30.4
'2018-05-25 14:18:24.00',49.982,-1999,3,76.8,641.0,-3041,352,3281,30.4
'2018-05-25 14:18:25.00',49.982,-1998,2,76.9,641.0,-3042,352,3281,30.4
'2018-05-25 14:18:26.00',49.980,-1999,2,77.0,641.1,-3042,352,3280,30.4
'2018-05-25 14:18:27.00',49.982,-1998,2,77.0,641.1,-3043,352,3280,30.4
'2018-05-25 14:18:28.00',49.985,-1999,3,77.0,641.2,-3043,352,3280,30.4
'2018-05-25 14:18:29.00',49.986,-2000,0,77.2,641.3,-3043,352,3280,30.4
'2018-05-25 14:18:30.00',49.988,-1997,1,77.2,641.3,-3041,352,3280,30.4
'2018-05-25 14:18:31.00',49.986,-2000,1,77.2,641.3,-3041,352,3280,30.4
'2018-05-25 14:18:32.00',49.986,-2000,-1,77.2,641.4,-3038,352,3280,30.4
'2018-05-25 14:18:33.00',49.986,-2002,-2,77.2,641.4,-3038,352,3280,30.4
'2018-05-25 14:18:33.99',49.985,-2001,-2,77.2,641.5,-3036,352,3280,30.4
'2018-05-25 14:18:35.00',49.984,-1999,-3,77.3,641.8,-3036,352,3280,30.4
'2018-05-25 14:18:35.99',49.986,-2000,-3,77.3,641.9,-3036,352,3280,30.4
'2018-05-25 14:18:37.00',49.988,-1999,-3,77.4,641.9,-3036,352,3280,30.4
'2018-05-25 14:18:38.00',49.990,-2000,-3,77.4,641.9,-3036,352,3280,30.4
'2018-05-25 14:18:39.00',49.991,-2000,-3,77.5,642.0,-3036,352,3279,30.4
'2018-05-25 14:18:40.00',49.992,-2002,-4,77.6,642.1,-3036,352,3279,30.4
'2018-05-25 14:18:41.00',49.992,-2001,-5,77.7,642.2,-3036,352,3279,30.4
'2018-05-25 14:18:42.00',49.991,-2001,-2,77.7,642.2,-3036,351,3279,30.4
'2018-05-25 14:18:43.00',49.990,-2003,-4,77.8,642.2,-3036,351,3279,30.4
'2018-05-25 14:18:44.00',49.990,-2004,-3,77.9,642.3,-3036,351,3279,30.4
'2018-05-25 14:18:45.00',49.985,-2004,-3,77.9,642.3,-3036,351,3280,30.4
'2018-05-25 14:18:46.00',49.985,-2004,-4,78.0,642.4,-3033,351,3280,30.4
'2018-05-25 14:18:46.99',49.986,-2006,-4,78.1,642.7,-3033,351,3280,30.4
'2018-05-25 14:18:48.00',49.982,-2006,-6,78.2,642.9,-3033,351,3280,30.4
'2018-05-25 14:18:49.00',49.980,-2005,-3,78.2,642.9,-3031,352,3280,30.4
'2018-05-25 14:18:50.00',49.978,-2003,-2,78.2,642.9,-3031,352,3280,30.4
'2018-05-25 14:18:51.00',49.978,-2000,-2,78.2,643.0,-3030,352,3280,30.4
'2018-05-25 14:18:52.00',49.978,-2002,-2,78.2,643.0,-3030,352,3279,30.4
'2018-05-25 14:18:53.00',49.975,-2002,-1,78.3,643.3,-3030,352,3279,30.4
'2018-05-25 14:18:54.00',49.978,-2002,-3,78.3,643.3,-3027,352,3279,30.4
'2018-05-25 14:18:55.00',49.978,-2003,-1,78.3,643.3,-3027,352,3279,30.4
'2018-05-25 14:18:56.00',49.977,-2002,-1,78.4,643.4,-3026,351,3279,30.4
'2018-05-25 14:18:57.00',49.977,-2001,-2,78.4,643.4,-3024,351,3279,30.4
'2018-05-25 14:18:58.00',49.976,-2001,-1,78.5,643.5,-3023,351,3281,30.4
'2018-05-25 14:18:59.00',49.975,-2000,1,78.6,643.7,-3023,351,3281,30.4
'2018-05-25 14:18:59.99',49.972,-2001,1,78.7,644.0,-3023,351,3281,30.4
'2018-05-25 14:19:01.00',49.974,-2004,-1,78.7,644.0,-3024,351,3281,30.4
'2018-05-25 14:19:01.99',49.974,-2004,-2,78.7,644.0,-3024,351,3281,30.4
'2018-05-25 14:19:03.00',49.972,-2004,0,78.8,644.1,-3025,351,3281,30.4
'2018-05-25 14:19:04.00',49.968,-2004,-1,78.9,644.1,-3025,351,3279,30.4
'2018-05-25 14:19:05.00',49.963,-2007,-3,79.0,644.2,-3025,351,3279,30.4
'2018-05-25 14:19:06.00',49.959,-2006,-3,79.1,644.3,-3025,351,3279,30.4
'2018-05-25 14:19:07.00',49.962,-2005,-3,79.1,644.3,-3025,351,3279,30.4
'2018-05-25 14:19:08.00',49.962,-2005,-1,79.2,644.3,-3025,352,3279,30.4
'2018-05-25 14:19:09.00',49.959,-2006,-1,79.2,644.4,-3022,352,3279,30.4
'2018-05-25 14:19:10.00',49.965,-2002,0,79.2,644.5,-3021,352,3279,30.4
'2018-05-25 14:19:11.00',49.962,-2002,-3,79.2,644.6,-3019,352,3280,30.4
'2018-05-25 14:19:12.00',49.964,-2001,-4,79.2,645.0,-3019,352,3280,30.4
'2018-05-25 14:19:12.99',49.964,-2001,-5,79.3,645.1,-3020,352,3280,30.4
'2018-05-25 14:19:14.00',49.966,-2004,-4,79.3,645.1,-3020,351,3280,30.4
'2018-05-25 14:19:15.00',49.963,-2005,-4,79.3,645.2,-3018,351,3280,30.4
'2018-05-25 14:19:16.00',49.961,-2006,-3,79.4,645.2,-3018,351,3280,30.5
'2018-05-25 14:19:17.00',49.955,-2003,-3,79.5,645.3,-3018,351,3284,30.5
'2018-05-25 14:19:18.00',49.956,-2002,-4,79.6,645.4,-3018,351,3284,30.5
'2018-05-25 14:19:19.00',49.957,-2004,-1,79.6,645.4,-3017,351,3284,30.5
'2018-05-25 14:19:20.00',49.958,-2001,-1,79.7,645.4,-3017,351,3284,30.5
'2018-05-25 14:19:21.00',49.951,-2000,-1,79.8,645.5,-3016,351,3284,30.5
'2018-05-25 14:19:22.00',49.952,-2005,-2,79.8,645.6,-3014,351,3284,30.5
'2018-05-25 14:19:23.00',49.947,-2005,-2,79.9,645.7,-3014,351,3284,30.5
'2018-05-25 14:19:24.00',49.949,-2005,-2,79.9,646.1,-3014,351,3285,30.5
'2018-05-25 14:19:25.00',49.946,-2007,-4,80.1,646.2,-3014,351,3285,30.5
'2018-05-25 14:19:25.99',49.942,-2007,-4,80.1,646.2,-3014,351,3285,30.5
'2018-05-25 14:19:27.00',49.940,-2002,-2,80.2,646.2,-3014,351,3285,30.5
'2018-05-25 14:19:27.99',49.935,-2002,0,80.2,646.3,-3015,351,3285,30.5
'2018-05-25 14:19:29.00',49.935,-1999,1,80.2,646.4,-3015,351,3285,30.5
'2018-05-25 14:19:30.00',49.931,-2000,0,80.2,646.5,-3015,351,3296,30.5
'2018-05-25 14:19:31.00',49.930,-2002,-1,80.2,646.5,-3014,351,3296,30.5
'2018-05-25 14:19:32.00',49.929,-1999,-3,80.2,646.5,-3014,351,3296,30.5
'2018-05-25 14:19:33.00',49.923,-2005,-4,80.3,646.6,-3014,351,3296,30.5
'2018-05-25 14:19:34.00',49.924,-2001,-3,80.4,646.6,-3011,350,3296,30.5
'2018-05-25 14:19:35.00',49.924,-2003,-3,80.4,646.8,-3011,350,3296,30.5
'2018-05-25 14:19:36.00',49.924,-2004,-2,80.5,647.1,-3011,350,3296,30.5
'2018-05-25 14:19:37.00',49.923,-2004,-2,80.6,647.3,-3011,350,3301,30.5
'2018-05-25 14:19:38.00',49.925,-2006,-2,80.6,647.3,-3010,350,3301,30.5
'2018-05-25 14:19:38.99',49.929,-2007,-2,80.7,647.3,-3010,350,3301,30.5
'2018-05-25 14:19:40.00',49.928,-2008,-4,80.7,647.4,-3008,350,3301,30.5
'2018-05-25 14:19:41.00',49.934,-2002,-1,80.8,647.4,-3008,350,3301,30.5
'2018-05-25 14:19:42.00',49.939,-2001,0,80.9,647.7,-3008,350,3301,30.5
'2018-05-25 14:19:43.00',49.938,-2000,0,81.0,647.7,-3007,350,3301,30.5
'2018-05-25 14:19:44.00',49.941,-1999,1,81.0,647.7,-3007,350,3296,30.5
'2018-05-25 14:19:45.00',49.947,-2001,-1,81.1,647.8,-3007,350,3296,30.5
'2018-05-25 14:19:46.00',49.945,-2000,-2,81.2,647.8,-3006,350,3296,30.5
'2018-05-25 14:19:47.00',49.947,-2000,-3,81.2,647.9,-3004,350,3296,30.5
'2018-05-25 14:19:48.00',49.944,-2005,-4,81.2,648.1,-3004,350,3296,30.5
'2018-05-25 14:19:49.00',49.940,-2006,-4,81.2,648.5,-3004,350,3296,30.5
'2018-05-25 14:19:49.99',49.940,-2002,-3,81.2,648.5,-3003,350,3298,30.5
'2018-05-25 14:19:51.00',49.939,-2004,-4,81.2,648.5,-3003,350,3298,30.5
'2018-05-25 14:19:51.99',49.937,-2001,-3,81.3,648.6,-3003,350,3298,30.5
'2018-05-25 14:19:53.00',49.932,-2003,-3,81.3,648.6,-3003,350,3298,30.5
'2018-05-25 14:19:54.00',49.933,-2006,-3,81.4,648.8,-3003,350,3298,30.5
'2018-05-25 14:19:55.00',49.932,-2004,-3,81.5,648.8,-3002,350,3298,30.5
'2018-05-25 14:19:56.00',49.934,-2009,-3,81.5,648.8,-3002,350,3298,30.5
'2018-05-25 14:19:57.00',49.930,-2003,-3,81.6,649.0,-3002,350,3298,30.5
'2018-05-25 14:19:58.00',49.935,-2000,-1,81.7,649.0,-3001,350,3298,30.5
'2018-05-25 14:19:59.00',49.937,-2002,1,81.7,649.1,-3000,350,3298,30.5
'2018-05-25 14:20:00.00',49.931,-1998,2,81.8,649.3,-3000,350,3298,30.5
'2018-05-25 14:20:01.00',49.932,-2004,-3,81.9,649.7,-3000,350,3298,30.5
'2018-05-25 14:20:02.00',49.934,-2005,-4,81.9,649.7,-3001,350,3298,30.5
'2018-05-25 14:20:02.99',49.933,-2005,-3,82.0,649.7,-3001,350,3297,30.5
'2018-05-25 14:20:04.00',49.932,-2003,-4,82.1,649.8,-3001,350,3297,30.5
'2018-05-25 14:20:04.99',49.934,-2002,-2,82.1,649.8,-3001,350,3297,30.5
'2018-05-25 14:20:06.00',49.936,-2000,1,82.2,650.0,-3001,350,3297,30.5
'2018-05-25 14:20:07.00',49.935,-2000,0,82.2,650.0,-3001,350,3297,30.5
'2018-05-25 14:20:08.00',49.937,-2001,1,82.2,650.0,-3001,350,3297,30.5
'2018-05-25 14:20:09.00',49.939,-2002,-2,82.2,650.2,-3000,350,3297,30.5
'2018-05-25 14:20:10.00',49.940,-2002,-4,82.3,650.2,-3000,350,3297,30.5
'2018-05-25 14:20:11.00',49.950,-2006,-5,82.3,650.3,-2999,350,3297,30.5
'2018-05-25 14:20:12.00',49.944,-2006,-4,82.3,650.4,-2998,350,3297,30.5
'2018-05-25 14:20:13.00',49.945,-2003,-3,82.4,650.9,-2998,350,3297,30.5
'2018-05-25 14:20:14.00',49.943,-2004,-3,82.5,650.9,-2997,350,3297,30.5
'2018-05-25 14:20:15.00',49.940,-2004,-1,82.6,650.9,-2997,350,3297,30.5
'2018-05-25 14:20:15.99',49.936,-2006,-4,82.6,651.0,-2994,350,3301,30.5
'2018-05-25 14:20:17.00',49.931,-2006,-4,82.7,651.0,-2994,350,3301,30.5
'2018-05-25 14:20:18.00',49.931,-2001,0,82.7,651.3,-2994,350,3301,30.5
'2018-05-25 14:20:19.00',49.928,-2001,0,82.8,651.3,-2994,350,3301,30.5
'2018-05-25 14:20:20.00',49.928,-2000,2,82.8,651.3,-2994,349,3301,30.5
'2018-05-25 14:20:21.00',49.928,-2004,0,82.9,651.4,-2994,349,3301,30.5
'2018-05-25 14:20:22.00',49.928,-2000,-2,83.0,651.4,-2992,349,3299,30.5
'2018-05-25 14:20:23.00',49.928,-2002,-4,83.1,651.4,-2991,349,3299,30.5
'2018-05-25 14:20:24.00',49.928,-2006,-5,83.1,651.7,-2990,349,3299,30.5
'2018-05-25 14:20:25.00',49.925,-2001,-3,83.2,652.1,-2990,349,3299,30.5
'2018-05-25 14:20:26.00',49.927,-2004,-2,83.2,652.1,-2990,350,3299,30.5
'2018-05-25 14:20:27.00',49.929,-2001,-2,83.2,652.1,-2991,350,3299,30.5
'2018-05-25 14:20:28.00',49.931,-2004,-2,83.2,652.3,-2989,350,3299,30.5
'2018-05-25 14:20:28.99',49.933,-2004,-1,83.2,652.3,-2989,350,3307,30.5
'2018-05-25 14:20:30.00',49.930,-2007,-4,83.3,652.5,-2989,350,3307,30.5
'2018-05-25 14:20:30.99',49.931,-2006,-4,83.3,652.5,-2989,350,3307,30.5
'2018-05-25 14:20:32.00',49.931,-2002,-3,83.3,652.5,-2989,350,3307,30.5
'2018-05-25 14:20:33.00',49.934,-2004,-2,83.5,652.6,-2989,349,3307,30.5
'2018-05-25 14:20:34.00',49.932,-2000,-1,83.5,652.6,-2989,349,3307,30.5
'2018-05-25 14:20:35.00',49.931,-1999,1,83.6,652.6,-2987,349,3307,30.5
'2018-05-25 14:20:36.00',49.935,-2002,0,83.7,652.9,-2986,349,3307,30.5
'2018-05-25 14:20:37.00',49.932,-2002,-3,83.8,653.4,-2986,349,3307,30.5
'2018-05-25 14:20:38.00',49.928,-2005,-4,83.8,653.4,-2986,349,3307,30.5
'2018-05-25 14:20:39.00',49.932,-2004,-4,83.8,653.4,-2984,348,3307,30.5
'2018-05-25 14:20:40.00',49.935,-2004,-3,83.9,653.4,-2984,348,3307,30.5
'2018-05-25 14:20:41.00',49.938,-2003,-2,84.0,653.5,-2982,348,3307,30.5
'2018-05-25 14:20:41.99',49.937,-2000,-1,84.0,653.7,-2982,348,3310,30.5
'2018-05-25 14:20:43.00',49.936,-2003,-1,84.1,653.8,-2982,348,3310,30.5
'2018-05-25 14:20:44.00',49.938,-2005,-1,84.1,653.8,-2982,348,3310,30.5
'2018-05-25 14:20:45.00',49.938,-2005,-3,84.2,653.8,-2982,348,3310,30.5
'2018-05-25 14:20:46.00',49.936,-2006,-4,84.2,653.9,-2981,349,3310,30.5
'2018-05-25 14:20:47.00',49.935,-2006,-4,84.2,653.9,-2979,349,3310,30.5
'2018-05-25 14:20:48.00',49.936,-2002,-1,84.2,654.2,-2977,349,3310,30.5
'2018-05-25 14:20:49.00',49.936,-2001,0,84.3,654.3,-2977,349,3304,30.5
'2018-05-25 14:20:50.00',49.929,-1999,-1,84.3,654.7,-2977,349,3304,30.5
'2018-05-25 14:20:51.00',49.933,-2001,0,84.4,654.7,-2977,349,3304,30.5
'2018-05-25 14:20:52.00',49.928,-2001,-2,84.4,654.7,-2977,349,3304,30.5
'2018-05-25 14:20:53.00',49.929,-2006,-4,84.5,654.8,-2976,349,3304,30.5
'2018-05-25 14:20:54.00',49.935,-2004,-4,84.6,655.0,-2976,349,3304,30.5
'2018-05-25 14:20:54.99',49.937,-2003,-3,84.6,655.1,-2976,349,3304,30.5
'2018-05-25 14:20:56.00',49.938,-2004,-2,84.7,655.1,-2976,349,3304,30.5
'2018-05-25 14:20:56.99',49.944,-2003,-3,84.8,655.1,-2976,349,3304,30.5
'2018-05-25 14:20:58.00',49.943,-2001,0,84.8,655.2,-2976,349,3304,30.5
'2018-05-25 14:20:59.00',49.945,-2002,-1,84.9,655.2,-2974,349,3304,30.5
'2018-05-25 14:21:00.00',49.945,-2005,-3,84.9,655.5,-2973,349,3304,30.5
'2018-05-25 14:21:01.00',49.946,-2004,-3,84.9,655.5,-2973,349,3304,30.5
'2018-05-25 14:21:02.00',49.946,-2007,-3,85.1,656.0,-2973,349,3304,30.5
'2018-05-25 14:21:03.00',49.941,-2008,-4,85.1,656.0,-2972,349,3304,30.5
'2018-05-25 14:21:04.00',49.931,-2001,-2,85.1,656.0,-2972,349,3304,30.5
'2018-05-25 14:21:05.00',49.932,-2001,-1,85.2,656.1,-2971,349,3304,30.5
'2018-05-25 14:21:06.00',49.930,-1999,3,85.2,656.3,-2971,349,3304,30.5
'2018-05-25 14:21:07.00',49.929,-2000,-1,85.2,656.4,-2971,349,3304,30.5
'2018-05-25 14:21:07.99',49.931,-2001,-3,85.2,656.4,-2971,349,3309,30.5
'2018-05-25 14:21:09.00',49.931,-2000,-4,85.3,656.4,-2971,349,3309,30.5
'2018-05-25 14:21:10.00',49.931,-2005,-4,85.3,656.5,-2971,349,3309,30.5
'2018-05-25 14:21:11.00',49.931,-2004,-4,85.4,656.5,-2971,349,3309,30.5
'2018-05-25 14:21:12.00',49.931,-2003,-3,85.5,656.7,-2967,349,3309,30.5
'2018-05-25 14:21:13.00',49.931,-2002,-3,85.6,656.8,-2967,349,3309,30.5
'2018-05-25 14:21:14.00',49.929,-2004,-3,85.6,657.3,-2967,349,3303,30.5
'2018-05-25 14:21:15.00',49.932,-2005,-2,85.7,657.3,-2967,349,3303,30.5
'2018-05-25 14:21:16.00',49.929,-2007,-3,85.8,657.3,-2967,349,3303,30.5
'2018-05-25 14:21:17.00',49.925,-2006,-4,85.8,657.5,-2966,349,3303,30.5
'2018-05-25 14:21:18.00',49.929,-2002,-4,85.8,657.5,-2966,349,3303,30.5
'2018-05-25 14:21:19.00',49.927,-2001,-1,85.8,657.7,-2966,349,3303,30.5
'2018-05-25 14:21:20.00',49.928,-1999,2,85.9,657.7,-2966,349,3303,30.5
'2018-05-25 14:21:20.99',49.927,-2005,-4,86.0,657.7,-2966,349,3304,30.5
'2018-05-25 14:21:22.00',49.931,-2004,-3,86.1,657.9,-2966,349,3304,30.5
'2018-05-25 14:21:23.00',49.938,-2003,-2,86.2,657.9,-2965,349,3304,30.5
'2018-05-25 14:21:24.00',49.944,-2004,-4,86.2,658.0,-2964,349,3304,30.5
'2018-05-25 14:21:25.00',49.951,-2003,-2,86.2,658.1,-2964,350,3304,30.5
'2018-05-25 14:21:26.00',49.952,-2004,-2,86.2,658.7,-2964,350,3304,30.5
'2018-05-25 14:21:27.00',49.956,-2003,-3,86.2,658.7,-2964,350,3304,30.5
'2018-05-25 14:21:28.00',49.960,-2005,-2,86.3,658.7,-2964,350,3304,30.5
'2018-05-25 14:21:29.00',49.963,-2005,-1,86.3,658.8,-2961,350,3304,30.5
'2018-05-25 14:21:30.00',49.964,-2007,-1,86.4,658.8,-2961,350,3304,30.5
'2018-05-25 14:21:31.00',49.963,-2007,-2,86.4,659.1,-2961,350,3304,30.5
'2018-05-25 14:21:31.99',49.969,-2007,-4,86.5,659.1,-2961,349,3304,30.5
'2018-05-25 14:21:33.00',49.962,-2007,-4,86.6,659.1,-2961,349,3304,30.5
'2018-05-25 14:21:33.99',49.963,-2002,-2,86.7,659.1,-2961,349,3304,30.5
'2018-05-25 14:21:35.00',49.964,-2002,-3,86.7,659.2,-2960,349,3304,30.5
'2018-05-25 14:21:36.00',49.965,-2001,-1,86.8,659.4,-2958,349,3304,30.5
'2018-05-25 14:21:37.00',49.971,-2001,0,86.8,659.5,-2958,349,3304,30.5
'2018-05-25 14:21:38.00',49.979,-1998,2,86.8,659.9,-2958,349,3304,30.5
'2018-05-25 14:21:39.00',49.974,-2002,1,86.9,660.0,-2956,349,3304,30.5
'2018-05-25 14:21:40.00',49.977,-1998,1,86.9,660.0,-2956,349,3304,30.5
'2018-05-25 14:21:41.00',49.975,-1999,1,87.1,660.2,-2956,349,3303,30.5
'2018-05-25 14:21:42.00',49.972,-1863,1,87.2,660.2,-2955,349,3303,30.5
'2018-05-25 14:21:43.00',49.971,-1982,-1,87.2,660.3,-2955,349,3303,30.5
'2018-05-25 14:21:44.00',49.971,-1981,-1,87.2,660.4,-2955,349,3303,30.5
'2018-05-25 14:21:44.99',49.970,-1981,-3,87.2,660.4,-2953,349,3303,30.5
'2018-05-25 14:21:46.00',49.970,-1980,-3,87.2,660.4,-2953,349,3303,30.5
'2018-05-25 14:21:47.00',49.967,-1980,-3,87.2,660.5,-2945,349,3303,30.5
'2018-05-25 14:21:48.00',49.966,-1983,-4,87.3,660.7,-2934,349,3270,30.5
'2018-05-25 14:21:49.00',49.966,-1985,-4,87.3,660.8,-2930,349,3270,30.5
'2018-05-25 14:21:50.00',49.967,-1984,-4,87.4,661.2,-2930,349,3270,30.5
'2018-05-25 14:21:51.00',49.966,-1983,-3,87.5,661.3,-2927,349,3270,30.5
'2018-05-25 14:21:52.00',49.967,-1985,-3,87.5,661.3,-2927,349,3270,30.5
'2018-05-25 14:21:53.00',49.969,-1975,-2,87.6,661.3,-2923,349,3270,30.5
'2018-05-25 14:21:54.00',49.969,-1764,-2,87.7,661.4,-2920,349,2900,30.5
'2018-05-25 14:21:55.00',49.970,-1823,-3,87.7,661.5,-2920,349,2900,30.5
'2018-05-25 14:21:56.00',49.969,-1821,-2,87.8,661.6,-2920,349,2900,30.5
'2018-05-25 14:21:57.00',49.969,-1822,-2,87.8,661.6,-2896,349,2900,30.5
'2018-05-25 14:21:57.99',49.969,-1823,-1,87.8,661.6,-2896,350,2900,30.5
'2018-05-25 14:21:59.00',49.979,-1823,-2,87.9,661.6,-2849,350,2900,30.5
'2018-05-25 14:21:59.99',49.973,-1826,-1,87.9,661.6,-2783,350,2900,30.5
'2018-05-25 14:22:01.00',49.976,-1826,0,88.0,661.7,-2758,350,2996,30.5
'2018-05-25 14:22:02.00',49.979,-1826,-2,88.1,661.9,-2758,350,2996,30.5
'2018-05-25 14:22:03.00',49.977,-1826,-3,88.2,661.9,-2758,350,2996,30.5
'2018-05-25 14:22:04.00',49.977,-1826,-3,88.2,661.9,-2738,350,2996,30.5
'2018-05-25 14:22:05.00',49.981,-1826,-3,88.2,661.9,-2716,350,2996,30.5
'2018-05-25 14:22:06.00',49.976,-1808,-2,88.2,662.0,-2692,350,2996,30.5
'2018-05-25 14:22:07.00',49.976,-1867,-3,88.2,662.0,-2692,350,2996,30.5
'2018-05-25 14:22:08.00',49.979,-1868,-3,88.3,662.2,-2692,350,3063,30.5
'2018-05-25 14:22:09.00',49.979,-1865,-2,88.3,662.2,-2692,350,3063,30.5
'2018-05-25 14:22:10.00',49.982,-1863,-3,88.4,662.2,-2698,350,3063,30.5
'2018-05-25 14:22:10.99',49.985,-1865,-2,88.5,662.2,-2698,350,3063,30.5
'2018-05-25 14:22:12.00',49.981,-1862,-1,88.5,662.3,-2716,350,3063,30.5
'2018-05-25 14:22:13.00',49.982,-1862,-1,88.5,662.3,-2723,350,3063,30.5
'2018-05-25 14:22:14.00',49.983,-1862,1,88.6,662.7,-2730,350,3063,30.5
'2018-05-25 14:22:15.00',49.983,-1863,0,88.7,662.9,-2730,350,3064,30.5
'2018-05-25 14:22:16.00',49.981,-1862,-1,88.7,663.2,-2733,350,3064,30.5
'2018-05-25 14:22:17.00',49.984,-1863,0,88.7,663.2,-2733,350,3064,30.5
'2018-05-25 14:22:18.00',49.983,-1621,-1,88.8,663.3,-2745,351,3064,30.5
'2018-05-25 14:22:19.00',49.989,-1721,1,88.8,663.3,-2745,351,3064,30.5
'2018-05-25 14:22:20.00',49.989,-1720,1,88.8,663.5,-2745,351,3064,30.5
'2018-05-25 14:22:21.00',49.992,-1721,-1,88.9,663.5,-2745,351,2828,30.5
'2018-05-25 14:22:22.00',49.999,-1721,-27,89.0,663.5,-2725,351,2828,30.5
'2018-05-25 14:22:23.00',49.997,-1721,30,89.1,663.5,-2725,351,2828,30.5
'2018-05-25 14:22:23.99',50.001,-1720,1,89.1,663.5,-2725,351,2828,30.5
'2018-05-25 14:22:25.00',50.000,-1721,2,89.2,663.5,-2646,351,2828,30.5
'2018-05-25 14:22:25.99',50.002,-1720,1,89.2,663.6,-2605,351,2828,30.5
'2018-05-25 14:22:27.00',50.004,-1720,-3,89.2,663.8,-2605,351,2828,30.5
'2018-05-25 14:22:28.00',49.999,-1721,24,89.2,663.9,-2584,351,2826,30.5
'2018-05-25 14:22:29.00',50.002,-1721,-31,89.3,663.9,-2584,351,2826,30.5
'2018-05-25 14:22:30.00',50.003,-1620,28,89.3,663.9,-2563,351,2826,30.5
'2018-05-25 14:22:31.00',50.002,-1683,-32,89.3,663.9,-2543,352,2826,30.5
'2018-05-25 14:22:32.00',50.006,-1680,-2,89.4,664.1,-2543,352,2826,30.5
'2018-05-25 14:22:33.00',50.008,-1682,-3,89.4,664.1,-2543,352,2826,30.5
'2018-05-25 14:22:34.00',50.011,-1682,-1,89.5,664.1,-2537,352,2758,30.5
'2018-05-25 14:22:35.00',50.015,-1684,-2,89.5,664.1,-2537,352,2758,30.5
'2018-05-25 14:22:36.00',50.019,-1683,0,89.6,664.2,-2537,352,2758,30.5
'2018-05-25 14:22:36.99',50.020,-1682,0,89.6,664.2,-2515,352,2758,30.5
'2018-05-25 14:22:38.00',50.023,-1680,2,89.7,664.3,-2505,352,2758,30.5
'2018-05-25 14:22:39.00',50.025,-1680,1,89.7,664.5,-2505,352,2758,30.5
'2018-05-25 14:22:40.00',50.026,-1680,1,89.8,664.7,-2500,352,2757,30.5
'2018-05-25 14:22:41.00',50.022,-1682,1,89.8,664.7,-2500,352,2757,30.5
'2018-05-25 14:22:42.00',50.020,-1560,0,89.8,664.7,-2495,352,2757,30.5
'2018-05-25 14:22:43.00',50.016,-1583,1,89.9,664.8,-2487,352,2757,30.5
'2018-05-25 14:22:44.00',50.012,-1583,-1,89.9,664.9,-2487,352,2757,30.5
'2018-05-25 14:22:45.00',50.008,-1583,-1,89.9,664.9,-2487,352,2757,30.5
'2018-05-25 14:22:46.00',50.006,-1583,-1,90.0,664.9,-2487,352,2592,30.5
'2018-05-25 14:22:47.00',50.004,-1583,-1,90.1,664.9,-2474,352,2592,30.5
'2018-05-25 14:22:48.00',49.999,-1583,0,90.2,664.9,-2474,352,2592,30.5
'2018-05-25 14:22:49.00',49.996,-1583,1,90.2,665.0,-2417,352,2592,30.5
'2018-05-25 14:22:49.99',49.991,-1584,-1,90.2,665.1,-2389,352,2592,30.5
'2018-05-25 14:22:51.00',49.987,-1583,0,90.2,665.3,-2389,352,2592,30.5
'2018-05-25 14:22:51.99',49.986,-1584,-1,90.2,665.3,-2389,352,2590,30.5
'2018-05-25 14:22:53.00',49.985,-1581,0,90.3,665.4,-2375,352,2590,30.5
'2018-05-25 14:22:54.00',49.984,-1582,1,90.3,665.4,-2362,352,2590,30.5
'2018-05-25 14:22:55.00',49.985,-1561,1,90.4,665.4,-2350,352,2590,30.5
'2018-05-25 14:22:56.00',49.985,-1563,-1,90.4,665.6,-2350,352,2590,30.5
'2018-05-25 14:22:57.00',49.983,-1561,0,90.4,665.6,-2350,352,2590,30.5
'2018-05-25 14:22:58.00',49.983,-1560,2,90.5,665.6,-2350,352,2590,30.5
'2018-05-25 14:22:59.00',49.983,-1560,1,90.5,665.6,-2348,352,2555,30.5
'2018-05-25 14:23:00.00',49.983,-1562,1,90.5,665.6,-2348,352,2555,30.5
'2018-05-25 14:23:00.99',49.984,-1563,-1,90.6,665.7,-2337,352,2555,30.5
'2018-05-25 14:23:02.00',49.981,-1563,-1,90.7,665.8,-2328,352,2555,30.5
'2018-05-25 14:23:02.99',49.980,-1564,-1,90.7,666.0,-2326,352,2555,30.5
'2018-05-25 14:23:04.00',49.977,-1562,-3,90.7,666.2,-2326,352,2555,30.5
'2018-05-25 14:23:05.00',49.969,-1562,-3,90.8,666.3,-2321,352,2557,30.5
'2018-05-25 14:23:06.00',49.968,-1565,-4,90.8,666.3,-2321,352,2557,30.5
'2018-05-25 14:23:07.00',49.965,-1386,-3,90.8,666.4,-2313,352,2557,30.5
'2018-05-25 14:23:08.00',49.957,-1447,-3,90.9,666.5,-2313,352,2557,30.5
'2018-05-25 14:23:09.00',49.955,-1444,-3,90.9,666.5,-2313,352,2557,30.5
'2018-05-25 14:23:10.00',49.950,-1444,-3,90.9,666.5,-2313,352,2557,30.5
'2018-05-25 14:23:11.00',49.949,-1445,-3,91.0,666.5,-2296,352,2358,30.5
'2018-05-25 14:23:12.00',49.948,-1443,-3,91.0,666.5,-2296,352,2358,30.5
'2018-05-25 14:23:13.00',49.951,-1444,-1,91.1,666.5,-2261,352,2358,30.5
'2018-05-25 14:23:13.99',49.943,-1445,-1,91.1,666.5,-2211,352,2358,30.5
'2018-05-25 14:23:15.00',49.944,-1444,0,91.1,666.6,-2194,352,2358,30.5
'2018-05-25 14:23:16.00',49.939,-1448,-1,91.2,666.8,-2194,352,2358,30.5
'2018-05-25 14:23:17.00',49.935,-1449,-2,91.2,666.8,-2177,352,2359,30.5
'2018-05-25 14:23:18.00',49.935,-1443,-1,91.2,666.8,-2177,352,2359,30.5
'2018-05-25 14:23:19.00',49.928,-1443,0,91.3,666.8,-2140,352,2359,30.5
'2018-05-25 14:23:20.00',49.929,-1481,-1,91.3,666.9,-2140,352,2359,30.5
'2018-05-25 14:23:21.00',49.930,-1481,0,91.4,667.0,-2140,352,2359,30.5
'2018-05-25 14:23:22.00',49.927,-1481,-1,91.4,667.0,-2140,352,2359,30.5
'2018-05-25 14:23:23.00',49.933,-1481,-2,91.5,667.0,-2145,352,2359,30.5
'2018-05-25 14:23:24.00',49.934,-1485,-3,91.5,667.0,-2145,352,2359,30.5
'2018-05-25 14:23:25.00',49.937,-1488,-4,91.5,667.1,-2151,352,2359,30.5
'2018-05-25 14:23:26.00',49.939,-1485,-4,91.5,667.1,-2169,352,2359,30.5
'2018-05-25 14:23:26.99',49.947,-1485,-3,91.6,667.2,-2174,353,2359,30.5
'2018-05-25 14:23:28.00',49.952,-1485,-3,91.6,667.7,-2174,353,2359,30.5
'2018-05-25 14:23:28.99',49.955,-1482,-3,91.7,667.8,-2177,353,2359,30.5
'2018-05-25 14:23:30.00',49.956,-1485,-2,91.7,667.8,-2177,353,2424,30.5
'2018-05-25 14:23:31.00',49.958,-1265,-1,91.8,668.0,-2181,353,2424,30.5
'2018-05-25 14:23:32.00',49.959,-1344,-3,91.8,668.0,-2181,353,2424,30.5
'2018-05-25 14:23:33.00',49.960,-1345,-1,91.8,668.1,-2181,353,2424,30.5
'2018-05-25 14:23:34.00',49.960,-1343,-1,91.8,668.1,-2181,353,2424,30.5
'2018-05-25 14:23:35.00',49.958,-1344,-1,91.9,668.1,-2162,353,2424,30.5
'2018-05-25 14:23:36.00',49.954,-1339,-1,91.9,668.1,-2162,353,2195,30.5
'2018-05-25 14:23:37.00',49.950,-1341,0,91.9,668.1,-2142,353,2195,30.5
'2018-05-25 14:23:38.00',49.945,-1343,-2,92.0,668.1,-2064,353,2195,30.5
'2018-05-25 14:23:39.00',49.942,-1341,-2,92.0,668.2,-2045,353,2195,30.5
'2018-05-25 14:23:39.99',49.938,-1345,-3,92.0,668.3,-2045,352,2195,30.5
'2018-05-25 14:23:41.00',49.934,-1345,-4,92.1,668.3,-2028,352,2195,30.5
'2018-05-25 14:23:42.00',49.932,-1344,-3,92.1,668.3,-2028,352,2195,30.5
'2018-05-25 14:23:43.00',49.933,-1345,-2,92.2,668.3,-1995,352,2194,30.5
'2018-05-25 14:23:44.00',49.933,-1342,-3,92.2,668.3,-1995,352,2194,30.5
'2018-05-25 14:23:45.00',49.934,-1345,-3,92.2,668.5,-1995,352,2194,30.5
'2018-05-25 14:23:46.00',49.935,-1345,-1,92.3,668.5,-1995,352,2194,30.5
'2018-05-25 14:23:47.00',49.938,-1346,0,92.3,668.5,-1996,353,2194,30.5
'2018-05-25 14:23:48.00',49.938,-1350,-2,92.4,668.5,-1996,353,2194,30.5
'2018-05-25 14:23:49.00',49.936,-1348,-4,92.4,668.6,-1995,353,2194,30.5
'2018-05-25 14:23:50.00',49.943,-1343,-3,92.4,668.6,-1995,353,2195,30.5
'2018-05-25 14:23:51.00',49.946,-1343,-1,92.4,668.7,-1995,353,2195,30.5
'2018-05-25 14:23:52.00',49.952,-1342,-1,92.4,668.9,-1995,353,2195,30.5
'2018-05-25 14:23:52.99',49.960,-1341,0,92.5,669.0,-1995,352,2195,30.5
'2018-05-25 14:23:54.00',49.969,-1342,1,92.5,669.1,-1994,352,2195,30.5
'2018-05-25 14:23:54.99',49.970,-1339,0,92.6,669.2,-1993,352,2195,30.5
'2018-05-25 14:23:56.00',49.973,-1302,0,92.6,669.2,-1993,352,2119,30.5
'2018-05-25 14:23:57.00',49.977,-1302,-1,92.6,669.4,-1993,352,2119,30.5
'2018-05-25 14:23:58.00',49.982,-1301,-2,92.7,669.4,-1993,352,2119,30.5
'2018-05-25 14:23:59.00',49.983,-1300,-3,92.7,669.4,-1993,352,2119,30.5
'2018-05-25 14:24:00.00',49.987,-1300,-1,92.8,669.4,-1987,353,2119,30.5
'2018-05-25 14:24:01.00',49.988,-1300,-2,92.8,669.5,-1982,353,2119,30.5
'2018-05-25 14:24:02.00',49.984,-1301,-3,92.8,669.5,-1975,353,2119,30.5
'2018-05-25 14:24:03.00',49.989,-1302,-3,92.8,669.5,-1957,353,2127,30.5
'2018-05-25 14:24:04.00',49.986,-1304,-2,92.8,669.8,-1951,353,2127,30.5
'2018-05-25 14:24:05.00',49.990,-1306,-3,92.9,669.8,-1951,353,2127,30.5
'2018-05-25 14:24:05.99',49.988,-1307,-3,92.9,669.9,-1944,353,2127,30.5
'2018-05-25 14:24:07.00',49.990,-1305,-4,93.0,670.0,-1937,353,2127,30.5
'2018-05-25 14:24:08.00',49.988,-1185,-3,93.0,670.0,-1930,353,2127,30.5
'2018-05-25 14:24:09.00',49.991,-1247,-3,93.0,670.0,-1930,353,2127,30.5
'2018-05-25 14:24:10.00',49.987,-1249,-4,93.1,670.1,-1930,353,2025,30.5
'2018-05-25 14:24:11.00',49.985,-1247,-4,93.1,670.1,-1930,353,2025,30.5
'2018-05-25 14:24:12.00',49.988,-1245,-3,93.1,670.1,-1923,353,2025,30.5
'2018-05-25 14:24:13.00',49.988,-1245,-4,93.2,670.2,-1923,353,2025,30.5
'2018-05-25 14:24:14.00',49.990,-1243,-3,93.2,670.2,-1914,353,2025,30.5
'2018-05-25 14:24:15.00',49.985,-1245,-2,93.3,670.2,-1880,353,2025,30.5
'2018-05-25 14:24:16.00',49.985,-1243,-3,93.3,670.4,-1871,353,2025,30.5
'2018-05-25 14:24:17.00',49.983,-1245,-2,93.3,670.5,-1871,353,2023,30.5
'2018-05-25 14:24:18.00',49.979,-1246,-2,93.3,670.5,-1863,353,2023,30.5
'2018-05-25 14:24:18.99',49.979,-1243,-4,93.4,670.6,-1856,353,2023,30.5
'2018-05-25 14:24:20.00',49.974,-1144,-1,93.4,670.6,-1848,354,2023,30.5
'2018-05-25 14:24:20.99',49.977,-1165,-3,93.4,670.7,-1848,354,2023,30.5
'2018-05-25 14:24:22.00',49.975,-1161,-2,93.4,670.7,-1848,354,2023,30.5
'2018-05-25 14:24:23.00',49.978,-1160,-1,93.4,670.7,-1848,354,2023,30.5
'2018-05-25 14:24:24.00',49.981,-1160,0,93.4,670.7,-1835,354,1893,30.5
'2018-05-25 14:24:25.00',49.985,-1161,0,93.5,670.7,-1835,354,1893,30.5
'2018-05-25 14:24:26.00',49.987,-1163,-1,93.5,670.8,-1824,354,1893,30.5
'2018-05-25 14:24:27.00',49.986,-1163,-1,93.6,670.8,-1779,354,1893,30.5
'2018-05-25 14:24:28.00',49.984,-1163,-1,93.6,670.9,-1769,354,1893,30.5
'2018-05-25 14:24:29.00',49.983,-1162,-1,93.7,671.0,-1769,354,1893,30.5
'2018-05-25 14:24:30.00',49.983,-1163,-1,93.7,671.0,-1757,354,1893,30.5
'2018-05-25 14:24:31.00',49.982,-1161,0,93.7,671.0,-1747,354,1893,30.5
'2018-05-25 14:24:31.99',49.982,-1160,-2,93.8,671.0,-1737,354,1893,30.5
'2018-05-25 14:24:33.00',49.979,-1162,-3,93.8,671.0,-1737,354,1893,30.5
'2018-05-25 14:24:34.00',49.978,-1163,-2,93.8,671.2,-1737,353,1893,30.5
'2018-05-25 14:24:35.00',49.978,-1164,-2,93.8,671.2,-1737,353,1893,30.5
'2018-05-25 14:24:36.00',49.978,-1166,-2,93.8,671.2,-1738,353,1893,30.5
'2018-05-25 14:24:37.00',49.978,-1166,-1,93.8,671.2,-1738,353,1892,30.5
'2018-05-25 14:24:38.00',49.978,-1162,-2,93.8,671.3,-1738,353,1892,30.5
'2018-05-25 14:24:39.00',49.979,-1161,-1,93.9,671.3,-1737,353,1892,30.5
'2018-05-25 14:24:40.00',49.978,-1161,-2,93.9,671.5,-1737,353,1892,30.5
'2018-05-25 14:24:41.00',49.977,-1163,-2,93.9,671.6,-1737,354,1892,30.5
'2018-05-25 14:24:42.00',49.976,-1164,-2,94.0,671.8,-1736,354,1892,30.5
'2018-05-25 14:24:42.99',49.974,-1162,0,94.0,671.8,-1736,354,1894,30.5
'2018-05-25 14:24:44.00',49.973,-1023,1,94.1,671.9,-1735,354,1894,30.5
'2018-05-25 14:24:44.99',49.968,-1124,-1,94.1,671.9,-1735,354,1894,30.5
'2018-05-25 14:24:46.00',49.964,-1124,-1,94.1,672.0,-1735,354,1894,30.5
'2018-05-25 14:24:47.00',49.962,-1125,-2,94.2,672.0,-1735,353,1894,30.5
'2018-05-25 14:24:48.00',49.959,-1127,-2,94.2,672.0,-1729,353,1894,30.5
'2018-05-25 14:24:49.00',49.957,-1128,-3,94.2,672.0,-1729,353,1829,30.5
'2018-05-25 14:24:50.00',49.953,-1124,-3,94.2,672.1,-1722,353,1829,30.5
'2018-05-25 14:24:51.00',49.951,-1124,-2,94.3,672.1,-1704,353,1829,30.5
'2018-05-25 14:24:52.00',49.949,-1124,-1,94.3,672.1,-1690,353,1829,30.5
'2018-05-25 14:24:53.00',49.948,-1123,-3,94.3,672.3,-1690,353,1829,30.5
'2018-05-25 14:24:54.00',49.948,-1124,-1,94.3,672.4,-1684,353,1829,30.5
'2018-05-25 14:24:55.00',49.951,-1122,-1,94.3,672.4,-1684,353,1829,30.5
'2018-05-25 14:24:55.99',49.956,-1023,-3,94.3,672.5,-1677,353,1829,30.5
'2018-05-25 14:24:57.00',49.957,-1022,-1,94.4,672.5,-1669,353,1829,30.5
'2018-05-25 14:24:57.99',49.962,-1045,-2,94.4,672.6,-1669,354,1829,30.5
'2018-05-25 14:24:59.00',49.967,-1045,-1,94.4,672.6,-1669,354,1829,30.5
'2018-05-25 14:25:00.00',49.972,-1047,-1,94.5,672.6,-1657,354,1829,30.5
'2018-05-25 14:25:01.00',49.978,-1048,-3,94.5,672.6,-1657,354,1698,30.5
'2018-05-25 14:25:02.00',49.982,-1046,-3,94.5,672.6,-1657,354,1698,30.5
'2018-05-25 14:25:03.00',49.985,-1046,-3,94.6,672.6,-1615,354,1698,30.5
'2018-05-25 14:25:04.00',49.988,-1045,-2,94.7,672.7,-1594,354,1698,30.5
'2018-05-25 14:25:05.00',49.989,-1043,-2,94.7,672.8,-1594,354,1698,30.5
'2018-05-25 14:25:06.00',49.991,-1044,-1,94.7,672.8,-1582,354,1698,30.5
'2018-05-25 14:25:07.00',49.990,-1045,0,94.7,672.8,-1582,354,1696,30.5
'2018-05-25 14:25:08.00',49.990,-1044,-1,94.7,672.9,-1570,354,1696,30.5
'2018-05-25 14:25:08.99',49.989,-1049,0,94.7,672.9,-1560,354,1696,30.5
'2018-05-25 14:25:10.00',49.989,-1084,-1,94.7,673.0,-1560,354,1696,30.5
'2018-05-25 14:25:11.00',49.985,-1085,-2,94.7,673.0,-1560,353,1696,30.5
'2018-05-25 14:25:12.00',49.984,-1086,-1,94.8,673.0,-1560,353,1696,30.5
'2018-05-25 14:25:13.00',49.983,-1084,-3,94.8,673.0,-1566,353,1696,30.5
'2018-05-25 14:25:14.00',49.983,-1084,-1,94.8,673.0,-1566,353,1696,30.5
'2018-05-25 14:25:15.00',49.982,-1084,-3,94.8,673.1,-1586,353,1696,30.5
'2018-05-25 14:25:16.00',49.980,-1084,-1,94.8,673.2,-1597,353,1696,30.5
'2018-05-25 14:25:17.00',49.977,-1082,-3,94.9,673.5,-1597,353,1696,30.5
'2018-05-25 14:25:18.00',49.974,-1082,-2,95.0,673.7,-1597,353,1696,30.5
'2018-05-25 14:25:19.00',49.971,-1086,-2,95.0,673.7,-1602,353,1696,30.5
'2018-05-25 14:25:20.00',49.966,-1084,-2,95.0,673.7,-1606,353,1696,30.5
'2018-05-25 14:25:21.00',49.960,-848,-1,95.0,673.8,-1611,353,1744,30.5
'2018-05-25 14:25:21.99',49.954,-903,-1,95.1,673.9,-1611,353,1744,30.5
'2018-05-25 14:25:23.00',49.947,-906,-1,95.1,673.9,-1611,353,1744,30.5
'2018-05-25 14:25:23.99',49.945,116,-9,95.1,673.9,-1611,354,1744,30.5
'2018-05-25 14:25:25.00',49.940,906,-2,95.2,673.9,-1468,354,1744,30.5
'2018-05-25 14:25:26.00',49.939,907,-1,95.1,673.9,-1319,354,1744,30.5
'2018-05-25 14:25:27.00',49.940,908,-3,95.1,673.1,-834,354,1744,30.5
'2018-05-25 14:25:28.00',49.939,907,0,95.1,673.1,-372,354,1744,30.5
'2018-05-25 14:25:29.00',49.941,906,-2,95.1,670.4,316,354,1744,30.5
'2018-05-25 14:25:30.00',49.944,908,-3,95.1,668.5,462,354,1744,30.5
'2018-05-25 14:25:31.00',49.950,908,-4,95.0,667.5,626,359,1744,30.5
'2018-05-25 14:25:32.00',49.954,907,-3,95.0,667.5,750,359,1744,30.5
'2018-05-25 14:25:33.00',49.961,1757,-3,95.0,666.4,1214,359,1744,30.5
'2018-05-25 14:25:34.00',49.960,1759,-3,94.9,666.4,1450,359,2586,30.5
'2018-05-25 14:25:34.99',49.963,1759,-4,94.8,663.6,1450,359,2586,30.5
'2018-05-25 14:25:36.00',49.963,1757,-1,94.8,663.6,1450,359,2586,30.5
'2018-05-25 14:25:37.00',49.962,1759,-1,94.8,663.6,1468,360,2586,30.5
'2018-05-25 14:25:38.00',49.959,2020,-2,94.7,663.6,1616,360,2586,30.5
'2018-05-25 14:25:39.00',49.958,2020,-2,94.7,662.7,1616,360,2586,30.5
'2018-05-25 14:25:40.00',49.955,2016,-2,94.7,662.7,1797,360,3200,30.5
'2018-05-25 14:25:41.00',49.952,2016,0,94.6,660.8,2157,360,3200,30.5
'2018-05-25 14:25:42.00',49.948,2016,4,94.5,657.9,2672,360,3200,30.5
'2018-05-25 14:25:43.00',49.946,2021,-1,94.5,657.1,2672,360,3200,30.5
'2018-05-25 14:25:44.00',49.947,2023,-1,94.4,657.1,2672,360,3200,30.5
'2018-05-25 14:25:45.00',49.950,2023,-2,94.3,657.1,2842,360,3200,30.5
'2018-05-25 14:25:46.00',49.954,2021,-2,94.3,656.2,2842,360,3201,30.5
'2018-05-25 14:25:47.00',49.958,2016,-1,94.3,656.2,3048,360,3201,30.5
'2018-05-25 14:25:47.99',49.960,2018,-1,94.2,655.0,3048,360,3201,30.5
'2018-05-25 14:25:49.00',49.963,2019,-1,94.2,655.0,3048,360,3201,30.5
'2018-05-25 14:25:49.99',49.964,2018,-3,94.1,655.0,3095,361,3201,30.5
'2018-05-25 14:25:51.00',49.966,2019,-3,94.0,654.7,3095,361,3201,30.5
'2018-05-25 14:25:52.00',49.968,2021,-2,94.0,654.7,3095,361,3200,30.5
'2018-05-25 14:25:53.00',49.968,2021,-4,93.9,654.5,3099,361,3200,30.5
'2018-05-25 14:25:54.00',49.969,2023,-5,93.9,653.8,3103,361,3200,30.5
'2018-05-25 14:25:55.00',49.968,2023,-7,93.8,653.4,3103,361,3200,30.5
'2018-05-25 14:25:56.00',49.967,2020,-2,93.8,653.4,3103,361,3200,30.5
'2018-05-25 14:25:57.00',49.965,2020,-1,93.7,653.4,3105,361,3200,30.5
'2018-05-25 14:25:58.00',49.961,2019,-1,93.7,653.2,3105,361,3200,30.5
'2018-05-25 14:25:59.00',49.960,2019,-4,93.6,653.2,3110,361,3200,30.5
'2018-05-25 14:26:00.00',49.959,2019,-3,93.6,652.9,3110,361,3200,30.5
'2018-05-25 14:26:00.99',49.960,2018,-1,93.6,652.9,3110,361,3200,30.5
'2018-05-25 14:26:02.00',49.961,2015,3,93.5,652.9,3108,361,3200,30.5
'2018-05-25 14:26:03.00',49.963,2015,3,93.3,652.7,3108,361,3200,30.5
'2018-05-25 14:26:04.00',49.965,2017,-1,93.3,652.7,3108,361,3200,30.5
'2018-05-25 14:26:05.00',49.966,2017,-1,93.3,652.5,3108,361,3200,30.5
'2018-05-25 14:26:06.00',49.969,2018,2,93.2,652.2,3114,361,3199,30.5
'2018-05-25 14:26:07.00',49.970,2017,-1,93.2,651.8,3114,361,3199,30.5
'2018-05-25 14:26:08.00',49.971,2019,-2,93.1,651.8,3114,361,3199,30.5
'2018-05-25 14:26:09.00',49.972,2020,-4,93.1,651.8,3116,361,3199,30.5
'2018-05-25 14:26:10.00',49.972,2022,0,93.0,651.6,3116,361,3199,30.5
'2018-05-25 14:26:11.00',49.972,2021,-1,93.0,651.6,3122,361,3199,30.5
'2018-05-25 14:26:11.99',49.972,2022,-2,92.9,651.3,3122,361,3199,30.5
'2018-05-25 14:26:13.00',49.972,2021,-1,92.9,651.3,3122,361,3201,30.5
'2018-05-25 14:26:13.99',49.972,2023,-2,92.9,651.3,3119,361,3201,30.5
'2018-05-25 14:26:15.00',49.971,2023,-1,92.7,651.1,3119,361,3201,30.5
'2018-05-25 14:26:16.00',49.972,2018,-1,92.7,651.1,3119,361,3201,30.5
'2018-05-25 14:26:17.00',49.974,2015,-2,92.6,651.0,3118,361,3201,30.5
'2018-05-25 14:26:18.00',49.976,2015,2,92.6,650.7,3121,361,3201,30.5
'2018-05-25 14:26:19.00',49.979,2014,-4,92.6,650.4,3121,361,3197,30.5
'2018-05-25 14:26:20.00',49.982,2016,-5,92.5,650.2,3121,361,3197,30.5
'2018-05-25 14:26:21.00',49.985,2014,-1,92.5,650.2,3125,361,3197,30.5
'2018-05-25 14:26:22.00',49.988,2014,-4,92.3,650.1,3125,361,3197,30.5
'2018-05-25 14:26:23.00',49.992,2018,-4,92.3,650.1,3131,361,3197,30.5
'2018-05-25 14:26:24.00',49.996,2015,-19,92.2,649.8,3131,361,3197,30.5
'2018-05-25 14:26:24.99',49.998,2017,-4,92.2,649.8,3131,361,3197,30.5
'2018-05-25 14:26:26.00',50.002,2019,-6,92.1,649.8,3131,361,3198,30.5
'2018-05-25 14:26:26.99',50.005,2019,-4,92.1,649.6,3127,361,3198,30.5
'2018-05-25 14:26:28.00',50.006,2016,-3,92.1,649.6,3127,361,3198,30.5
'2018-05-25 14:26:29.00',50.008,2017,-4,92.0,649.6,3127,361,3198,30.5
'2018-05-25 14:26:30.00',50.012,2019,-4,91.9,649.3,3132,361,3198,30.5
'2018-05-25 14:26:31.00',50.014,2014,0,91.9,648.8,3132,361,3198,30.5
'2018-05-25 14:26:32.00',50.017,2016,1,91.8,648.7,3132,361,3197,30.5
'2018-05-25 14:26:33.00',50.020,2019,-1,91.8,648.7,3134,361,3197,30.5
'2018-05-25 14:26:34.00',50.021,2017,2,91.7,648.7,3134,361,3197,30.5
'2018-05-25 14:26:35.00',50.020,2022,0,91.6,648.5,3135,361,3197,30.5
'2018-05-25 14:26:36.00',50.019,2020,-3,91.6,648.2,3140,361,3197,30.5
'2018-05-25 14:26:37.00',50.020,2022,-3,91.6,648.2,3140,361,3197,30.5
'2018-05-25 14:26:37.99',50.017,2022,-2,91.6,648.2,3140,361,3195,30.5
'2018-05-25 14:26:39.00',50.013,2021,-3,91.4,648.0,3137,361,3195,30.5
'2018-05-25 14:26:40.00',50.012,2021,-2,91.4,648.0,3137,361,3195,30.5
'2018-05-25 14:26:41.00',50.009,2021,-1,91.2,648.0,3137,361,3195,30.5
'2018-05-25 14:26:42.00',50.007,2022,-1,91.2,647.7,3143,361,3195,30.5
'2018-05-25 14:26:43.00',50.004,2022,-2,91.2,647.4,3141,361,3195,30.5
'2018-05-25 14:26:44.00',50.002,2021,-1,91.1,647.1,3141,361,3195,30.5
'2018-05-25 14:26:45.00',50.001,2021,-1,91.1,647.1,3143,361,3196,30.5
'2018-05-25 14:26:46.00',49.999,2022,0,91.1,647.1,3143,361,3196,30.5
'2018-05-25 14:26:47.00',49.997,2022,-1,91.0,646.9,3145,361,3196,30.5
'2018-05-25 14:26:48.00',49.993,2021,-1,91.0,646.6,3148,361,3196,30.5
'2018-05-25 14:26:49.00',49.992,2016,-2,90.9,646.6,3148,361,3196,30.5
'2018-05-25 14:26:50.00',49.989,2017,-3,90.9,646.6,3148,361,3196,30.5
'2018-05-25 14:26:50.99',49.988,2018,-3,90.7,646.6,3147,361,3196,30.5
'2018-05-25 14:26:52.00',49.986,2019,-5,90.7,646.4,3147,361,3204,30.5
'2018-05-25 14:26:52.99',49.983,2019,-5,90.7,646.4,3147,361,3204,30.5
'2018-05-25 14:26:54.00',49.981,2021,-4,90.6,646.1,3152,361,3204,30.5
'2018-05-25 14:26:55.00',49.978,2022,-4,90.6,646.0,3151,361,3204,30.5
'2018-05-25 14:26:56.00',49.976,2023,-1,90.5,645.5,3151,361,3204,30.5
'2018-05-25 14:26:57.00',49.975,2021,-3,90.5,645.5,3151,361,3204,30.5
'2018-05-25 14:26:58.00',49.976,2024,-1,90.4,645.5,3154,361,3202,30.5
'2018-05-25 14:26:59.00',49.976,2023,-3,90.3,645.3,3155,361,3202,30.5
'2018-05-25 14:27:00.00',49.975,2023,-3,90.2,645.2,3157,361,3202,30.5
'2018-05-25 14:27:01.00',49.974,2024,-3,90.2,645.0,3157,361,3202,30.5
'2018-05-25 14:27:02.00',49.974,2023,0,90.1,645.0,3157,361,3202,30.5
'2018-05-25 14:27:03.00',49.973,2021,-1,90.1,645.0,3157,361,3202,30.5
'2018-05-25 14:27:03.99',49.971,2020,-2,90.1,645.0,3156,361,3205,30.5
'2018-05-25 14:27:05.00',49.968,2019,0,90.0,644.8,3156,361,3205,30.5
'2018-05-25 14:27:06.00',49.964,2021,-3,90.0,644.8,3155,361,3205,30.5
'2018-05-25 14:27:07.00',49.969,2019,-3,89.9,644.7,3157,361,3205,30.5
'2018-05-25 14:27:08.00',49.967,2018,0,89.9,644.0,3156,361,3205,30.5
'2018-05-25 14:27:09.00',49.967,2015,3,89.8,643.8,3156,361,3205,30.5
'2018-05-25 14:27:10.00',49.967,2019,4,89.7,643.8,3157,361,3204,30.5
'2018-05-25 14:27:11.00',49.968,2016,-2,89.7,643.7,3157,361,3204,30.5
'2018-05-25 14:27:12.00',49.968,2017,-1,89.7,643.7,3162,361,3204,30.5
'2018-05-25 14:27:13.00',49.967,2016,0,89.6,643.4,3162,361,3204,30.5
'2018-05-25 14:27:14.00',49.963,2016,0,89.6,643.4,3162,360,3204,30.5
'2018-05-25 14:27:15.00',49.962,2020,1,89.5,643.4,3162,360,3204,30.5
'2018-05-25 14:27:16.00',49.957,2023,-3,89.4,643.4,3160,360,3204,30.5
'2018-05-25 14:27:16.99',49.953,2023,0,89.3,643.2,3160,360,3205,30.5
'2018-05-25 14:27:18.00',49.951,2021,-2,89.2,643.2,3160,360,3205,30.5
'2018-05-25 14:27:18.99',49.955,2022,-2,89.2,643.1,3165,360,3205,30.5
'2018-05-25 14:27:20.00',49.952,2021,1,89.1,642.4,3164,361,3205,30.5
'2018-05-25 14:27:21.00',49.952,2019,1,89.1,642.3,3164,361,3205,30.5
'2018-05-25 14:27:22.00',49.953,2019,-4,89.1,642.3,3166,361,3205,30.5
'2018-05-25 14:27:23.00',49.953,2020,-1,89.1,642.1,3166,361,3202,30.5
'2018-05-25 14:27:24.00',49.951,2022,-1,89.0,642.1,3166,361,3202,30.5
'2018-05-25 14:27:25.00',49.949,2022,0,89.0,641.8,3168,361,3202,30.5
'2018-05-25 14:27:26.00',49.950,2024,-3,88.9,641.8,3168,361,3202,30.5
'2018-05-25 14:27:27.00',49.954,2024,-3,88.8,641.8,3168,361,3202,30.5
'2018-05-25 14:27:28.00',49.957,2020,-1,88.7,641.8,3167,361,3202,30.5
'2018-05-25 14:27:29.00',49.956,2019,-3,88.7,641.6,3167,361,3202,30.5
'2018-05-25 14:27:29.99',49.961,2022,-2,88.7,641.6,3167,361,3202,30.5
'2018-05-25 14:27:31.00',49.962,2019,-3,88.6,641.5,3168,361,3202,30.5
'2018-05-25 14:27:32.00',49.963,2017,1,88.5,640.8,3169,361,3202,30.5
'2018-05-25 14:27:33.00',49.964,2015,3,88.5,640.8,3169,361,3202,30.5
'2018-05-25 14:27:34.00',49.962,2017,4,88.4,640.7,3170,361,3202,30.5
'2018-05-25 14:27:35.00',49.963,2016,-1,88.3,640.5,3170,361,3202,30.5
'2018-05-25 14:27:36.00',49.966,2016,1,88.3,640.5,3173,361,3202,30.5
'2018-05-25 14:27:37.00',49.961,2019,-1,88.2,640.2,3175,361,3202,30.5
'2018-05-25 14:27:38.00',49.964,2021,-1,88.2,640.2,3175,361,3202,30.5
'2018-05-25 14:27:39.00',49.964,2022,-1,88.2,640.2,3175,361,3202,30.5
'2018-05-25 14:27:40.00',49.966,2022,-2,88.1,640.2,3175,361,3202,30.5
'2018-05-25 14:27:41.00',49.962,2021,-1,88.0,640.1,3175,361,3202,30.5
'2018-05-25 14:27:42.00',49.964,2020,0,88.0,640.1,3175,361,3202,30.5
'2018-05-25 14:27:42.99',49.963,2022,-1,87.9,640.1,3181,361,3198,30.5
'2018-05-25 14:27:44.00',49.962,2021,-1,87.9,639.4,3182,361,3198,30.5
'2018-05-25 14:27:45.00',49.961,2021,0,87.8,639.3,3182,361,3198,30.5
'2018-05-25 14:27:46.00',49.962,2015,-1,87.8,639.1,3182,361,3198,30.5
'2018-05-25 14:27:47.00',49.962,2016,-2,87.7,639.0,3183,361,3198,30.5
'2018-05-25 14:27:48.00',49.963,2015,-3,87.7,639.0,3183,361,3198,30.5
'2018-05-25 14:27:49.00',49.962,2018,-5,87.6,638.8,3185,361,3199,30.5
'2018-05-25 14:27:50.00',49.963,2019,-3,87.5,638.7,3185,361,3199,30.5
'2018-05-25 14:27:51.00',49.965,2020,-4,87.5,638.7,3185,361,3199,30.5
'2018-05-25 14:27:52.00',49.967,2021,-4,87.4,638.7,3185,361,3199,30.5
'2018-05-25 14:27:53.00',49.967,2021,-4,87.3,638.5,3185,361,3199,30.5
'2018-05-25 14:27:53.99',49.967,2023,-3,87.3,638.5,3185,361,3199,30.5
'2018-05-25 14:27:55.00',49.972,2016,-1,87.2,638.5,3186,361,3197,30.5
'2018-05-25 14:27:55.99',49.972,2016,3,87.2,637.9,3187,361,3197,30.5
'2018-05-25 14:27:57.00',49.975,2014,-1,87.2,637.7,3187,361,3197,30.5
'2018-05-25 14:27:58.00',49.971,2015,3,87.1,637.6,3187,361,3197,30.5
'2018-05-25 14:27:59.00',49.977,2016,0,87.1,637.4,3187,361,3197,30.5
'2018-05-25 14:28:00.00',49.976,2017,-1,87.0,637.4,3187,361,3197,30.5
'2018-05-25 14:28:01.00',49.975,2016,-1,87.0,637.3,3189,361,3197,30.5
'2018-05-25 14:28:02.00',49.972,2016,-1,86.9,637.1,3189,361,3197,30.5
'2018-05-25 14:28:03.00',49.976,2019,-1,86.9,637.1,3189,361,3197,30.5
'2018-05-25 14:28:04.00',49.977,2019,-1,86.8,637.1,3189,361,3197,30.5
'2018-05-25 14:28:05.00',49.977,2019,-1,86.7,637.1,3189,361,3197,30.5
'2018-05-25 14:28:06.00',49.978,2021,-4,86.7,637.0,3189,361,3197,30.5
'2018-05-25 14:28:06.99',49.982,2021,-3,86.6,637.0,3189,361,3197,30.5
'2018-05-25 14:28:08.00',49.974,2021,-2,86.6,636.4,3192,361,3197,30.5
'2018-05-25 14:28:09.00',49.976,2021,-1,86.5,636.2,3193,361,3194,30.5
'2018-05-25 14:28:10.00',49.979,2022,-1,86.4,636.0,3193,361,3194,30.5
'2018-05-25 14:28:11.00',49.977,2023,-1,86.3,636.0,3196,361,3194,30.5
'2018-05-25 14:28:12.00',49.971,2021,-1,86.3,635.9,3196,361,3194,30.5
'2018-05-25 14:28:13.00',49.973,2023,-1,86.2,635.9,3199,361,3194,30.5
'2018-05-25 14:28:14.00',49.969,2015,-1,86.2,635.6,3199,361,3194,30.5
'2018-05-25 14:28:15.00',49.967,2016,-1,86.2,635.6,3199,361,3195,30.5
'2018-05-25 14:28:16.00',49.969,2014,1,86.1,635.6,3199,361,3195,30.5
'2018-05-25 14:28:17.00',49.974,2017,-3,86.1,635.6,3199,361,3195,30.5
'2018-05-25 14:28:18.00',49.973,2019,-3,86.0,635.4,3199,361,3195,30.5
'2018-05-25 14:28:19.00',49.975,2020,-6,85.9,635.4,3200,362,3195,30.5
'2018-05-25 14:28:19.99',49.979,2021,-3,85.9,635.0,3203,362,3195,30.5
'2018-05-25 14:28:21.00',49.983,2021,-4,85.8,634.7,3203,362,3195,30.5
'2018-05-25 14:28:21.99',49.984,2021,-3,85.8,634.5,3203,362,3193,30.5
'2018-05-25 14:28:23.00',49.986,2023,-4,85.7,634.5,3203,362,3193,30.5
'2018-05-25 14:28:24.00',49.988,2021,-3,85.7,634.4,3203,362,3193,30.5
'2018-05-25 14:28:25.00',49.989,2023,-3,85.6,634.4,3205,361,3193,30.5
'2018-05-25 14:28:26.00',49.987,2023,-3,85.6,634.1,3205,361,3193,30.5
'2018-05-25 14:28:27.00',49.988,2023,-2,85.5,634.1,3205,361,3193,30.5
'2018-05-25 14:28:28.00',49.991,2022,-24,85.4,634.1,3205,361,3194,30.5
'2018-05-25 14:28:29.00',49.995,2023,-1,85.3,634.1,3205,361,3194,30.5
'2018-05-25 14:28:30.00',49.994,2025,-5,85.3,633.9,3205,361,3194,30.5
'2018-05-25 14:28:31.00',49.992,2021,-1,85.2,633.9,3205,361,3194,30.5
'2018-05-25 14:28:32.00',49.992,2022,-2,85.2,633.6,3208,362,3194,30.5
'2018-05-25 14:28:32.99',49.986,2023,-2,85.2,633.3,3209,362,3194,30.5
'2018-05-25 14:28:34.00',49.979,2023,-3,85.2,633.0,3209,362,3194,30.5
'2018-05-25 14:28:35.00',49.976,2019,-3,85.0,633.0,3210,362,3194,30.5
'2018-05-25 14:28:36.00',49.977,2019,-3,85.0,632.8,3210,362,3194,30.5
'2018-05-25 14:28:37.00',49.967,2020,-1,84.9,632.8,3213,362,3194,30.5
'2018-05-25 14:28:38.00',49.965,2020,-3,84.9,632.5,3213,362,3194,30.5
'2018-05-25 14:28:39.00',49.957,2019,-3,84.8,632.5,3213,361,3194,30.5
'2018-05-25 14:28:40.00',49.949,2017,-2,84.8,632.5,3213,361,3194,30.5
'2018-05-25 14:28:41.00',49.952,2015,3,84.7,632.5,3213,361,3194,30.5
'2018-05-25 14:28:42.00',49.945,2016,-1,84.6,632.4,3213,361,3194,30.5
'2018-05-25 14:28:43.00',49.949,2015,-2,84.6,632.4,3213,361,3194,30.5
'2018-05-25 14:28:44.00',49.945,2018,0,84.6,632.4,3215,361,3194,30.5
'2018-05-25 14:28:45.00',49.947,2021,-4,84.5,631.8,3216,361,3194,30.5
'2018-05-25 14:28:45.99',49.951,2020,-2,84.4,631.5,3216,361,3194,30.5
'2018-05-25 14:28:47.00',49.947,2019,-1,84.3,631.5,3216,361,3194,30.5
'2018-05-25 14:28:47.99',49.953,2020,-2,84.3,631.4,3219,361,3194,30.5
'2018-05-25 14:28:49.00',49.954,2020,-3,84.2,631.4,3219,361,3194,30.5
'2018-05-25 14:28:50.00',49.954,2015,-1,84.2,631.2,3219,361,3194,30.5
'2018-05-25 14:28:51.00',49.956,2016,-4,84.2,631.1,3219,361,3194,30.5
