'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 14:28:52.00',49.961,2020,-4,84.1,631.1,3219,361,3194,30.5
'2018-05-25 14:28:53.00',49.954,2019,-5,84.1,631.1,3219,361,3194,30.5
'2018-05-25 14:28:54.00',49.957,2023,-3,84.0,631.1,3219,361,3194,30.5
'2018-05-25 14:28:55.00',49.958,2024,-3,83.9,630.9,3221,361,3194,30.5
'2018-05-25 14:28:56.00',49.961,2023,-3,83.9,630.9,3221,361,3194,30.5
'2018-05-25 14:28:57.00',49.962,2022,-3,83.9,630.3,3225,361,3194,30.5
'2018-05-25 14:28:58.00',49.965,2021,-2,83.7,630.0,3225,361,3194,30.5
'2018-05-25 14:28:58.99',49.963,2018,-1,83.7,630.0,3225,361,3194,30.5
'2018-05-25 14:29:00.00',49.965,2017,1,83.7,630.0,3226,361,3194,30.5
'2018-05-25 14:29:01.00',49.966,2016,-1,83.6,629.9,3228,361,3196,30.5
'2018-05-25 14:29:02.00',49.963,2017,-1,83.6,629.7,3228,361,3196,30.5
'2018-05-25 14:29:03.00',49.967,2020,0,83.5,629.6,3228,361,3196,30.5
'2018-05-25 14:29:04.00',49.968,2019,-1,83.4,629.6,3228,361,3196,30.5
'2018-05-25 14:29:05.00',49.963,2021,-2,83.3,629.6,3228,362,3196,30.5
'2018-05-25 14:29:06.00',49.963,2022,-3,83.3,629.6,3228,362,3196,30.5
'2018-05-25 14:29:07.00',49.966,2021,-3,83.2,629.4,3228,362,3196,30.5
'2018-05-25 14:29:08.00',49.966,2022,-1,83.2,629.4,3229,362,3196,30.5
'2018-05-25 14:29:09.00',49.965,2021,-1,83.2,629.0,3232,362,3196,30.5
'2018-05-25 14:29:10.00',49.962,2018,-3,83.1,628.7,3232,362,3196,30.5
'2018-05-25 14:29:11.00',49.965,2015,-3,83.0,628.5,3232,362,3196,30.5
'2018-05-25 14:29:11.99',49.965,2016,-2,82.9,628.5,3233,362,3196,30.5
'2018-05-25 14:29:13.00',49.965,2015,-4,82.9,628.4,3234,361,3196,30.5
'2018-05-25 14:29:13.99',49.964,2018,-4,82.9,628.4,3236,361,3196,30.5
'2018-05-25 14:29:15.00',49.968,2018,-4,82.9,628.1,3236,361,3196,30.5
'2018-05-25 14:29:16.00',49.969,2021,-5,82.8,628.1,3236,361,3194,30.5
'2018-05-25 14:29:17.00',49.965,2019,-3,82.7,628.1,3236,361,3194,30.5
'2018-05-25 14:29:18.00',49.968,2021,-3,82.7,628.1,3236,361,3194,30.5
'2018-05-25 14:29:19.00',49.963,2023,-3,82.6,628.0,3236,361,3194,30.5
'2018-05-25 14:29:20.00',49.966,2023,-3,82.6,628.0,3236,361,3194,30.5
'2018-05-25 14:29:21.00',49.966,2022,-3,82.4,627.7,3242,361,3194,30.5
'2018-05-25 14:29:22.00',49.971,2021,-1,82.4,627.2,3243,361,3198,30.5
'2018-05-25 14:29:22.99',49.964,2019,-2,82.3,627.1,3243,361,3198,30.5
'2018-05-25 14:29:24.00',49.968,2020,-3,82.3,627.1,3243,361,3198,30.5
'2018-05-25 14:29:24.99',49.967,2020,-4,82.2,626.9,3243,361,3198,30.5
'2018-05-25 14:29:26.00',49.968,2020,-3,82.2,626.9,3243,361,3198,30.5
'2018-05-25 14:29:27.00',49.969,2016,-4,82.2,626.6,3243,361,3198,30.5
'2018-05-25 14:29:28.00',49.970,2016,0,82.1,626.6,3243,361,3197,30.5
'2018-05-25 14:29:29.00',49.969,2014,4,82.0,626.6,3243,361,3197,30.5
'2018-05-25 14:29:30.00',49.971,2016,4,81.9,626.6,3244,361,3197,30.5
'2018-05-25 14:29:31.00',49.973,2018,-1,81.9,626.5,3244,361,3197,30.5
'2018-05-25 14:29:32.00',49.969,2015,-1,81.9,626.5,3245,361,3197,30.5
'2018-05-25 14:29:33.00',49.967,2016,0,81.8,626.3,3246,361,3197,30.5
'2018-05-25 14:29:34.00',49.963,2016,0,81.7,625.8,3247,361,3195,30.5
'2018-05-25 14:29:35.00',49.965,2019,-1,81.7,625.6,3247,361,3195,30.5
'2018-05-25 14:29:35.99',49.964,2020,-2,81.7,625.6,3248,361,3195,30.5
'2018-05-25 14:29:37.00',49.964,2022,-3,81.6,625.5,3248,361,3195,30.5
'2018-05-25 14:29:38.00',49.961,2021,-1,81.5,625.5,3250,361,3195,30.5
'2018-05-25 14:29:39.00',49.956,2021,0,81.4,625.2,3250,361,3195,30.5
'2018-05-25 14:29:40.00',49.957,2020,-3,81.3,625.2,3250,361,3195,30.5
'2018-05-25 14:29:41.00',49.956,2016,-1,81.3,625.2,3250,361,3197,30.5
'2018-05-25 14:29:42.00',49.952,2016,-1,81.3,625.2,3251,361,3197,30.5
'2018-05-25 14:29:43.00',49.946,2015,-3,81.2,625.1,3251,361,3197,30.5
'2018-05-25 14:29:44.00',49.942,2019,-5,81.2,625.1,3251,361,3197,30.5
'2018-05-25 14:29:45.00',49.941,2022,-3,81.2,624.9,3255,361,3197,30.5
'2018-05-25 14:29:46.00',49.935,2024,-4,81.0,624.3,3255,361,3197,30.5
'2018-05-25 14:29:47.00',49.933,2022,-3,81.0,624.2,3255,361,3197,30.5
'2018-05-25 14:29:48.00',49.932,2020,-2,80.9,624.2,3257,361,3198,30.5
'2018-05-25 14:29:48.99',49.931,2018,-3,80.9,624.1,3257,361,3198,30.5
'2018-05-25 14:29:50.00',49.935,2015,0,80.9,624.1,3259,361,3198,30.5
'2018-05-25 14:29:50.99',49.933,2018,-5,80.8,623.8,3260,361,3198,30.5
'2018-05-25 14:29:52.00',49.934,2020,-3,80.7,623.8,3260,361,3198,30.5
'2018-05-25 14:29:53.00',49.937,2022,-3,80.7,623.8,3260,361,3198,30.5
'2018-05-25 14:29:54.00',49.938,2021,-3,80.7,623.8,3260,361,3197,30.5
'2018-05-25 14:29:55.00',49.942,2020,-1,80.6,623.6,3260,361,3197,30.5
'2018-05-25 14:29:56.00',49.945,2019,-3,80.5,623.6,3260,361,3197,30.5
'2018-05-25 14:29:57.00',49.946,2021,-4,80.4,623.5,3265,361,3197,30.5
'2018-05-25 14:29:58.00',49.951,2014,-1,80.3,622.9,3266,361,3197,30.5
'2018-05-25 14:29:59.00',49.954,2016,2,80.3,622.9,3266,361,3197,30.5
'2018-05-25 14:30:00.00',49.954,2017,-2,80.2,622.8,3267,361,3193,30.5
'2018-05-25 14:30:01.00',49.955,2016,-2,80.2,622.6,3267,361,3193,30.5
'2018-05-25 14:30:01.99',49.953,2018,-1,80.2,622.6,3267,361,3193,30.5
'2018-05-25 14:30:03.00',49.957,2019,-2,80.1,622.4,3268,361,3193,30.5
'2018-05-25 14:30:04.00',49.953,2022,-2,80.0,622.4,3268,361,3193,30.5
'2018-05-25 14:30:05.00',49.955,2023,-3,80.0,622.4,3268,361,3193,30.5
'2018-05-25 14:30:06.00',49.953,2016,-3,79.9,622.4,3268,361,3193,30.5
'2018-05-25 14:30:07.00',49.950,2019,-4,79.9,622.2,3269,361,3197,30.5
'2018-05-25 14:30:08.00',49.951,2019,-3,79.9,622.2,3269,361,3197,30.5
'2018-05-25 14:30:09.00',49.950,2023,-3,79.7,622.2,3270,361,3197,30.5
'2018-05-25 14:30:10.00',49.951,2020,-6,79.7,621.7,3272,361,3197,30.5
'2018-05-25 14:30:11.00',49.946,2023,-4,79.7,621.5,3272,361,3197,30.5
'2018-05-25 14:30:12.00',49.946,2021,-3,79.6,621.4,3272,361,3197,30.5
'2018-05-25 14:30:13.00',49.948,2020,-3,79.5,621.3,3272,361,3197,30.5
'2018-05-25 14:30:14.00',49.946,2020,-2,79.5,621.3,3272,361,3199,30.5
'2018-05-25 14:30:14.99',49.950,2015,-3,79.4,621.1,3273,361,3199,30.5
'2018-05-25 14:30:16.00',49.951,2016,3,79.3,621.0,3273,361,3199,30.5
'2018-05-25 14:30:16.99',49.952,2016,1,79.3,621.0,3273,361,3199,30.5
'2018-05-25 14:30:18.00',49.955,2016,-1,79.2,621.0,3273,361,3199,30.5
'2018-05-25 14:30:19.00',49.956,2014,-1,79.2,620.9,3273,361,3199,30.5
'2018-05-25 14:30:20.00',49.958,2021,-2,79.2,620.9,3273,361,3197,30.5
'2018-05-25 14:30:21.00',49.956,2021,-3,79.1,620.9,3276,361,3197,30.5
'2018-05-25 14:30:22.00',49.956,2021,-3,79.0,620.3,3278,361,3197,30.5
'2018-05-25 14:30:23.00',49.953,2021,-3,79.0,620.2,3279,361,3197,30.5
'2018-05-25 14:30:24.00',49.954,2022,-3,78.9,620.0,3279,361,3197,30.5
'2018-05-25 14:30:25.00',49.956,2018,-2,78.9,620.0,3279,361,3197,30.5
'2018-05-25 14:30:26.00',49.954,2019,-1,78.8,619.9,3279,361,3197,30.5
'2018-05-25 14:30:27.00',49.951,2015,-3,78.7,619.8,3280,361,3194,30.5
'2018-05-25 14:30:27.99',49.958,2018,-3,78.7,619.6,3280,361,3194,30.5
'2018-05-25 14:30:29.00',49.958,2018,-4,78.6,619.6,3280,361,3194,30.5
'2018-05-25 14:30:30.00',49.963,2019,-3,78.6,619.6,3280,361,3194,30.5
'2018-05-25 14:30:31.00',49.964,2021,-3,78.6,619.6,3280,362,3194,30.5
'2018-05-25 14:30:32.00',49.969,2021,-2,78.4,619.5,3280,362,3194,30.5
'2018-05-25 14:30:33.00',49.969,2022,-2,78.4,619.5,3282,362,3193,30.5
'2018-05-25 14:30:34.00',49.975,2023,-2,78.3,619.3,3284,362,3193,30.5
'2018-05-25 14:30:35.00',49.975,2021,-1,78.3,618.8,3285,362,3193,30.5
'2018-05-25 14:30:36.00',49.976,2016,-3,78.2,618.7,3285,362,3193,30.5
'2018-05-25 14:30:37.00',49.977,2020,-3,78.2,618.7,3286,361,3193,30.5
'2018-05-25 14:30:38.00',49.976,2018,-2,78.1,618.6,3286,361,3193,30.5
'2018-05-25 14:30:39.00',49.980,2020,-3,78.0,618.4,3289,361,3193,30.5
'2018-05-25 14:30:40.00',49.974,2020,-4,78.0,618.3,3289,361,3195,30.5
'2018-05-25 14:30:40.99',49.980,2019,-5,77.9,618.3,3289,361,3195,30.5
'2018-05-25 14:30:42.00',49.979,2020,-4,77.8,618.3,3289,361,3195,30.5
'2018-05-25 14:30:42.99',49.990,2018,-2,77.8,618.3,3291,361,3195,30.5
'2018-05-25 14:30:44.00',49.991,2019,-4,77.8,618.2,3291,361,3195,30.5
'2018-05-25 14:30:45.00',49.997,2016,-1,77.7,618.2,3291,361,3195,30.5
'2018-05-25 14:30:46.00',49.997,2018,19,77.7,618.0,3294,361,3195,30.5
'2018-05-25 14:30:47.00',50.001,2016,-23,77.6,617.5,3296,361,3198,30.5
'2018-05-25 14:30:48.00',50.010,2016,-1,77.6,617.4,3296,361,3198,30.5
'2018-05-25 14:30:49.00',50.013,2019,-3,77.5,617.4,3298,361,3198,30.5
'2018-05-25 14:30:50.00',50.013,2019,-3,77.4,617.2,3298,361,3198,30.5
'2018-05-25 14:30:51.00',50.020,2020,-4,77.3,617.2,3300,361,3198,30.5
'2018-05-25 14:30:52.00',50.024,2021,-4,77.3,617.0,3300,361,3198,30.5
'2018-05-25 14:30:53.00',50.024,2020,-1,77.3,617.0,3300,361,3195,30.5
'2018-05-25 14:30:53.99',50.025,2021,0,77.3,617.0,3300,361,3195,30.5
'2018-05-25 14:30:55.00',50.025,2020,-1,77.2,617.0,3300,361,3195,30.5
'2018-05-25 14:30:56.00',50.026,2018,1,77.1,616.9,3301,361,3195,30.5
'2018-05-25 14:30:57.00',50.027,2022,-1,77.0,616.9,3302,361,3195,30.5
'2018-05-25 14:30:58.00',50.030,2023,-3,77.0,616.9,3304,361,3195,30.5
'2018-05-25 14:30:59.00',50.030,2023,-4,76.9,616.3,3304,361,3195,30.5
'2018-05-25 14:31:00.00',50.030,2021,-3,76.9,616.1,3304,361,3196,30.5
'2018-05-25 14:31:01.00',50.030,2021,-1,76.9,616.1,3304,361,3196,30.5
'2018-05-25 14:31:02.00',50.028,2021,-3,76.7,615.9,3304,361,3196,30.5
'2018-05-25 14:31:03.00',50.028,2021,-3,76.7,615.9,3305,362,3196,30.5
'2018-05-25 14:31:04.00',50.031,2021,-3,76.7,615.8,3305,362,3196,30.5
'2018-05-25 14:31:04.99',50.035,2018,0,76.6,615.7,3305,362,3196,30.5
'2018-05-25 14:31:06.00',50.038,2018,-2,76.6,615.7,3305,362,3191,30.5
'2018-05-25 14:31:06.99',50.041,2017,0,76.5,615.7,3305,362,3191,30.5
'2018-05-25 14:31:08.00',50.044,2021,-2,76.4,615.6,3306,362,3191,30.5
'2018-05-25 14:31:09.00',50.048,2021,-1,76.4,615.6,3306,362,3191,30.5
'2018-05-25 14:31:10.00',50.052,2021,-1,76.3,615.6,3306,362,3191,30.5
'2018-05-25 14:31:11.00',50.055,2021,-3,76.3,615.1,3306,362,3191,30.5
'2018-05-25 14:31:12.00',50.056,2021,-3,76.2,614.8,3307,362,3191,30.5
'2018-05-25 14:31:13.00',50.057,2020,-1,76.2,614.8,3307,362,3187,30.5
'2018-05-25 14:31:14.00',50.058,2021,-2,76.1,614.7,3307,362,3187,30.5
'2018-05-25 14:31:15.00',50.059,2020,1,76.0,614.7,3308,362,3187,30.5
'2018-05-25 14:31:16.00',50.058,2018,3,76.0,614.5,3308,362,3187,30.5
'2018-05-25 14:31:17.00',50.055,2018,-1,75.9,614.4,3308,362,3187,30.5
'2018-05-25 14:31:17.99',50.054,2016,4,75.9,614.4,3308,362,3187,30.5
'2018-05-25 14:31:19.00',50.052,2017,-1,75.8,614.4,3308,362,3190,30.5
'2018-05-25 14:31:19.99',50.053,2021,-3,75.7,614.4,3308,362,3190,30.5
'2018-05-25 14:31:21.00',50.055,2021,-4,75.7,614.3,3310,362,3190,30.5
'2018-05-25 14:31:22.00',50.057,2019,-1,75.7,614.3,3312,362,3190,30.5
'2018-05-25 14:31:23.00',50.058,2020,-2,75.6,613.8,3314,362,3190,30.5
'2018-05-25 14:31:24.00',50.060,2023,-3,75.6,613.6,3315,362,3190,30.5
'2018-05-25 14:31:25.00',50.061,2022,-1,75.5,613.6,3315,362,3190,30.5
'2018-05-25 14:31:26.00',50.063,2021,-6,75.4,613.6,3316,362,3190,30.5
'2018-05-25 14:31:27.00',50.065,2018,-3,75.3,613.4,3316,362,3190,30.5
'2018-05-25 14:31:28.00',50.064,2019,-3,75.3,613.3,3316,362,3190,30.5
'2018-05-25 14:31:29.00',50.069,2021,-3,75.3,613.2,3316,362,3190,30.5
'2018-05-25 14:31:30.00',50.069,2020,-2,75.2,613.2,3316,362,3190,30.5
'2018-05-25 14:31:30.99',50.071,2019,0,75.2,613.2,3316,362,3190,30.5
'2018-05-25 14:31:32.00',50.072,2018,3,75.1,613.2,3317,362,3190,30.5
'2018-05-25 14:31:33.00',50.073,2018,1,75.0,613.1,3317,362,3190,30.5
'2018-05-25 14:31:34.00',50.071,2016,2,74.9,613.1,3317,362,3190,30.5
'2018-05-25 14:31:35.00',50.067,2018,-6,74.9,612.7,3318,362,3190,30.5
'2018-05-25 14:31:36.00',50.065,2017,-5,74.8,612.5,3319,362,3190,30.5
'2018-05-25 14:31:37.00',50.066,2018,-1,74.8,612.3,3319,362,3190,30.5
'2018-05-25 14:31:38.00',50.069,2021,-3,74.8,612.3,3319,362,3190,30.5
'2018-05-25 14:31:39.00',50.065,2022,0,74.7,612.2,3321,362,3192,30.5
'2018-05-25 14:31:40.00',50.066,2021,-3,74.7,612.2,3322,362,3192,30.5
'2018-05-25 14:31:41.00',50.066,2019,-5,74.6,612.0,3322,362,3192,30.5
'2018-05-25 14:31:42.00',50.068,2019,0,74.5,612.0,3322,362,3192,30.5
'2018-05-25 14:31:43.00',50.067,2021,3,74.5,612.0,3322,362,3192,30.5
'2018-05-25 14:31:43.99',50.068,2022,0,74.4,612.0,3324,362,3192,30.5
'2018-05-25 14:31:45.00',50.074,2021,-1,74.3,611.9,3324,362,3191,30.5
'2018-05-25 14:31:45.99',50.074,2022,0,74.3,611.9,3324,362,3191,30.5
'2018-05-25 14:31:47.00',50.073,2018,1,74.2,611.6,3328,362,3191,30.5
'2018-05-25 14:31:48.00',50.075,2017,0,74.1,611.3,3328,362,3191,30.5
'2018-05-25 14:31:49.00',50.074,2017,0,74.0,611.2,3328,362,3191,30.5
'2018-05-25 14:31:50.00',50.077,2021,-4,74.0,611.2,3329,362,3191,30.5
'2018-05-25 14:31:51.00',50.078,2023,-1,73.9,611.0,3329,362,3191,30.5
'2018-05-25 14:31:52.00',50.075,2021,0,73.9,611.0,3329,362,3192,30.5
'2018-05-25 14:31:53.00',50.079,2022,0,73.8,610.8,3329,362,3192,30.5
'2018-05-25 14:31:54.00',50.078,2021,-4,73.7,610.8,3329,362,3192,30.5
'2018-05-25 14:31:55.00',50.081,2016,-2,73.7,610.8,3329,362,3192,30.5
'2018-05-25 14:31:56.00',50.081,2021,0,73.6,610.8,3329,362,3192,30.5
'2018-05-25 14:31:56.99',50.082,2020,-1,73.6,610.7,3329,362,3192,30.5
'2018-05-25 14:31:58.00',50.083,2021,-1,73.6,610.7,3330,362,3192,30.5
'2018-05-25 14:31:59.00',50.084,2017,3,73.5,610.6,3332,362,3191,30.5
'2018-05-25 14:32:00.00',50.084,2018,0,73.4,610.1,3333,362,3191,30.5
'2018-05-25 14:32:01.00',50.081,2016,3,73.4,610.0,3333,362,3191,30.5
'2018-05-25 14:32:02.00',50.080,2019,-2,73.2,610.0,3334,362,3191,30.5
'2018-05-25 14:32:03.00',50.078,2019,-3,73.2,609.9,3334,362,3191,30.5
'2018-05-25 14:32:04.00',50.078,2020,-1,73.2,609.9,3336,362,3191,30.5
'2018-05-25 14:32:05.00',50.077,2024,-2,73.1,609.7,3336,362,3191,30.5
'2018-05-25 14:32:06.00',50.078,2023,-1,73.1,609.7,3336,362,3189,30.5
'2018-05-25 14:32:07.00',50.078,2017,-5,73.0,609.7,3336,362,3189,30.5
'2018-05-25 14:32:08.00',50.078,2021,-3,72.9,609.7,3336,362,3189,30.5
'2018-05-25 14:32:09.00',50.079,2023,-2,72.9,609.7,3336,362,3189,30.5
'2018-05-25 14:32:09.99',50.081,2020,1,72.8,609.6,3336,362,3189,30.5
'2018-05-25 14:32:11.00',50.082,2021,-1,72.7,609.5,3338,362,3189,30.5
'2018-05-25 14:32:11.99',50.082,2016,0,72.7,609.1,3339,362,3189,30.5
'2018-05-25 14:32:13.00',50.082,2017,4,72.6,608.9,3340,362,3189,30.5
'2018-05-25 14:32:14.00',50.081,2016,0,72.6,608.9,3340,362,3189,30.5
'2018-05-25 14:32:15.00',50.081,2019,-5,72.6,608.9,3340,362,3189,30.5
'2018-05-25 14:32:16.00',50.080,2019,0,72.5,608.8,3340,362,3189,30.5
'2018-05-25 14:32:17.00',50.079,2016,-3,72.4,608.6,3342,362,3189,30.5
'2018-05-25 14:32:18.00',50.078,2019,-1,72.4,608.6,3342,362,3189,30.5
'2018-05-25 14:32:19.00',50.079,2023,-2,72.3,608.6,3342,362,3189,30.5
'2018-05-25 14:32:20.00',50.076,2021,-2,72.2,608.6,3342,362,3189,30.5
'2018-05-25 14:32:21.00',50.074,2021,-3,72.2,608.6,3342,362,3189,30.5
'2018-05-25 14:32:22.00',50.075,2018,-6,72.1,608.5,3342,362,3189,30.5
'2018-05-25 14:32:22.99',50.075,2019,-1,72.0,608.4,3346,362,3189,30.5
'2018-05-25 14:32:24.00',50.078,2024,-2,72.0,608.2,3347,362,3189,30.5
'2018-05-25 14:32:25.00',50.078,2022,-1,71.9,608.0,3349,362,3189,30.5
'2018-05-25 14:32:26.00',50.080,2021,1,71.8,607.9,3349,362,3190,30.5
'2018-05-25 14:32:27.00',50.080,2016,2,71.8,607.9,3349,362,3190,30.5
'2018-05-25 14:32:28.00',50.081,2014,3,71.8,607.8,3350,362,3190,30.5
'2018-05-25 14:32:29.00',50.082,2014,0,71.7,607.5,3350,362,3190,30.5
'2018-05-25 14:32:30.00',50.082,2021,-4,71.6,607.5,3350,362,3190,30.5
'2018-05-25 14:32:31.00',50.082,2019,-1,71.6,607.5,3350,362,3190,30.5
'2018-05-25 14:32:32.00',50.078,2024,-4,71.6,607.5,3350,362,3190,30.5
'2018-05-25 14:32:33.00',50.076,2023,-1,71.5,607.5,3352,362,3191,30.5
'2018-05-25 14:32:34.00',50.074,2020,-4,71.4,607.4,3352,362,3191,30.5
'2018-05-25 14:32:35.00',50.072,2016,-1,71.4,607.3,3354,362,3191,30.5
'2018-05-25 14:32:35.99',50.070,2021,-1,71.4,607.2,3355,362,3191,30.5
'2018-05-25 14:32:37.00',50.070,2021,-1,71.2,606.9,3355,362,3191,30.5
'2018-05-25 14:32:38.00',50.068,2022,0,71.1,606.8,3355,362,3191,30.5
'2018-05-25 14:32:39.00',50.066,2022,-2,71.1,606.8,3355,362,3191,30.5
'2018-05-25 14:32:40.00',50.065,2019,2,71.1,606.7,3355,362,3194,30.5
'2018-05-25 14:32:41.00',50.065,2018,2,71.0,606.6,3355,362,3194,30.5
'2018-05-25 14:32:42.00',50.064,2019,2,70.9,606.6,3355,362,3194,30.5
'2018-05-25 14:32:43.00',50.063,2016,2,70.9,606.6,3355,362,3194,30.5
'2018-05-25 14:32:44.00',50.061,2021,-4,70.8,606.6,3355,362,3194,30.5
'2018-05-25 14:32:45.00',50.058,2020,-2,70.8,606.6,3356,362,3194,30.5
'2018-05-25 14:32:46.00',50.052,2021,-3,70.7,606.5,3356,362,3194,30.5
'2018-05-25 14:32:46.99',50.050,2023,-4,70.6,606.5,3357,362,3194,30.5
'2018-05-25 14:32:48.00',50.047,2024,-2,70.6,606.4,3358,362,3194,30.5
'2018-05-25 14:32:48.99',50.043,2021,-3,70.6,606.0,3358,362,3194,30.5
'2018-05-25 14:32:50.00',50.039,2021,-4,70.5,605.9,3358,361,3194,30.5
'2018-05-25 14:32:51.00',50.037,2020,-4,70.5,605.9,3360,361,3194,30.5
'2018-05-25 14:32:52.00',50.037,2021,-5,70.5,605.8,3360,361,3194,30.5
'2018-05-25 14:32:53.00',50.033,2015,-1,70.3,605.7,3360,361,3194,30.5
'2018-05-25 14:32:54.00',50.033,2017,0,70.2,605.6,3360,361,3194,30.5
'2018-05-25 14:32:55.00',50.033,2017,0,70.2,605.6,3360,361,3194,30.5
'2018-05-25 14:32:56.00',50.034,2022,-1,70.2,605.6,3360,362,3194,30.5
'2018-05-25 14:32:57.00',50.035,2023,-1,70.1,605.6,3360,362,3194,30.5
'2018-05-25 14:32:58.00',50.033,2024,-1,70.0,605.6,3360,362,3194,30.5
'2018-05-25 14:32:59.00',50.038,2021,-1,69.9,605.5,3361,362,3193,30.5
'2018-05-25 14:32:59.99',50.038,2021,-2,69.9,605.5,3360,362,3193,30.5
'2018-05-25 14:33:01.00',50.036,2022,-2,69.8,605.2,3363,362,3193,30.5
'2018-05-25 14:33:02.00',50.035,2016,2,69.8,605.1,3364,362,3193,30.5
'2018-05-25 14:33:03.00',50.034,2019,2,69.7,605.0,3362,362,3193,30.5
'2018-05-25 14:33:04.00',50.032,2016,1,69.6,604.9,3362,362,3193,30.5
'2018-05-25 14:33:05.00',50.031,2016,1,69.6,604.8,3363,362,3193,30.5
'2018-05-25 14:33:06.00',50.031,2017,5,69.6,604.7,3363,362,3192,30.5
'2018-05-25 14:33:07.00',50.029,2016,2,69.5,604.7,3363,362,3192,30.5
'2018-05-25 14:33:08.00',50.029,2018,-3,69.5,604.7,3363,362,3192,30.5
'2018-05-25 14:33:09.00',50.028,2014,-1,69.4,604.7,3363,362,3192,30.5
'2018-05-25 14:33:10.00',50.028,2018,-1,69.3,604.7,3364,362,3192,30.5
'2018-05-25 14:33:11.00',50.030,2021,-2,69.2,604.7,3364,362,3192,30.6
'2018-05-25 14:33:12.00',50.032,2021,-4,69.2,604.7,3365,362,3192,30.6
'2018-05-25 14:33:12.99',50.033,2021,-2,69.1,604.4,3367,362,3192,30.6
'2018-05-25 14:33:14.00',50.033,2020,-3,69.0,604.3,3368,362,3192,30.6
'2018-05-25 14:33:14.99',50.034,2021,-2,69.0,604.2,3369,362,3192,30.6
'2018-05-25 14:33:16.00',50.035,2021,-1,68.9,604.1,3369,362,3192,30.6
'2018-05-25 14:33:17.00',50.035,2019,1,68.9,604.1,3368,362,3192,30.6
'2018-05-25 14:33:18.00',50.034,2017,-2,68.9,604.0,3368,362,3192,30.6
'2018-05-25 14:33:19.00',50.033,2016,2,68.8,604.0,3368,362,3192,30.6
'2018-05-25 14:33:20.00',50.032,2018,0,68.7,604.0,3368,362,3189,30.6
'2018-05-25 14:33:21.00',50.031,2018,6,68.6,604.0,3368,362,3189,30.6
'2018-05-25 14:33:22.00',50.028,2022,-2,68.6,604.0,3370,362,3189,30.6
'2018-05-25 14:33:23.00',50.025,2024,-1,68.6,603.9,3370,362,3189,30.6
'2018-05-25 14:33:24.00',50.022,2023,-3,68.5,603.9,3371,362,3189,30.6
'2018-05-25 14:33:25.00',50.019,2021,-1,68.5,603.7,3372,362,3189,30.6
'2018-05-25 14:33:25.99',50.015,2022,-3,68.4,603.5,3374,362,3189,30.6
'2018-05-25 14:33:27.00',50.014,2021,-2,68.4,603.4,3374,362,3189,30.6
'2018-05-25 14:33:28.00',50.012,2022,-1,68.3,603.3,3374,362,3189,30.6
'2018-05-25 14:33:29.00',50.013,2021,-4,68.2,603.3,3374,362,3189,30.6
'2018-05-25 14:33:30.00',50.013,2021,-3,68.1,603.3,3374,362,3189,30.6
'2018-05-25 14:33:31.00',50.015,2021,-4,68.1,603.2,3374,362,3189,30.6
'2018-05-25 14:33:32.00',50.016,2019,-4,68.0,603.2,3374,362,3189,30.6
'2018-05-25 14:33:33.00',50.013,2020,-5,67.9,603.2,3374,362,3189,30.6
'2018-05-25 14:33:34.00',50.013,2020,-3,67.9,603.2,3374,362,3188,30.6
'2018-05-25 14:33:35.00',50.012,2018,-4,67.8,603.1,3374,362,3188,30.6
'2018-05-25 14:33:36.00',50.013,2016,-4,67.8,603.1,3374,362,3188,30.6
'2018-05-25 14:33:37.00',50.014,2018,-2,67.7,602.9,3375,362,3188,30.6
'2018-05-25 14:33:38.00',50.015,2016,-4,67.6,602.8,3375,362,3188,30.6
'2018-05-25 14:33:38.99',50.016,2019,-1,67.6,602.8,3375,362,3188,30.6
'2018-05-25 14:33:40.00',50.017,2019,-2,67.6,602.6,3374,362,3187,30.6
'2018-05-25 14:33:40.99',50.020,2019,-2,67.5,602.6,3374,362,3187,30.6
'2018-05-25 14:33:42.00',50.024,2022,-2,67.5,602.5,3374,362,3187,30.6
'2018-05-25 14:33:43.00',50.029,2019,-3,67.4,602.5,3374,362,3187,30.6
'2018-05-25 14:33:44.00',50.032,2020,-2,67.4,602.5,3374,362,3187,30.6
'2018-05-25 14:33:45.00',50.032,2020,-3,67.3,602.5,3374,362,3187,30.6
'2018-05-25 14:33:46.00',50.034,2021,-2,67.2,602.5,3374,362,3186,30.6
'2018-05-25 14:33:47.00',50.038,2021,-2,67.2,602.5,3377,362,3186,30.6
'2018-05-25 14:33:48.00',50.037,2019,0,67.1,602.4,3378,362,3186,30.6
'2018-05-25 14:33:49.00',50.034,2016,2,67.0,602.3,3375,362,3186,30.6
'2018-05-25 14:33:50.00',50.034,2017,1,66.9,602.1,3375,362,3186,30.6
'2018-05-25 14:33:51.00',50.029,2015,0,66.9,602.1,3377,362,3186,30.6
'2018-05-25 14:33:51.99',50.029,2017,3,66.8,602.0,3378,362,3186,30.6
'2018-05-25 14:33:53.00',50.025,2017,5,66.8,601.9,3378,362,3187,30.6
'2018-05-25 14:33:54.00',50.023,2016,1,66.7,601.9,3379,362,3187,30.6
'2018-05-25 14:33:55.00',50.022,2016,-3,66.6,601.8,3379,362,3187,30.6
'2018-05-25 14:33:56.00',50.019,2014,-3,66.6,601.8,3379,362,3187,30.6
'2018-05-25 14:33:57.00',50.015,2015,-1,66.6,601.8,3379,362,3187,30.6
'2018-05-25 14:33:58.00',50.011,2014,-3,66.5,601.8,3379,362,3187,30.6
'2018-05-25 14:33:59.00',50.009,2015,-1,66.5,601.8,3380,362,3193,30.6
'2018-05-25 14:34:00.00',50.007,2020,-1,66.5,601.7,3380,362,3193,30.6
'2018-05-25 14:34:01.00',50.008,2019,-4,66.4,601.6,3382,362,3193,30.6
'2018-05-25 14:34:02.00',50.007,2021,-1,66.3,601.5,3383,362,3193,30.6
'2018-05-25 14:34:03.00',50.008,2021,-3,66.3,601.4,3384,362,3193,30.6
'2018-05-25 14:34:04.00',50.010,2020,-3,66.1,601.3,3384,362,3193,30.6
'2018-05-25 14:34:04.99',50.014,2021,-4,66.1,601.2,3384,362,3191,30.6
'2018-05-25 14:34:06.00',50.018,2021,-4,66.0,601.2,3384,362,3191,30.6
'2018-05-25 14:34:06.99',50.023,2019,-1,66.0,601.1,3384,362,3191,30.6
'2018-05-25 14:34:08.00',50.028,2018,-2,65.9,601.1,3384,362,3191,30.6
'2018-05-25 14:34:09.00',50.029,2019,-1,65.8,601.1,3384,362,3191,30.6
'2018-05-25 14:34:10.00',50.034,2023,-3,65.8,601.1,3384,362,3191,30.6
'2018-05-25 14:34:11.00',50.036,2023,-3,65.7,601.1,3385,362,3191,30.6
'2018-05-25 14:34:12.00',50.038,2023,-4,65.6,601.0,3385,362,3193,30.6
'2018-05-25 14:34:13.00',50.041,2021,-3,65.6,600.9,3388,362,3193,30.6
'2018-05-25 14:34:14.00',50.042,2020,-3,65.6,600.8,3388,362,3193,30.6
'2018-05-25 14:34:15.00',50.044,2016,-3,65.5,600.6,3388,362,3193,30.6
'2018-05-25 14:34:15.99',50.045,2016,-4,65.5,600.6,3388,362,3193,30.6
'2018-05-25 14:34:17.00',50.047,2018,-1,65.5,600.5,3388,362,3193,30.6
'2018-05-25 14:34:17.99',50.048,2019,-1,65.4,600.5,3390,362,3193,30.6
'2018-05-25 14:34:19.00',50.050,2020,-1,65.3,600.4,3390,362,3190,30.6
'2018-05-25 14:34:20.00',50.051,2020,-1,65.2,600.4,3390,362,3190,30.6
'2018-05-25 14:34:21.00',50.053,2022,-1,65.2,600.4,3390,362,3190,30.6
'2018-05-25 14:34:22.00',50.055,2019,2,65.1,600.4,3390,362,3190,30.6
'2018-05-25 14:34:23.00',50.057,2017,-1,65.0,600.4,3391,362,3190,30.6
'2018-05-25 14:34:24.00',50.059,2019,-2,65.0,600.3,3391,362,3190,30.6
'2018-05-25 14:34:25.00',50.059,2018,1,64.9,600.3,3392,362,3193,30.6
'2018-05-25 14:34:26.00',50.063,2018,-1,64.9,600.1,3392,362,3193,30.6
'2018-05-25 14:34:27.00',50.060,2023,-1,64.7,599.9,3393,362,3193,30.6
'2018-05-25 14:34:28.00',50.059,2018,-1,64.7,599.8,3393,362,3193,30.6
'2018-05-25 14:34:28.99',50.057,2018,-1,64.6,599.8,3393,362,3193,30.6
'2018-05-25 14:34:30.00',50.056,2021,-3,64.6,599.8,3393,362,3193,30.6
'2018-05-25 14:34:31.00',50.055,2021,-2,64.6,599.6,3393,362,3193,30.6
'2018-05-25 14:34:32.00',50.053,2021,-1,64.5,599.6,3393,362,3191,30.6
'2018-05-25 14:34:33.00',50.053,2022,-2,64.5,599.6,3393,362,3191,30.6
'2018-05-25 14:34:34.00',50.049,2019,-1,64.4,599.6,3393,362,3191,30.6
'2018-05-25 14:34:35.00',50.051,2018,0,64.4,599.6,3393,362,3191,30.6
'2018-05-25 14:34:36.00',50.053,2017,-1,64.3,599.5,3394,362,3191,30.6
'2018-05-25 14:34:37.00',50.055,2018,2,64.2,599.5,3396,362,3191,30.6
'2018-05-25 14:34:38.00',50.055,2016,-2,64.2,599.3,3396,362,3192,30.6
'2018-05-25 14:34:39.00',50.056,2019,-3,64.1,599.2,3397,362,3192,30.6
'2018-05-25 14:34:40.00',50.058,2020,-3,64.0,599.1,3398,362,3192,30.6
'2018-05-25 14:34:41.00',50.057,2019,-3,64.0,599.1,3398,362,3192,30.6
'2018-05-25 14:34:41.99',50.056,2022,-2,63.9,599.0,3399,362,3192,30.6
'2018-05-25 14:34:43.00',50.053,2022,-2,63.8,598.8,3399,362,3192,30.6
'2018-05-25 14:34:43.99',50.052,2020,-1,63.8,598.8,3399,362,3192,30.6
'2018-05-25 14:34:45.00',50.048,2021,-2,63.7,598.8,3399,362,3193,30.6
'2018-05-25 14:34:46.00',50.045,2020,0,63.6,598.8,3399,362,3193,30.6
'2018-05-25 14:34:47.00',50.043,2015,-1,63.6,598.8,3399,362,3193,30.6
'2018-05-25 14:34:48.00',50.039,2016,-2,63.6,598.8,3399,362,3193,30.6
'2018-05-25 14:34:49.00',50.039,2019,-2,63.5,598.8,3401,362,3193,30.6
'2018-05-25 14:34:50.00',50.039,2021,-3,63.5,598.7,3401,362,3193,30.6
'2018-05-25 14:34:51.00',50.038,2020,-2,63.4,598.5,3401,362,3193,30.6
'2018-05-25 14:34:52.00',50.037,2019,-2,63.4,598.3,3402,362,3191,30.6
'2018-05-25 14:34:53.00',50.035,2019,-1,63.3,598.3,3402,362,3191,30.6
'2018-05-25 14:34:54.00',50.033,2023,-1,63.2,598.2,3402,362,3191,30.6
'2018-05-25 14:34:54.99',50.029,2020,-4,63.1,598.1,3402,362,3191,30.6
'2018-05-25 14:34:56.00',50.024,2019,-2,63.1,598.1,3402,362,3191,30.6
'2018-05-25 14:34:57.00',50.021,2018,-1,63.0,598.1,3402,362,3191,30.7
'2018-05-25 14:34:58.00',50.018,2017,-1,63.0,598.1,3402,362,3194,30.7
'2018-05-25 14:34:59.00',50.014,2018,-2,62.9,598.1,3402,362,3194,30.7
'2018-05-25 14:35:00.00',50.010,2019,-1,62.8,598.1,3402,362,3194,30.7
'2018-05-25 14:35:01.00',50.009,2019,-2,62.8,598.0,3402,362,3194,30.7
'2018-05-25 14:35:02.00',50.004,2019,0,62.7,597.9,3402,362,3194,30.7
'2018-05-25 14:35:03.00',50.004,2019,-2,62.6,597.6,3402,362,3194,30.7
'2018-05-25 14:35:04.00',50.003,2016,-24,62.6,597.5,3402,362,3194,30.7
'2018-05-25 14:35:05.00',50.005,2019,22,62.6,597.5,3403,362,3192,30.7
'2018-05-25 14:35:06.00',50.006,2018,-23,62.5,597.4,3404,362,3192,30.7
'2018-05-25 14:35:07.00',50.006,2020,-1,62.5,597.2,3405,362,3192,30.7
'2018-05-25 14:35:07.99',50.009,2019,-1,62.5,597.2,3405,362,3192,30.7
'2018-05-25 14:35:09.00',50.013,2019,-1,62.4,597.2,3405,362,3192,30.7
'2018-05-25 14:35:09.99',50.019,2017,1,62.2,597.2,3405,362,3192,30.7
'2018-05-25 14:35:11.00',50.017,2018,3,62.2,597.2,3405,362,3192,30.7
'2018-05-25 14:35:12.00',50.022,2016,0,62.1,597.2,3405,362,3189,30.7
'2018-05-25 14:35:13.00',50.022,2016,-1,62.0,597.1,3409,362,3189,30.7
'2018-05-25 14:35:14.00',50.026,2017,-3,62.0,597.1,3410,362,3189,30.7
'2018-05-25 14:35:15.00',50.026,2019,-3,62.0,596.8,3410,362,3189,30.7
'2018-05-25 14:35:16.00',50.028,2021,-2,61.9,596.7,3410,362,3189,30.7
'2018-05-25 14:35:17.00',50.029,2021,-1,61.8,596.6,3410,362,3189,30.7
'2018-05-25 14:35:18.00',50.032,2021,0,61.8,596.5,3410,362,3188,30.7
'2018-05-25 14:35:19.00',50.033,2021,-2,61.7,596.5,3412,362,3188,30.7
'2018-05-25 14:35:20.00',50.033,2020,-3,61.6,596.3,3412,362,3188,30.7
'2018-05-25 14:35:20.99',50.035,2021,0,61.6,596.3,3412,362,3188,30.7
'2018-05-25 14:35:22.00',50.033,2018,-3,61.5,596.3,3412,362,3188,30.7
'2018-05-25 14:35:23.00',50.035,2015,-1,61.5,596.3,3412,362,3188,30.7
'2018-05-25 14:35:24.00',50.038,2017,0,61.5,596.3,3412,362,3187,30.7
'2018-05-25 14:35:25.00',50.034,2016,-1,61.4,596.3,3412,362,3187,30.7
'2018-05-25 14:35:26.00',50.036,2017,2,61.3,596.3,3411,362,3187,30.7
'2018-05-25 14:35:27.00',50.036,2015,2,61.2,595.9,3411,362,3187,30.7
'2018-05-25 14:35:28.00',50.035,2016,-4,61.2,595.9,3410,362,3187,30.7
'2018-05-25 14:35:29.00',50.036,2019,-4,61.1,595.7,3412,362,3187,30.7
'2018-05-25 14:35:30.00',50.036,2021,-4,61.0,595.6,3412,362,3187,30.7
'2018-05-25 14:35:31.00',50.033,2019,-2,61.0,595.6,3414,362,3186,30.7
'2018-05-25 14:35:32.00',50.036,2021,-3,61.0,595.4,3414,362,3186,30.7
'2018-05-25 14:35:33.00',50.032,2017,-1,60.9,595.4,3414,362,3186,30.7
'2018-05-25 14:35:33.99',50.033,2018,-1,60.9,595.4,3414,363,3186,30.7
'2018-05-25 14:35:35.00',50.031,2021,-1,60.8,595.4,3414,363,3186,30.7
'2018-05-25 14:35:35.99',50.032,2022,-3,60.7,595.4,3413,363,3186,30.7
'2018-05-25 14:35:37.00',50.031,2021,-3,60.7,595.3,3413,363,3184,30.7
'2018-05-25 14:35:38.00',50.033,2021,-1,60.6,595.3,3416,363,3184,30.7
'2018-05-25 14:35:39.00',50.032,2021,-2,60.6,595.0,3417,363,3184,30.7
'2018-05-25 14:35:40.00',50.033,2021,-2,60.5,594.9,3417,363,3184,30.7
'2018-05-25 14:35:41.00',50.034,2021,1,60.5,594.7,3419,363,3184,30.7
'2018-05-25 14:35:42.00',50.034,2022,1,60.4,594.6,3419,363,3184,30.7
'2018-05-25 14:35:43.00',50.035,2017,1,60.4,594.6,3419,363,3185,30.7
'2018-05-25 14:35:44.00',50.040,2017,1,60.3,594.4,3420,363,3185,30.7
'2018-05-25 14:35:45.00',50.035,2018,-1,60.2,594.4,3420,363,3185,30.7
'2018-05-25 14:35:46.00',50.028,2018,3,60.2,594.4,3420,363,3185,30.7
'2018-05-25 14:35:46.99',50.013,2016,4,60.1,594.4,3420,363,3185,30.7
'2018-05-25 14:35:48.00',50.002,2018,18,60.0,594.4,3418,363,3185,30.7
'2018-05-25 14:35:49.00',49.993,2014,4,60.0,594.4,3418,363,3185,30.7
'2018-05-25 14:35:50.00',49.978,2018,4,59.9,594.3,3421,363,3188,30.7
'2018-05-25 14:35:51.00',49.976,2017,0,59.9,594.0,3422,363,3188,30.7
'2018-05-25 14:35:52.00',49.972,2016,-1,59.9,593.9,3422,363,3188,30.7
'2018-05-25 14:35:53.00',49.966,2016,0,59.8,593.7,3421,362,3188,30.7
'2018-05-25 14:35:54.00',49.962,2018,2,59.7,593.6,3421,362,3188,30.7
'2018-05-25 14:35:55.00',49.959,2015,-3,59.6,593.6,3423,362,3188,30.7
'2018-05-25 14:35:56.00',49.959,2021,-3,59.5,593.4,3423,362,3185,30.7
'2018-05-25 14:35:57.00',49.959,2021,-1,59.5,593.4,3423,362,3185,30.7
'2018-05-25 14:35:57.99',49.960,2020,-1,59.5,593.4,3423,362,3185,30.7
'2018-05-25 14:35:59.00',49.963,2023,0,59.4,593.4,3423,362,3185,30.7
'2018-05-25 14:35:59.99',49.960,2021,-1,59.3,593.4,3423,362,3185,30.7
'2018-05-25 14:36:01.00',49.960,2023,-1,59.2,593.4,3423,362,3185,30.7
'2018-05-25 14:36:02.00',49.962,2016,-1,59.2,593.3,3425,362,3185,30.7
'2018-05-25 14:36:03.00',49.961,2016,-3,59.1,593.0,3425,362,3189,30.7
'2018-05-25 14:36:04.00',49.963,2019,-5,59.0,592.9,3425,362,3189,30.7
'2018-05-25 14:36:05.00',49.960,2021,-4,59.0,592.8,3427,362,3189,30.7
'2018-05-25 14:36:06.00',49.963,2022,-3,59.0,592.6,3430,362,3189,30.7
'2018-05-25 14:36:07.00',49.965,2021,-2,58.9,592.6,3430,362,3189,30.7
'2018-05-25 14:36:08.00',49.964,2024,-2,58.8,592.5,3432,362,3189,30.7
'2018-05-25 14:36:09.00',49.967,2024,-3,58.8,592.4,3432,362,3189,30.7
'2018-05-25 14:36:10.00',49.969,2021,-3,58.7,592.4,3432,362,3189,30.7
'2018-05-25 14:36:10.99',49.968,2020,-3,58.6,592.4,3432,362,3189,30.7
'2018-05-25 14:36:12.00',49.968,2020,-1,58.5,592.4,3431,362,3189,30.7
'2018-05-25 14:36:12.99',49.969,2019,-2,58.5,592.4,3431,362,3189,30.7
'2018-05-25 14:36:14.00',49.972,2021,-3,58.5,592.2,3433,362,3189,30.7
'2018-05-25 14:36:15.00',49.969,2020,-1,58.4,591.9,3437,362,3189,30.7
'2018-05-25 14:36:16.00',49.968,2017,0,58.4,591.8,3437,362,3190,30.7
'2018-05-25 14:36:17.00',49.965,2015,1,58.3,591.7,3435,362,3190,30.7
'2018-05-25 14:36:18.00',49.963,2016,4,58.2,591.6,3436,362,3190,30.7
'2018-05-25 14:36:19.00',49.967,2017,4,58.2,591.5,3436,362,3190,30.7
'2018-05-25 14:36:20.00',49.970,2018,1,58.1,591.4,3437,362,3190,30.7
'2018-05-25 14:36:21.00',49.973,2016,-1,58.0,591.2,3437,362,3190,30.7
'2018-05-25 14:36:22.00',49.969,2017,0,58.0,591.2,3437,362,3190,30.7
'2018-05-25 14:36:23.00',49.972,2018,-1,58.0,591.2,3437,362,3189,30.7
'2018-05-25 14:36:23.99',49.972,2024,-3,57.9,591.2,3437,362,3189,30.7
'2018-05-25 14:36:25.00',49.968,2024,-3,57.9,591.2,3437,362,3189,30.7
'2018-05-25 14:36:26.00',49.974,2022,-2,57.8,591.1,3437,362,3189,30.7
'2018-05-25 14:36:27.00',49.974,2020,-1,57.7,590.9,3441,362,3189,30.7
'2018-05-25 14:36:28.00',49.980,2021,-1,57.6,590.8,3442,362,3189,30.7
'2018-05-25 14:36:29.00',49.977,2021,-1,57.5,590.6,3443,362,3193,30.7
'2018-05-25 14:36:30.00',49.979,2021,-2,57.5,590.4,3444,362,3193,30.7
'2018-05-25 14:36:31.00',49.978,2022,-2,57.5,590.3,3444,362,3193,30.7
'2018-05-25 14:36:32.00',49.983,2021,-3,57.4,590.3,3448,362,3193,30.7
'2018-05-25 14:36:33.00',49.972,2020,-3,57.3,590.1,3448,362,3193,30.7
'2018-05-25 14:36:34.00',49.974,2018,-2,57.3,590.1,3448,362,3193,30.7
'2018-05-25 14:36:35.00',49.966,2017,3,57.2,590.1,3448,362,3193,30.7
'2018-05-25 14:36:36.00',49.960,2016,3,57.1,590.1,3448,362,3191,30.7
'2018-05-25 14:36:36.99',49.956,2019,6,57.1,590.1,3448,362,3191,30.7
'2018-05-25 14:36:38.00',49.950,2018,1,57.0,590.0,3448,362,3191,30.7
'2018-05-25 14:36:38.99',49.951,2019,-1,57.0,589.9,3451,362,3191,30.7
'2018-05-25 14:36:40.00',49.953,2021,-4,57.0,589.6,3451,362,3191,30.7
'2018-05-25 14:36:41.00',49.950,2017,-3,56.9,589.4,3452,362,3191,30.7
'2018-05-25 14:36:42.00',49.944,2016,-1,56.8,589.3,3453,362,3193,30.7
'2018-05-25 14:36:43.00',49.947,2016,4,56.8,589.2,3453,362,3193,30.7
'2018-05-25 14:36:44.00',49.946,2017,0,56.7,589.2,3455,362,3193,30.7
'2018-05-25 14:36:45.00',49.951,2017,1,56.6,589.0,3455,362,3193,30.7
'2018-05-25 14:36:46.00',49.949,2019,-1,56.5,589.0,3455,362,3193,30.8
'2018-05-25 14:36:47.00',49.953,2021,0,56.5,589.0,3455,362,3193,30.8
'2018-05-25 14:36:48.00',49.955,2021,-2,56.4,589.0,3455,362,3191,30.8
'2018-05-25 14:36:49.00',49.955,2021,-1,56.4,589.0,3455,362,3191,30.8
'2018-05-25 14:36:49.99',49.954,2023,-2,56.3,588.8,3455,362,3191,30.8
'2018-05-25 14:36:51.00',49.956,2021,-2,56.2,588.8,3458,362,3191,30.8
'2018-05-25 14:36:52.00',49.952,2016,-2,56.2,588.5,3458,362,3191,30.8
'2018-05-25 14:36:53.00',49.949,2016,-2,56.1,588.3,3460,362,3191,30.8
'2018-05-25 14:36:54.00',49.954,2019,-5,56.0,588.1,3462,362,3191,30.8
'2018-05-25 14:36:55.00',49.951,2021,-1,56.0,588.0,3462,362,3190,30.8
'2018-05-25 14:36:56.00',49.951,2022,-1,56.0,588.0,3464,362,3190,30.8
'2018-05-25 14:36:57.00',49.951,2024,-2,55.9,587.8,3464,362,3190,30.9
'2018-05-25 14:36:58.00',49.949,2023,-3,55.8,587.8,3464,362,3190,30.9
'2018-05-25 14:36:59.00',49.950,2020,-2,55.8,587.8,3464,362,3190,30.9
'2018-05-25 14:37:00.00',49.951,2021,-2,55.8,587.8,3464,362,3190,30.9
'2018-05-25 14:37:01.00',49.949,2019,-6,55.7,587.8,3464,362,3189,30.9
'2018-05-25 14:37:02.00',49.951,2018,-4,55.5,587.7,3464,362,3189,30.9
'2018-05-25 14:37:02.99',49.952,2016,3,55.5,587.7,3464,362,3189,30.9
'2018-05-25 14:37:04.00',49.951,2017,3,55.5,587.3,3465,362,3189,30.9
'2018-05-25 14:37:04.99',49.951,2017,3,55.4,587.2,3465,362,3189,30.9
'2018-05-25 14:37:06.00',49.949,2016,2,55.4,587.1,3465,362,3189,30.9
'2018-05-25 14:37:07.00',49.952,2021,0,55.3,587.0,3465,362,3189,30.9
'2018-05-25 14:37:08.00',49.950,2021,-1,55.2,586.9,3465,362,3190,30.9
'2018-05-25 14:37:09.00',49.952,2020,-3,55.2,586.7,3465,362,3190,30.9
'2018-05-25 14:37:10.00',49.948,2021,-1,55.1,586.6,3465,362,3190,30.9
'2018-05-25 14:37:11.00',49.950,2021,-3,55.0,586.6,3465,362,3190,30.9
'2018-05-25 14:37:12.00',49.951,2016,-2,55.0,586.6,3465,362,3190,30.9
'2018-05-25 14:37:13.00',49.953,2015,-3,55.0,586.6,3465,362,3190,30.9
'2018-05-25 14:37:14.00',49.949,2016,-3,54.9,586.5,3465,362,3188,30.9
'2018-05-25 14:37:15.00',49.950,2019,-6,54.9,586.5,3465,362,3188,30.9
'2018-05-25 14:37:15.99',49.950,2020,-3,54.8,586.3,3467,362,3188,30.9
'2018-05-25 14:37:17.00',49.948,2021,-3,54.7,586.0,3467,362,3188,30.9
'2018-05-25 14:37:18.00',49.956,2022,-4,54.7,585.9,3468,362,3188,30.9
'2018-05-25 14:37:19.00',49.951,2021,-3,54.5,585.8,3469,362,3188,30.9
'2018-05-25 14:37:20.00',49.956,2019,-3,54.5,585.7,3470,362,3189,30.9
'2018-05-25 14:37:21.00',49.957,2019,-2,54.5,585.7,3472,362,3189,30.9
'2018-05-25 14:37:22.00',49.960,2020,-4,54.4,585.5,3472,362,3189,30.9
'2018-05-25 14:37:23.00',49.964,2016,-1,54.3,585.5,3472,362,3189,30.9
'2018-05-25 14:37:24.00',49.970,2016,-2,54.3,585.5,3472,362,3189,30.9
'2018-05-25 14:37:25.00',49.971,2014,3,54.2,585.5,3472,362,3189,30.9
'2018-05-25 14:37:26.00',49.979,2016,3,54.1,585.5,3472,362,3189,30.9
'2018-05-25 14:37:26.99',49.979,2016,-2,54.0,585.4,3472,362,3189,30.9
'2018-05-25 14:37:28.00',49.978,2016,3,54.0,585.2,3478,362,3189,30.9
'2018-05-25 14:37:28.99',49.983,2017,-1,54.0,584.9,3479,362,3189,30.9
'2018-05-25 14:37:30.00',49.989,2018,-1,54.0,584.8,3480,362,3189,30.9
'2018-05-25 14:37:31.00',49.985,2017,-3,53.9,584.7,3482,362,3189,30.9
'2018-05-25 14:37:32.00',49.987,2018,0,53.8,584.5,3484,362,3189,30.9
'2018-05-25 14:37:33.00',49.983,2018,-1,53.8,584.5,3484,362,3189,30.9
'2018-05-25 14:37:34.00',49.981,2017,-1,53.7,584.3,3484,362,3189,30.9
'2018-05-25 14:37:35.00',49.980,2018,-1,53.6,584.3,3484,362,3189,30.9
'2018-05-25 14:37:36.00',49.981,2018,-1,53.5,584.3,3484,362,3189,30.9
'2018-05-25 14:37:37.00',49.979,2019,0,53.5,584.3,3484,362,3189,30.9
'2018-05-25 14:37:38.00',49.982,2022,-3,53.5,584.3,3484,362,3189,30.9
'2018-05-25 14:37:39.00',49.980,2021,-2,53.4,584.2,3484,362,3191,30.9
'2018-05-25 14:37:39.99',49.983,2019,-3,53.3,584.2,3486,362,3191,30.9
'2018-05-25 14:37:41.00',49.990,2020,-2,53.2,583.7,3486,362,3191,30.9
'2018-05-25 14:37:41.99',49.988,2021,-3,53.1,583.6,3486,362,3191,30.9
'2018-05-25 14:37:43.00',49.988,2021,-3,53.1,583.5,3486,362,3191,30.9
'2018-05-25 14:37:44.00',49.981,2017,-1,53.0,583.4,3486,362,3191,30.9
'2018-05-25 14:37:45.00',49.978,2018,-1,53.0,583.4,3487,362,3191,30.9
'2018-05-25 14:37:46.00',49.977,2016,-1,53.0,583.2,3487,362,3191,30.9
'2018-05-25 14:37:47.00',49.974,2019,-1,52.9,583.2,3487,362,3191,30.9
'2018-05-25 14:37:48.00',49.970,2017,0,52.8,583.2,3487,362,3191,30.9
'2018-05-25 14:37:49.00',49.970,2019,-1,52.8,583.2,3487,362,3191,30.9
'2018-05-25 14:37:50.00',49.974,2021,1,52.8,583.2,3489,362,3191,30.9
'2018-05-25 14:37:51.00',49.973,2022,-1,52.6,583.1,3489,362,3190,30.9
'2018-05-25 14:37:52.00',49.980,2023,-1,52.5,583.1,3491,362,3190,30.9
'2018-05-25 14:37:52.99',49.974,2021,-3,52.5,582.6,3493,362,3190,30.9
'2018-05-25 14:37:54.00',49.983,2021,-3,52.5,582.6,3494,362,3190,30.9
'2018-05-25 14:37:55.00',49.981,2021,-2,52.4,582.4,3494,362,3190,30.9
'2018-05-25 14:37:56.00',49.984,2022,-1,52.3,582.3,3494,362,3190,30.9
'2018-05-25 14:37:57.00',49.982,2020,-1,52.3,582.3,3496,362,3190,30.9
'2018-05-25 14:37:58.00',49.982,2019,-2,52.2,582.1,3496,362,3190,30.9
'2018-05-25 14:37:59.00',49.984,2019,-1,52.1,582.1,3496,362,3190,30.9
'2018-05-25 14:38:00.00',49.982,2021,-3,52.1,582.1,3496,362,3190,30.9
'2018-05-25 14:38:01.00',49.986,2021,-1,52.0,582.1,3496,362,3190,30.9
'2018-05-25 14:38:02.00',49.985,2022,-4,52.0,582.1,3497,362,3190,30.9
'2018-05-25 14:38:03.00',49.977,2022,-3,52.0,581.9,3497,362,3190,30.9
'2018-05-25 14:38:04.00',49.981,2021,-2,51.9,581.9,3500,362,3192,30.9
'2018-05-25 14:38:05.00',49.977,2019,-2,51.8,581.6,3503,362,3192,30.9
'2018-05-25 14:38:05.99',49.975,2016,-1,51.8,581.5,3503,362,3192,31.0
'2018-05-25 14:38:07.00',49.973,2016,1,51.7,581.3,3504,362,3192,31.0
'2018-05-25 14:38:07.99',49.977,2018,-1,51.5,581.2,3504,362,3192,31.0
'2018-05-25 14:38:09.00',49.976,2017,0,51.5,581.2,3504,362,3192,31.0
'2018-05-25 14:38:10.00',49.979,2019,2,51.5,581.0,3504,362,3192,31.0
'2018-05-25 14:38:11.00',49.983,2019,1,51.4,581.0,3504,362,3192,31.0
'2018-05-25 14:38:12.00',49.986,2019,-1,51.4,581.0,3504,362,3192,31.0
'2018-05-25 14:38:13.00',49.989,2018,-1,51.3,581.0,3504,362,3192,31.0
'2018-05-25 14:38:14.00',49.992,2018,1,51.2,581.0,3505,362,3192,31.0
'2018-05-25 14:38:15.00',49.994,2016,1,51.2,581.0,3505,362,3192,31.0
'2018-05-25 14:38:16.00',49.994,2017,-1,51.1,580.8,3507,362,3192,31.0
'2018-05-25 14:38:17.00',49.995,2018,1,51.0,580.5,3507,362,3192,31.0
'2018-05-25 14:38:18.00',49.992,2018,1,51.0,580.4,3508,362,3192,31.0
'2018-05-25 14:38:18.99',49.989,2018,2,50.9,580.2,3511,362,3192,31.0
'2018-05-25 14:38:20.00',49.986,2020,3,50.8,580.1,3511,362,3192,31.0
'2018-05-25 14:38:21.00',49.984,2018,2,50.8,580.1,3511,362,3192,31.0
'2018-05-25 14:38:22.00',49.984,2019,4,50.8,579.9,3513,362,3192,31.0
'2018-05-25 14:38:23.00',49.986,2021,1,50.8,579.9,3513,362,3190,31.0
'2018-05-25 14:38:24.00',49.987,2020,0,50.7,579.9,3513,362,3190,31.0
'2018-05-25 14:38:25.00',49.989,2022,1,50.5,579.9,3513,362,3190,31.0
'2018-05-25 14:38:26.00',49.989,2023,-1,50.5,579.9,3513,362,3190,31.0
'2018-05-25 14:38:27.00',49.989,2021,-2,50.5,579.9,3513,362,3190,31.0
'2018-05-25 14:38:28.00',49.992,2021,-3,50.4,579.8,3515,362,3190,31.0
'2018-05-25 14:38:29.00',49.994,2023,-1,50.3,579.4,3517,362,3190,31.0
'2018-05-25 14:38:30.00',49.996,2024,-2,50.3,579.3,3518,362,3192,31.0
'2018-05-25 14:38:31.00',49.998,2021,-1,50.2,579.2,3520,362,3192,31.0
'2018-05-25 14:38:31.99',49.999,2021,-3,50.1,579.0,3520,362,3192,31.0
'2018-05-25 14:38:33.00',50.000,2021,-2,50.0,579.0,3520,362,3192,31.0
'2018-05-25 14:38:33.99',50.001,2023,-2,50.0,578.9,3520,362,3192,31.0
'2018-05-25 14:38:35.00',50.002,2023,-2,49.9,578.8,3520,362,3192,31.0
'2018-05-25 14:38:36.00',50.003,2022,-3,49.9,578.8,3520,362,3189,31.0
'2018-05-25 14:38:37.00',50.002,2022,-3,49.8,578.8,3520,362,3189,31.0
'2018-05-25 14:38:38.00',50.008,2022,9,49.8,578.8,3520,362,3189,31.0
'2018-05-25 14:38:39.00',50.007,2023,-1,49.8,578.8,3521,362,3189,31.0
'2018-05-25 14:38:40.00',50.009,2021,-1,49.6,578.7,3522,362,3189,31.0
'2018-05-25 14:38:41.00',50.010,2020,0,49.6,578.7,3522,362,3189,31.0
'2018-05-25 14:38:42.00',50.014,2021,1,49.5,578.3,3522,362,3189,31.0
'2018-05-25 14:38:43.00',50.009,2020,-1,49.4,578.2,3522,362,3189,31.0
'2018-05-25 14:38:44.00',50.014,2018,0,49.4,578.1,3522,362,3189,31.0
'2018-05-25 14:38:44.99',50.010,2017,0,49.4,578.0,3522,362,3189,31.0
'2018-05-25 14:38:46.00',50.016,2016,-1,49.3,577.9,3524,362,3189,31.0
'2018-05-25 14:38:47.00',50.022,2018,-1,49.2,577.8,3524,362,3189,31.0
'2018-05-25 14:38:48.00',50.020,2018,0,49.1,577.8,3524,363,3189,31.0
'2018-05-25 14:38:49.00',50.022,2019,-2,49.1,577.8,3524,363,3189,31.0
'2018-05-25 14:38:50.00',50.022,2023,-2,49.0,577.8,3524,363,3189,31.0
'2018-05-25 14:38:51.00',50.019,2023,-3,48.9,577.8,3526,363,3186,31.0
'2018-05-25 14:38:52.00',50.023,2023,-1,48.9,577.7,3526,363,3186,31.0
'2018-05-25 14:38:53.00',50.022,2021,-2,48.9,577.7,3528,363,3186,31.0
'2018-05-25 14:38:54.00',50.021,2020,-2,48.8,577.4,3529,362,3186,31.0
'2018-05-25 14:38:55.00',50.018,2021,-2,48.8,577.2,3529,362,3186,31.0
'2018-05-25 14:38:56.00',50.017,2019,1,48.8,577.1,3529,362,3186,31.0
'2018-05-25 14:38:57.00',50.020,2019,-2,48.6,577.0,3529,362,3186,31.0
'2018-05-25 14:38:57.99',50.019,2018,-3,48.5,577.0,3530,362,3186,31.0
'2018-05-25 14:38:59.00',50.017,2018,-3,48.5,576.8,3530,362,3186,31.0
'2018-05-25 14:39:00.00',50.016,2018,-2,48.4,576.8,3530,362,3186,31.0
'2018-05-25 14:39:01.00',50.013,2018,-1,48.4,576.8,3530,362,3186,31.0
'2018-05-25 14:39:02.00',50.011,2017,3,48.3,576.8,3530,362,3186,31.0
'2018-05-25 14:39:03.00',50.009,2017,5,48.3,576.8,3530,362,3187,31.0
'2018-05-25 14:39:04.00',50.009,2016,3,48.1,576.7,3530,362,3187,31.0
'2018-05-25 14:39:05.00',50.009,2016,3,48.1,576.7,3532,362,3187,31.0
'2018-05-25 14:39:06.00',50.011,2016,5,48.0,576.4,3533,363,3187,31.0
'2018-05-25 14:39:07.00',50.006,2016,-1,48.0,576.2,3536,363,3187,31.0
'2018-05-25 14:39:08.00',50.007,2016,0,47.9,576.1,3536,363,3187,31.0
'2018-05-25 14:39:08.99',50.011,2017,-2,47.9,576.0,3536,363,3187,31.0
'2018-05-25 14:39:10.00',50.005,2019,-3,47.8,576.0,3537,363,3187,31.0
'2018-05-25 14:39:10.99',50.007,2017,-1,47.8,575.9,3537,363,3187,31.0
'2018-05-25 14:39:12.00',50.011,2016,0,47.7,575.9,3537,363,3187,31.1
'2018-05-25 14:39:13.00',50.010,2018,-3,47.6,575.9,3537,362,3187,31.1
'2018-05-25 14:39:14.00',50.014,2020,-3,47.5,575.9,3537,362,3187,31.1
'2018-05-25 14:39:15.00',50.011,2019,-3,47.5,575.9,3537,362,3187,31.1
'2018-05-25 14:39:16.00',50.008,2022,-3,47.4,575.8,3537,362,3187,31.1
'2018-05-25 14:39:17.00',50.008,2019,-4,47.4,575.8,3538,362,3187,31.1
'2018-05-25 14:39:18.00',50.006,2021,-1,47.3,575.5,3539,362,3187,31.1
'2018-05-25 14:39:19.00',50.009,2021,-2,47.2,575.3,3540,362,3187,31.1
'2018-05-25 14:39:20.00',50.007,2023,-2,47.2,575.3,3540,362,3187,31.1
'2018-05-25 14:39:21.00',50.002,2020,-1,47.1,575.1,3541,362,3187,31.1
'2018-05-25 14:39:21.99',50.010,2022,10,47.0,575.1,3542,362,3187,31.1
'2018-05-25 14:39:23.00',50.004,2021,-15,47.0,575.0,3542,362,3187,31.1
'2018-05-25 14:39:24.00',49.997,2023,9,46.9,574.9,3542,362,3187,31.1
'2018-05-25 14:39:25.00',49.994,2019,-2,46.9,574.9,3542,362,3187,31.1
'2018-05-25 14:39:26.00',49.992,2021,-2,46.8,574.9,3542,362,3187,31.1
'2018-05-25 14:39:27.00',49.987,2021,-4,46.8,574.9,3543,362,3187,31.1
'2018-05-25 14:39:28.00',49.987,2019,-2,46.8,574.8,3543,362,3187,31.1
'2018-05-25 14:39:29.00',49.987,2021,-3,46.7,574.8,3543,362,3187,31.1
'2018-05-25 14:39:30.00',49.987,2018,-3,46.6,574.6,3545,362,3187,31.1
'2018-05-25 14:39:31.00',49.987,2021,-3,46.5,574.5,3547,362,3187,31.1
'2018-05-25 14:39:32.00',49.987,2016,-1,46.5,574.4,3547,362,3187,31.1
'2018-05-25 14:39:33.00',49.986,2014,-4,46.4,574.3,3547,362,3187,31.1
'2018-05-25 14:39:34.00',49.983,2016,-2,46.3,574.2,3547,362,3187,31.1
'2018-05-25 14:39:34.99',49.980,2014,0,46.3,574.1,3547,362,3187,31.1
'2018-05-25 14:39:36.00',49.975,2015,3,46.2,574.0,3547,362,3187,31.1
'2018-05-25 14:39:36.99',49.972,2017,4,46.1,574.0,3547,362,3187,31.2
'2018-05-25 14:39:38.00',49.968,2016,0,46.1,574.0,3547,362,3187,31.2
'2018-05-25 14:39:39.00',49.965,2016,-1,46.0,574.0,3547,362,3187,31.2
'2018-05-25 14:39:40.00',49.964,2016,-1,46.0,573.9,3548,362,3188,31.2
'2018-05-25 14:39:41.00',49.963,2017,1,45.9,573.9,3548,362,3188,31.2
'2018-05-25 14:39:42.00',49.962,2020,-1,45.8,573.8,3550,362,3188,31.2
'2018-05-25 14:39:43.00',49.961,2022,-3,45.8,573.6,3550,362,3188,31.2
'2018-05-25 14:39:44.00',49.961,2021,-3,45.8,573.5,3551,362,3188,31.2
'2018-05-25 14:39:45.00',49.963,2021,-2,45.7,573.4,3551,362,3188,31.2
'2018-05-25 14:39:46.00',49.964,2021,-1,45.6,573.3,3551,362,3188,31.2
'2018-05-25 14:39:47.00',49.964,2023,-2,45.5,573.3,3552,362,3190,31.2
'2018-05-25 14:39:47.99',49.964,2021,-2,45.5,573.2,3552,362,3190,31.2
'2018-05-25 14:39:49.00',49.965,2017,-1,45.4,573.2,3552,362,3190,31.2
'2018-05-25 14:39:50.00',49.965,2016,1,45.3,573.2,3552,362,3190,31.2
'2018-05-25 14:39:51.00',49.968,2017,-2,45.3,573.2,3552,362,3190,31.2
'2018-05-25 14:39:52.00',49.973,2019,-4,45.2,573.1,3553,362,3190,31.2
'2018-05-25 14:39:53.00',49.979,2021,-4,45.2,573.1,3553,362,3190,31.2
'2018-05-25 14:39:54.00',49.982,2020,-3,45.1,573.0,3555,362,3188,31.2
'2018-05-25 14:39:55.00',49.987,2020,-3,45.0,572.7,3556,362,3188,31.2
'2018-05-25 14:39:56.00',49.990,2021,-1,45.0,572.6,3558,362,3188,31.2
'2018-05-25 14:39:57.00',49.990,2021,0,44.9,572.6,3559,362,3188,31.2
'2018-05-25 14:39:58.00',49.992,2021,-1,44.9,572.5,3559,362,3188,31.2
'2018-05-25 14:39:59.00',49.994,2022,-1,44.8,572.5,3558,362,3188,31.2
'2018-05-25 14:40:00.00',49.996,2022,-1,44.8,572.3,3558,362,3189,31.2
'2018-05-25 14:40:00.99',49.999,2023,-2,44.7,572.3,3558,362,3189,31.2
'2018-05-25 14:40:02.00',50.005,2020,2,44.6,572.3,3558,362,3189,31.2
'2018-05-25 14:40:02.99',50.003,2023,-1,44.5,572.3,3558,362,3189,31.2
'2018-05-25 14:40:04.00',50.005,2021,-1,44.5,572.3,3559,362,3189,31.2
'2018-05-25 14:40:05.00',50.003,2021,-1,44.5,572.2,3559,362,3189,31.2
'2018-05-25 14:40:06.00',50.008,2020,0,44.3,572.2,3561,362,3188,31.2
'2018-05-25 14:40:07.00',50.008,2020,-1,44.3,571.9,3562,362,3188,31.2
'2018-05-25 14:40:08.00',50.011,2019,-3,44.2,571.8,3562,362,3188,31.2
'2018-05-25 14:40:09.00',50.010,2021,-1,44.2,571.7,3563,362,3188,31.2
'2018-05-25 14:40:10.00',50.009,2021,-1,44.1,571.6,3564,362,3188,31.2
'2018-05-25 14:40:11.00',50.008,2020,-3,44.0,571.6,3565,362,3188,31.2
'2018-05-25 14:40:12.00',50.008,2020,-1,44.0,571.5,3565,362,3188,31.2
'2018-05-25 14:40:13.00',50.011,2021,-3,44.0,571.5,3565,362,3189,31.2
'2018-05-25 14:40:13.99',50.010,2021,-3,43.9,571.5,3565,362,3189,31.2
'2018-05-25 14:40:15.00',50.009,2022,-3,43.8,571.5,3565,362,3189,31.2
'2018-05-25 14:40:16.00',50.005,2021,-2,43.8,571.5,3566,362,3189,31.2
'2018-05-25 14:40:17.00',50.008,2023,-1,43.8,571.4,3566,362,3189,31.2
'2018-05-25 14:40:18.00',50.011,2023,-3,43.7,571.4,3566,362,3189,31.2
