'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 14:40:19.00',50.011,2022,-1,43.6,571.2,3568,362,3189,31.2
'2018-05-25 14:40:20.00',50.017,2021,0,43.5,571.1,3569,362,3189,31.2
'2018-05-25 14:40:21.00',50.013,2021,-1,43.5,571.0,3569,362,3189,31.2
'2018-05-25 14:40:22.00',50.012,2020,0,43.4,570.9,3569,362,3189,31.2
'2018-05-25 14:40:23.00',50.013,2017,1,43.2,570.8,3570,362,3189,31.2
'2018-05-25 14:40:24.00',50.014,2016,-1,43.2,570.7,3570,362,3189,31.2
'2018-05-25 14:40:25.00',50.012,2019,-1,43.2,570.7,3570,362,3189,31.2
'2018-05-25 14:40:26.00',50.012,2018,-2,43.1,570.7,3570,362,3186,31.2
'2018-05-25 14:40:26.99',50.014,2018,-1,43.0,570.7,3570,362,3186,31.2
'2018-05-25 14:40:28.00',50.013,2019,1,43.0,570.7,3570,362,3186,31.2
'2018-05-25 14:40:28.99',50.016,2019,-1,43.0,570.7,3570,362,3186,31.2
'2018-05-25 14:40:30.00',50.017,2018,0,42.9,570.6,3571,363,3186,31.2
'2018-05-25 14:40:31.00',50.016,2017,1,42.8,570.4,3571,363,3186,31.2
'2018-05-25 14:40:32.00',50.017,2017,4,42.8,570.4,3572,363,3186,31.2
'2018-05-25 14:40:33.00',50.020,2017,2,42.8,570.2,3575,363,3185,31.2
'2018-05-25 14:40:34.00',50.019,2016,-1,42.7,570.2,3575,363,3185,31.2
'2018-05-25 14:40:35.00',50.019,2016,1,42.6,570.0,3576,363,3185,31.2
'2018-05-25 14:40:36.00',50.026,2016,-1,42.5,569.9,3577,362,3185,31.2
'2018-05-25 14:40:37.00',50.026,2017,-3,42.5,569.9,3577,362,3185,31.2
'2018-05-25 14:40:37.99',50.031,2021,-3,42.4,569.9,3577,362,3185,31.2
'2018-05-25 14:40:39.00',50.034,2019,-4,42.3,569.9,3577,362,3184,31.2
'2018-05-25 14:40:39.99',50.039,2019,-2,42.2,569.9,3577,362,3184,31.2
'2018-05-25 14:40:41.00',50.045,2019,-2,42.2,569.9,3578,362,3184,31.2
'2018-05-25 14:40:42.00',50.043,2023,-2,42.2,569.8,3578,362,3184,31.2
'2018-05-25 14:40:43.00',50.052,2023,-1,42.0,569.7,3578,363,3184,31.2
'2018-05-25 14:40:44.00',50.048,2021,-2,42.0,569.6,3577,363,3184,31.2
'2018-05-25 14:40:45.00',50.052,2019,-1,41.9,569.5,3577,363,3184,31.2
'2018-05-25 14:40:46.00',50.055,2016,4,41.9,569.4,3577,363,3184,31.2
'2018-05-25 14:40:47.00',50.062,2016,-3,41.8,569.3,3577,363,3184,31.2
'2018-05-25 14:40:48.00',50.064,2019,-4,41.8,569.1,3577,363,3184,31.2
'2018-05-25 14:40:49.00',50.060,2019,-3,41.8,569.1,3577,363,3184,31.2
'2018-05-25 14:40:50.00',50.059,2021,-3,41.7,569.1,3577,362,3184,31.2
'2018-05-25 14:40:50.99',50.058,2023,-1,41.6,569.1,3577,362,3184,31.2
'2018-05-25 14:40:52.00',50.056,2021,-1,41.6,569.1,3577,362,3184,31.2
'2018-05-25 14:40:53.00',50.055,2020,-4,41.5,569.1,3577,362,3184,31.2
'2018-05-25 14:40:54.00',50.050,2019,-4,41.4,569.0,3578,362,3184,31.2
'2018-05-25 14:40:55.00',50.056,2016,-1,41.3,569.0,3578,362,3184,31.2
'2018-05-25 14:40:56.00',50.052,2023,-1,41.2,568.9,3580,362,3184,31.2
'2018-05-25 14:40:57.00',50.047,2022,-1,41.2,568.7,3581,362,3184,31.2
'2018-05-25 14:40:58.00',50.045,2021,-1,41.2,568.7,3583,362,3184,31.2
'2018-05-25 14:40:59.00',50.044,2021,-3,41.0,568.5,3584,362,3188,31.2
'2018-05-25 14:41:00.00',50.046,2022,-4,41.0,568.4,3585,362,3188,31.3
'2018-05-25 14:41:01.00',50.042,2021,-4,41.0,568.4,3585,362,3188,31.3
'2018-05-25 14:41:02.00',50.040,2020,-5,40.9,568.4,3585,362,3188,31.3
'2018-05-25 14:41:03.00',50.041,2021,-1,40.8,568.4,3585,362,3188,31.3
'2018-05-25 14:41:03.99',50.036,2021,-1,40.8,568.4,3585,362,3188,31.3
'2018-05-25 14:41:05.00',50.028,2019,-2,40.8,568.4,3585,362,3188,31.3
'2018-05-25 14:41:05.99',50.031,2023,-2,40.7,568.4,3586,362,3188,31.3
'2018-05-25 14:41:07.00',50.026,2022,-4,40.6,568.3,3587,362,3188,31.3
'2018-05-25 14:41:08.00',50.027,2021,-2,40.6,568.1,3590,362,3188,31.3
'2018-05-25 14:41:09.00',50.022,2021,-1,40.5,568.0,3591,362,3188,31.3
'2018-05-25 14:41:10.00',50.020,2021,0,40.4,567.9,3591,362,3188,31.3
'2018-05-25 14:41:11.00',50.016,2021,-1,40.2,567.8,3591,362,3188,31.3
'2018-05-25 14:41:12.00',50.016,2021,-3,40.2,567.7,3592,362,3188,31.3
'2018-05-25 14:41:13.00',50.019,2021,-3,40.2,567.6,3592,362,3188,31.3
'2018-05-25 14:41:14.00',50.020,2021,-3,40.2,567.6,3592,362,3188,31.3
'2018-05-25 14:41:15.00',50.021,2016,-4,40.0,567.6,3592,362,3188,31.3
'2018-05-25 14:41:16.00',50.022,2019,-2,40.0,567.6,3592,363,3188,31.3
'2018-05-25 14:41:16.99',50.023,2016,-1,40.0,567.6,3592,363,3188,31.3
'2018-05-25 14:41:18.00',50.028,2016,0,39.9,567.6,3593,363,3186,31.3
'2018-05-25 14:41:19.00',50.029,2021,-1,39.8,567.6,3594,363,3186,31.3
'2018-05-25 14:41:20.00',50.028,2021,-2,39.8,567.4,3594,363,3186,31.3
'2018-05-25 14:41:21.00',50.030,2023,-1,39.7,567.3,3595,363,3186,31.3
'2018-05-25 14:41:22.00',50.029,2022,-1,39.7,567.2,3597,363,3186,31.3
'2018-05-25 14:41:23.00',50.031,2021,-3,39.6,567.1,3597,363,3186,31.3
'2018-05-25 14:41:24.00',50.031,2021,-3,39.5,567.1,3597,363,3186,31.3
'2018-05-25 14:41:25.00',50.031,2021,-2,39.5,566.9,3597,363,3184,31.3
'2018-05-25 14:41:26.00',50.030,2021,-1,39.4,566.9,3597,363,3184,31.3
'2018-05-25 14:41:27.00',50.031,2017,0,39.3,566.9,3597,363,3184,31.3
'2018-05-25 14:41:28.00',50.030,2016,0,39.2,566.9,3597,363,3184,31.3
'2018-05-25 14:41:29.00',50.033,2018,-1,39.2,566.9,3597,363,3184,31.3
'2018-05-25 14:41:29.99',50.030,2017,-1,39.1,566.9,3598,363,3184,31.3
'2018-05-25 14:41:31.00',50.031,2016,-1,39.0,566.8,3598,363,3184,31.3
'2018-05-25 14:41:31.99',50.031,2019,3,39.0,566.7,3598,363,3184,31.3
'2018-05-25 14:41:33.00',50.030,2014,4,38.9,566.6,3599,363,3184,31.3
'2018-05-25 14:41:34.00',50.034,2016,0,38.9,566.6,3598,363,3184,31.3
'2018-05-25 14:41:35.00',50.029,2020,-6,38.8,566.4,3598,363,3184,31.3
'2018-05-25 14:41:36.00',50.028,2018,-4,38.8,566.4,3598,363,3184,31.3
'2018-05-25 14:41:37.00',50.032,2020,-4,38.8,566.2,3598,363,3184,31.3
'2018-05-25 14:41:38.00',50.030,2020,-3,38.7,566.2,3598,363,3182,31.3
'2018-05-25 14:41:39.00',50.025,2019,-1,38.6,566.2,3598,363,3182,31.3
'2018-05-25 14:41:40.00',50.026,2019,-3,38.6,566.2,3598,363,3182,31.3
'2018-05-25 14:41:41.00',50.022,2021,-1,38.5,566.2,3598,363,3182,31.3
'2018-05-25 14:41:42.00',50.023,2023,-2,38.3,566.2,3599,363,3182,31.3
'2018-05-25 14:41:42.99',50.018,2023,-2,38.2,566.1,3599,363,3182,31.3
'2018-05-25 14:41:44.00',50.017,2023,-4,38.2,566.0,3599,363,3184,31.3
'2018-05-25 14:41:45.00',50.016,2021,-2,38.2,565.9,3600,363,3184,31.3
'2018-05-25 14:41:46.00',50.015,2022,-2,38.2,565.9,3600,363,3184,31.3
'2018-05-25 14:41:47.00',50.012,2022,-1,38.0,565.7,3602,363,3184,31.3
'2018-05-25 14:41:48.00',50.007,2021,-1,38.0,565.7,3602,363,3184,31.3
'2018-05-25 14:41:49.00',50.005,2023,-1,37.9,565.6,3602,363,3184,31.3
'2018-05-25 14:41:50.00',50.005,2022,-3,37.9,565.5,3602,363,3183,31.3
'2018-05-25 14:41:51.00',50.003,2017,0,37.9,565.5,3602,363,3183,31.3
'2018-05-25 14:41:52.00',50.005,2016,-1,37.8,565.5,3602,363,3183,31.3
'2018-05-25 14:41:53.00',50.010,2018,0,37.7,565.5,3602,363,3183,31.3
'2018-05-25 14:41:54.00',50.013,2018,0,37.7,565.5,3603,363,3183,31.3
'2018-05-25 14:41:55.00',50.010,2017,1,37.6,565.5,3604,363,3183,31.3
'2018-05-25 14:41:55.99',50.016,2019,0,37.6,565.3,3604,363,3184,31.3
'2018-05-25 14:41:57.00',50.014,2018,3,37.5,565.3,3604,363,3184,31.3
'2018-05-25 14:41:57.99',50.015,2016,5,37.4,565.2,3604,363,3184,31.3
'2018-05-25 14:41:59.00',50.014,2016,3,37.3,565.0,3605,363,3184,31.3
'2018-05-25 14:42:00.00',50.011,2014,2,37.2,565.0,3605,363,3184,31.3
'2018-05-25 14:42:01.00',50.014,2016,3,37.2,564.9,3607,363,3184,31.3
'2018-05-25 14:42:02.00',50.012,2016,0,37.1,564.8,3607,363,3188,31.3
'2018-05-25 14:42:03.00',50.010,2016,-1,37.1,564.8,3607,363,3188,31.3
'2018-05-25 14:42:04.00',50.013,2016,-4,37.0,564.8,3607,363,3188,31.3
'2018-05-25 14:42:05.00',50.009,2016,-3,36.9,564.8,3607,362,3188,31.3
'2018-05-25 14:42:06.00',50.014,2019,-3,36.9,564.8,3607,362,3188,31.3
'2018-05-25 14:42:07.00',50.013,2020,0,36.8,564.8,3607,362,3188,31.3
'2018-05-25 14:42:08.00',50.018,2021,-3,36.8,564.7,3607,362,3185,31.3
'2018-05-25 14:42:08.99',50.018,2022,-6,36.8,564.7,3607,362,3185,31.3
'2018-05-25 14:42:10.00',50.022,2021,-5,36.7,564.5,3609,362,3185,31.3
'2018-05-25 14:42:11.00',50.023,2018,-6,36.6,564.5,3610,362,3185,31.3
'2018-05-25 14:42:12.00',50.024,2018,-4,36.6,564.3,3610,363,3185,31.3
'2018-05-25 14:42:13.00',50.026,2018,-2,36.5,564.3,3610,363,3185,31.3
'2018-05-25 14:42:14.00',50.026,2016,-1,36.4,564.2,3610,363,3185,31.3
'2018-05-25 14:42:15.00',50.029,2016,-2,36.3,564.2,3610,363,3186,31.3
'2018-05-25 14:42:16.00',50.027,2019,-1,36.2,564.2,3610,363,3186,31.3
'2018-05-25 14:42:17.00',50.029,2021,-2,36.2,564.2,3610,363,3186,31.3
'2018-05-25 14:42:18.00',50.031,2023,-1,36.2,564.2,3610,363,3186,31.3
'2018-05-25 14:42:19.00',50.026,2021,-1,36.0,564.2,3611,363,3186,31.3
'2018-05-25 14:42:19.99',50.024,2020,-3,36.0,564.0,3611,363,3186,31.4
'2018-05-25 14:42:21.00',50.024,2023,-2,36.0,564.0,3613,363,3186,31.4
'2018-05-25 14:42:21.99',50.022,2021,-3,35.9,563.8,3615,363,3185,31.4
'2018-05-25 14:42:23.00',50.028,2021,1,35.8,563.8,3615,363,3185,31.4
'2018-05-25 14:42:24.00',50.022,2020,-1,35.8,563.6,3615,363,3185,31.4
'2018-05-25 14:42:25.00',50.021,2017,1,35.7,563.6,3615,363,3185,31.4
'2018-05-25 14:42:26.00',50.021,2019,2,35.6,563.5,3615,363,3185,31.4
'2018-05-25 14:42:27.00',50.022,2018,-1,35.6,563.5,3615,363,3185,31.4
'2018-05-25 14:42:28.00',50.023,2016,0,35.5,563.5,3615,363,3186,31.4
'2018-05-25 14:42:29.00',50.025,2017,1,35.5,563.5,3615,363,3186,31.4
'2018-05-25 14:42:30.00',50.025,2016,4,35.4,563.5,3615,363,3186,31.4
'2018-05-25 14:42:31.00',50.022,2016,4,35.3,563.5,3615,363,3186,31.4
'2018-05-25 14:42:32.00',50.024,2016,4,35.2,563.4,3615,363,3186,31.4
'2018-05-25 14:42:32.99',50.027,2014,1,35.2,563.3,3616,363,3186,31.4
'2018-05-25 14:42:34.00',50.028,2016,0,35.2,563.2,3616,363,3186,31.4
'2018-05-25 14:42:34.99',50.029,2019,-3,35.0,563.1,3617,363,3188,31.4
'2018-05-25 14:42:36.00',50.032,2022,-5,35.0,563.0,3617,363,3188,31.4
'2018-05-25 14:42:37.00',50.033,2021,-1,34.9,563.0,3618,363,3188,31.4
'2018-05-25 14:42:38.00',50.037,2020,1,34.9,562.8,3618,363,3188,31.4
'2018-05-25 14:42:39.00',50.043,2023,0,34.8,562.8,3618,363,3188,31.4
'2018-05-25 14:42:40.00',50.046,2024,-2,34.8,562.8,3618,363,3188,31.4
'2018-05-25 14:42:41.00',50.050,2021,0,34.7,562.8,3618,363,3187,31.4
'2018-05-25 14:42:42.00',50.051,2021,-2,34.7,562.8,3618,363,3187,31.4
'2018-05-25 14:42:43.00',50.052,2021,-6,34.6,562.8,3619,363,3187,31.4
'2018-05-25 14:42:44.00',50.053,2016,-4,34.5,562.8,3621,363,3187,31.4
'2018-05-25 14:42:45.00',50.052,2016,-1,34.5,562.7,3621,362,3187,31.4
'2018-05-25 14:42:45.99',50.052,2023,-1,34.4,562.6,3621,362,3187,31.5
'2018-05-25 14:42:47.00',50.048,2023,-2,34.3,562.5,3623,362,3187,31.5
'2018-05-25 14:42:48.00',50.048,2021,0,34.2,562.3,3623,362,3188,31.5
'2018-05-25 14:42:49.00',50.047,2020,0,34.2,562.3,3626,362,3188,31.5
'2018-05-25 14:42:50.00',50.051,2023,-2,34.1,562.2,3626,362,3188,31.5
'2018-05-25 14:42:51.00',50.046,2018,2,34.0,562.2,3626,362,3188,31.5
'2018-05-25 14:42:52.00',50.050,2016,0,33.9,562.2,3626,362,3188,31.5
'2018-05-25 14:42:53.00',50.049,2017,-2,33.9,562.2,3626,362,3188,31.5
'2018-05-25 14:42:54.00',50.046,2015,4,33.9,562.2,3626,362,3188,31.5
'2018-05-25 14:42:55.00',50.051,2014,-3,33.9,562.2,3626,362,3188,31.5
'2018-05-25 14:42:56.00',50.049,2020,-3,33.8,562.1,3628,362,3188,31.5
'2018-05-25 14:42:57.00',50.049,2020,-1,33.7,562.0,3628,362,3188,31.5
'2018-05-25 14:42:58.00',50.050,2019,-1,33.7,561.9,3629,362,3188,31.5
'2018-05-25 14:42:58.99',50.047,2019,-3,33.5,561.8,3630,362,3188,31.5
'2018-05-25 14:43:00.00',50.044,2021,-3,33.5,561.8,3630,362,3188,31.5
'2018-05-25 14:43:00.99',50.043,2022,-2,33.5,561.7,3630,362,3190,31.5
'2018-05-25 14:43:02.00',50.034,2021,-2,33.3,561.5,3631,362,3190,31.5
'2018-05-25 14:43:03.00',50.031,2020,-1,33.3,561.5,3631,362,3190,31.5
'2018-05-25 14:43:04.00',50.031,2019,-4,33.2,561.5,3631,362,3190,31.5
'2018-05-25 14:43:05.00',50.033,2016,-2,33.2,561.5,3631,362,3190,31.5
'2018-05-25 14:43:06.00',50.031,2015,0,33.1,561.5,3631,362,3190,31.5
'2018-05-25 14:43:07.00',50.039,2018,-3,33.0,561.5,3631,362,3190,31.5
'2018-05-25 14:43:08.00',50.048,2019,-3,32.9,561.5,3632,362,3187,31.5
'2018-05-25 14:43:09.00',50.052,2021,-1,32.9,561.4,3632,362,3187,31.5
'2018-05-25 14:43:10.00',50.058,2020,-2,32.9,561.3,3632,362,3187,31.5
'2018-05-25 14:43:11.00',50.063,2021,-2,32.8,561.2,3634,362,3187,31.5
'2018-05-25 14:43:11.99',50.072,2020,-1,32.8,561.1,3634,363,3187,31.5
'2018-05-25 14:43:13.00',50.077,2021,-3,32.7,561.0,3634,363,3187,31.5
'2018-05-25 14:43:14.00',50.083,2023,0,32.6,560.9,3634,363,3187,31.5
'2018-05-25 14:43:15.00',50.089,2021,-3,32.6,560.9,3634,363,3185,31.5
'2018-05-25 14:43:16.00',50.092,2018,-1,32.5,560.9,3634,363,3185,31.5
'2018-05-25 14:43:17.00',50.097,2016,-3,32.5,560.9,3634,363,3185,31.5
'2018-05-25 14:43:18.00',50.098,2021,-1,32.4,560.9,3634,363,3185,31.5
'2018-05-25 14:43:19.00',50.099,2021,-3,32.3,560.9,3634,363,3185,31.5
'2018-05-25 14:43:20.00',50.096,2019,1,32.2,560.8,3634,363,3185,31.5
'2018-05-25 14:43:21.00',50.097,2018,1,32.2,560.8,3634,363,3186,31.5
'2018-05-25 14:43:22.00',50.093,2019,-5,32.1,560.7,3635,363,3186,31.5
'2018-05-25 14:43:23.00',50.093,2020,-1,32.0,560.5,3635,363,3186,31.5
'2018-05-25 14:43:24.00',50.092,2021,-1,32.0,560.5,3637,363,3186,31.5
'2018-05-25 14:43:24.99',50.090,2022,0,31.9,560.3,3637,363,3186,31.5
'2018-05-25 14:43:26.00',50.090,2020,-4,31.9,560.3,3637,363,3186,31.5
'2018-05-25 14:43:26.99',50.088,2016,0,31.9,560.2,3637,363,3186,31.5
'2018-05-25 14:43:28.00',50.088,2023,-2,31.8,560.2,3637,363,3186,31.5
'2018-05-25 14:43:29.00',50.088,2021,0,31.7,560.2,3637,363,3186,31.5
'2018-05-25 14:43:30.00',50.087,2021,-3,31.6,560.2,3637,363,3186,31.5
'2018-05-25 14:43:31.00',50.083,2017,0,31.5,560.2,3637,363,3186,31.5
'2018-05-25 14:43:32.00',50.084,2018,3,31.5,560.2,3637,363,3186,31.5
'2018-05-25 14:43:33.00',50.081,2016,3,31.5,560.2,3637,363,3183,31.5
'2018-05-25 14:43:34.00',50.081,2022,-3,31.3,560.0,3637,363,3183,31.5
'2018-05-25 14:43:35.00',50.083,2019,-3,31.3,560.0,3637,363,3183,31.5
'2018-05-25 14:43:36.00',50.080,2023,-3,31.2,559.8,3637,363,3183,31.5
'2018-05-25 14:43:37.00',50.084,2019,-1,31.1,559.7,3637,363,3183,31.5
'2018-05-25 14:43:37.99',50.087,2018,-2,31.1,559.7,3638,363,3183,31.5
'2018-05-25 14:43:39.00',50.096,2015,0,31.0,559.6,3638,363,3180,31.5
'2018-05-25 14:43:40.00',50.094,2022,-2,30.9,559.6,3638,363,3180,31.6
'2018-05-25 14:43:41.00',50.103,2021,-3,30.9,559.6,3638,363,3180,31.6
'2018-05-25 14:43:42.00',50.105,2017,-1,30.9,559.6,3638,363,3180,31.6
'2018-05-25 14:43:43.00',50.112,2018,0,30.8,559.6,3638,363,3180,31.6
'2018-05-25 14:43:44.00',50.112,2017,-2,30.8,559.6,3639,363,3180,31.6
'2018-05-25 14:43:45.00',50.114,2019,-2,30.7,559.5,3639,363,3180,31.6
'2018-05-25 14:43:46.00',50.115,2020,-2,30.5,559.4,3640,363,3180,31.6
'2018-05-25 14:43:47.00',50.115,2019,-3,30.5,559.3,3640,363,3180,31.6
'2018-05-25 14:43:48.00',50.122,2019,-1,30.5,559.2,3641,363,3180,31.6
'2018-05-25 14:43:49.00',50.118,2021,-1,30.4,559.0,3641,363,3180,31.6
'2018-05-25 14:43:50.00',50.115,2021,-3,30.4,559.0,3642,363,3180,31.6
'2018-05-25 14:43:50.99',50.121,2017,-2,30.3,558.9,3642,363,3180,31.6
'2018-05-25 14:43:52.00',50.117,2015,-1,30.2,558.9,3642,363,3181,31.6
'2018-05-25 14:43:53.00',50.114,2021,-2,30.2,558.9,3642,363,3181,31.6
'2018-05-25 14:43:54.00',50.117,2023,-2,30.0,558.9,3642,363,3181,31.6
'2018-05-25 14:43:55.00',50.114,2019,2,30.0,558.9,3642,363,3181,31.6
'2018-05-25 14:43:56.00',50.117,2019,2,30.0,558.9,3642,363,3181,31.6
'2018-05-25 14:43:57.00',50.117,2018,-2,29.9,558.8,3642,363,3181,31.6
'2018-05-25 14:43:58.00',50.124,2019,-2,29.9,558.7,3642,363,3181,31.6
'2018-05-25 14:43:59.00',50.121,2021,-3,29.9,558.6,3643,363,3181,31.6
'2018-05-25 14:44:00.00',50.127,2018,1,29.7,558.6,3646,363,3181,31.6
'2018-05-25 14:44:01.00',50.124,2020,-3,29.6,558.4,3646,363,3181,31.6
'2018-05-25 14:44:01.99',50.115,2020,-1,29.6,558.4,3646,363,3181,31.6
'2018-05-25 14:44:03.00',50.118,2020,0,29.5,558.2,3647,363,3181,31.6
'2018-05-25 14:44:03.99',50.113,2018,1,29.5,558.2,3647,363,3181,31.6
'2018-05-25 14:44:05.00',50.113,2014,2,29.5,558.2,3647,363,3188,31.6
'2018-05-25 14:44:06.00',50.114,2019,-1,29.4,558.2,3647,363,3188,31.6
'2018-05-25 14:44:07.00',50.113,2021,-3,29.3,558.2,3647,363,3188,31.6
'2018-05-25 14:44:08.00',50.113,2021,-3,29.3,558.2,3647,363,3188,31.6
'2018-05-25 14:44:09.00',50.115,2017,1,29.1,558.2,3649,362,3188,31.6
'2018-05-25 14:44:10.00',50.118,2022,-3,29.0,558.0,3650,362,3188,31.6
'2018-05-25 14:44:11.00',50.115,2023,-1,29.0,558.0,3650,362,3188,31.6
'2018-05-25 14:44:12.00',50.120,2016,3,28.9,557.9,3651,362,3186,31.6
'2018-05-25 14:44:13.00',50.121,2018,4,28.9,557.7,3650,362,3186,31.6
'2018-05-25 14:44:14.00',50.123,2022,-1,28.9,557.7,3651,362,3186,31.6
'2018-05-25 14:44:14.99',50.123,2023,-3,28.8,557.6,3652,363,3186,31.6
'2018-05-25 14:44:16.00',50.126,2021,-1,28.7,557.6,3652,363,3186,31.6
'2018-05-25 14:44:17.00',50.122,2019,-3,28.6,557.6,3652,363,3186,31.6
'2018-05-25 14:44:18.00',50.117,2019,-1,28.5,557.6,3652,363,3184,31.6
'2018-05-25 14:44:19.00',50.115,2016,0,28.5,557.6,3652,363,3184,31.6
'2018-05-25 14:44:20.00',50.113,2021,-3,28.5,557.6,3652,363,3184,31.6
'2018-05-25 14:44:21.00',50.108,2019,-1,28.4,557.5,3654,363,3184,31.6
'2018-05-25 14:44:22.00',50.105,2021,-3,28.3,557.4,3658,363,3184,31.6
'2018-05-25 14:44:23.00',50.103,2021,-4,28.3,557.4,3658,363,3184,31.6
'2018-05-25 14:44:24.00',50.100,2017,-1,28.2,557.2,3658,363,3184,31.6
'2018-05-25 14:44:25.00',50.098,2023,-3,28.0,557.0,3660,363,3186,31.6
'2018-05-25 14:44:26.00',50.095,2023,-1,28.0,557.0,3660,363,3186,31.6
'2018-05-25 14:44:27.00',50.088,2021,1,28.0,557.0,3662,363,3186,31.6
'2018-05-25 14:44:27.99',50.086,2020,-3,27.9,556.9,3662,363,3186,31.6
'2018-05-25 14:44:29.00',50.082,2017,2,27.9,556.9,3662,362,3186,31.6
'2018-05-25 14:44:29.99',50.087,2022,-2,27.9,556.9,3662,362,3186,31.6
'2018-05-25 14:44:31.00',50.081,2022,2,27.8,556.9,3662,362,3186,31.7
'2018-05-25 14:44:32.00',50.084,2024,-1,27.7,556.9,3662,362,3189,31.7
'2018-05-25 14:44:33.00',50.080,2021,1,27.6,556.9,3662,362,3189,31.7
'2018-05-25 14:44:34.00',50.089,2022,-3,27.5,556.7,3662,362,3189,31.7
'2018-05-25 14:44:35.00',50.089,2019,-1,27.5,556.7,3662,363,3189,31.7
'2018-05-25 14:44:36.00',50.089,2023,-4,27.5,556.6,3663,363,3189,31.7
'2018-05-25 14:44:37.00',50.095,2021,-2,27.4,556.5,3664,363,3189,31.7
'2018-05-25 14:44:38.00',50.095,2023,3,27.4,556.3,3664,363,3187,31.7
'2018-05-25 14:44:39.00',50.099,2019,-1,27.3,556.3,3664,363,3187,31.7
'2018-05-25 14:44:40.00',50.099,2016,1,27.1,556.2,3664,363,3187,31.7
'2018-05-25 14:44:40.99',50.099,2021,-4,27.1,556.2,3664,363,3187,31.7
'2018-05-25 14:44:42.00',50.099,2022,1,27.0,556.2,3664,363,3187,31.7
'2018-05-25 14:44:43.00',50.101,2022,-1,26.9,556.2,3664,363,3187,31.7
'2018-05-25 14:44:44.00',50.097,2019,-3,26.9,556.2,3664,363,3187,31.7
'2018-05-25 14:44:45.00',50.096,2018,-1,26.9,556.2,3664,363,3186,31.7
'2018-05-25 14:44:46.00',50.090,2023,-3,26.8,556.1,3664,363,3186,31.7
'2018-05-25 14:44:47.00',50.089,2021,-1,26.8,556.0,3664,363,3186,31.7
'2018-05-25 14:44:48.00',50.087,2024,-3,26.6,555.9,3664,363,3186,31.7
'2018-05-25 14:44:49.00',50.087,2022,0,26.6,555.8,3665,363,3186,31.7
'2018-05-25 14:44:50.00',50.082,2019,-3,26.5,555.7,3665,363,3186,31.7
'2018-05-25 14:44:51.00',50.083,2017,0,26.5,555.7,3666,363,3186,31.7
'2018-05-25 14:44:52.00',50.085,2020,-6,26.4,555.5,3666,363,3186,31.7
'2018-05-25 14:44:53.00',50.082,2021,2,26.4,555.5,3666,363,3186,31.7
'2018-05-25 14:44:53.99',50.086,2024,-3,26.3,555.5,3666,363,3186,31.7
'2018-05-25 14:44:55.00',50.091,2023,-1,26.1,555.5,3666,363,3186,31.7
'2018-05-25 14:44:55.99',50.087,2019,3,26.1,555.5,3666,363,3186,31.7
'2018-05-25 14:44:57.00',50.090,2016,-1,26.0,555.5,3667,363,3186,31.7
'2018-05-25 14:44:58.00',50.087,2021,-1,26.0,555.5,3668,363,3182,31.7
'2018-05-25 14:44:59.00',50.087,2021,0,26.0,555.3,3668,363,3182,31.7
'2018-05-25 14:45:00.00',50.086,2022,-2,25.9,555.3,3671,363,3182,31.7
'2018-05-25 14:45:01.00',50.086,2021,-2,25.9,555.1,3673,363,3182,31.7
'2018-05-25 14:45:02.00',50.086,2017,1,25.9,555.0,3673,363,3182,31.7
'2018-05-25 14:45:03.00',50.086,2018,-3,25.7,555.0,3674,363,3182,31.7
'2018-05-25 14:45:04.00',50.086,2019,-3,25.6,554.8,3674,363,3182,31.7
'2018-05-25 14:45:05.00',50.087,2021,-1,25.6,554.8,3674,363,3182,31.7
'2018-05-25 14:45:06.00',50.087,2021,1,25.5,554.8,3674,363,3182,31.7
'2018-05-25 14:45:06.99',50.089,2019,0,25.4,554.8,3674,363,3182,31.7
'2018-05-25 14:45:08.00',50.093,2015,-1,25.4,554.8,3674,363,3182,31.7
'2018-05-25 14:45:09.00',50.095,2021,-4,25.4,554.8,3674,363,3182,31.7
'2018-05-25 14:45:10.00',50.097,2020,-2,25.2,554.8,3676,363,3182,31.7
'2018-05-25 14:45:11.00',50.098,2021,-1,25.2,554.6,3675,363,3182,31.8
'2018-05-25 14:45:12.00',50.100,2021,-4,25.0,554.5,3675,363,3182,31.8
'2018-05-25 14:45:13.00',50.101,2016,-1,25.0,554.5,3675,363,3182,31.8
'2018-05-25 14:45:14.00',50.099,2023,-3,25.0,554.3,3675,363,3182,31.8
'2018-05-25 14:45:15.00',50.098,2021,-2,24.9,554.3,3676,363,3182,31.8
'2018-05-25 14:45:16.00',50.097,2018,-2,24.9,554.2,3676,363,3182,31.8
'2018-05-25 14:45:17.00',50.095,2017,-1,24.9,554.1,3676,363,3182,31.8
'2018-05-25 14:45:18.00',50.093,2014,2,24.8,554.1,3676,363,3184,31.8
'2018-05-25 14:45:19.00',50.092,2020,-4,24.8,554.1,3676,363,3184,31.8
'2018-05-25 14:45:19.99',50.090,2019,-1,24.6,554.1,3676,363,3184,31.8
'2018-05-25 14:45:21.00',50.090,2024,-4,24.6,554.1,3676,363,3184,31.8
'2018-05-25 14:45:21.99',50.090,2021,-2,24.5,554.1,3676,363,3184,31.8
'2018-05-25 14:45:23.00',50.089,2023,-4,24.5,553.9,3676,363,3184,31.8
'2018-05-25 14:45:24.00',50.087,2016,-4,24.4,553.8,3677,363,3184,31.8
'2018-05-25 14:45:25.00',50.086,2020,0,24.4,553.8,3677,363,3185,31.8
'2018-05-25 14:45:26.00',50.084,2016,3,24.3,553.7,3678,363,3185,31.8
'2018-05-25 14:45:27.00',50.084,2021,-4,24.1,553.5,3679,363,3185,31.8
'2018-05-25 14:45:28.00',50.084,2019,-1,24.1,553.5,3679,363,3185,31.8
'2018-05-25 14:45:29.00',50.085,2021,-3,24.1,553.4,3679,363,3185,31.8
'2018-05-25 14:45:30.00',50.086,2023,-1,24.0,553.4,3679,363,3185,31.8
'2018-05-25 14:45:30.99',50.087,2017,-1,24.0,553.4,3679,363,3185,31.8
'2018-05-25 14:45:32.00',50.086,2014,3,24.0,553.4,3679,363,3188,31.8
'2018-05-25 14:45:32.99',50.086,2020,-6,23.9,553.4,3679,363,3188,31.8
'2018-05-25 14:45:34.00',50.085,2019,-1,23.8,553.4,3679,363,3188,31.8
'2018-05-25 14:45:35.00',50.082,2023,-4,23.7,553.3,3681,363,3188,31.8
'2018-05-25 14:45:36.00',50.079,2017,1,23.6,553.1,3683,363,3188,31.8
'2018-05-25 14:45:37.00',50.075,2021,-5,23.6,553.0,3683,363,3188,31.8
'2018-05-25 14:45:38.00',50.072,2016,5,23.5,553.0,3683,363,3189,31.8
'2018-05-25 14:45:39.00',50.069,2018,-4,23.5,552.8,3684,363,3189,31.8
'2018-05-25 14:45:40.00',50.064,2023,-3,23.4,552.8,3686,363,3189,31.8
'2018-05-25 14:45:41.00',50.063,2021,-1,23.4,552.7,3686,363,3189,31.8
'2018-05-25 14:45:42.00',50.061,2023,-4,23.2,552.7,3686,363,3189,31.8
'2018-05-25 14:45:43.00',50.060,2019,-1,23.2,552.7,3686,363,3189,31.8
'2018-05-25 14:45:43.99',50.060,2016,-1,23.0,552.7,3686,363,3185,31.8
'2018-05-25 14:45:45.00',50.060,2017,-1,23.0,552.7,3686,363,3185,31.8
'2018-05-25 14:45:46.00',50.060,2016,4,23.0,552.7,3686,363,3185,31.8
'2018-05-25 14:45:47.00',50.059,2020,-5,22.9,552.6,3688,363,3185,31.8
'2018-05-25 14:45:48.00',50.056,2022,-3,22.9,552.4,3688,363,3185,31.8
'2018-05-25 14:45:49.00',50.056,2018,-2,22.9,552.4,3689,363,3185,31.8
'2018-05-25 14:45:50.00',50.056,2023,-3,22.8,552.2,3690,363,3183,31.8
'2018-05-25 14:45:51.00',50.058,2023,-2,22.6,552.0,3690,363,3183,31.8
'2018-05-25 14:45:52.00',50.060,2020,-3,22.6,552.0,3690,363,3183,31.8
'2018-05-25 14:45:53.00',50.062,2022,0,22.5,551.9,3690,363,3183,31.8
'2018-05-25 14:45:54.00',50.064,2014,-1,22.5,551.9,3690,363,3183,31.8
'2018-05-25 14:45:55.00',50.064,2019,-2,22.5,551.9,3690,363,3183,31.8
'2018-05-25 14:45:56.00',50.065,2023,-1,22.3,551.9,3690,363,3183,31.8
'2018-05-25 14:45:56.99',50.066,2020,0,22.2,551.9,3690,363,3185,31.8
'2018-05-25 14:45:58.00',50.067,2021,-3,22.2,551.9,3690,363,3185,31.8
'2018-05-25 14:45:58.99',50.070,2016,-1,22.1,551.8,3690,363,3185,31.8
'2018-05-25 14:46:00.00',50.071,2016,-6,22.1,551.7,3691,363,3185,31.8
'2018-05-25 14:46:01.00',50.072,2016,3,22.1,551.6,3691,363,3185,31.8
'2018-05-25 14:46:02.00',50.076,2017,-2,21.9,551.4,3692,363,3185,31.8
'2018-05-25 14:46:03.00',50.079,2019,-3,21.9,551.3,3692,363,3180,31.8
'2018-05-25 14:46:04.00',50.082,2019,-1,21.9,551.3,3694,363,3180,31.8
'2018-05-25 14:46:05.00',50.082,2023,-3,21.8,551.1,3694,363,3180,31.8
'2018-05-25 14:46:06.00',50.083,2019,-3,21.7,551.1,3694,363,3180,31.8
'2018-05-25 14:46:07.00',50.086,2020,-3,21.7,551.1,3694,363,3180,31.8
'2018-05-25 14:46:08.00',50.089,2019,-3,21.5,551.1,3694,363,3180,31.8
'2018-05-25 14:46:09.00',50.092,2022,-3,21.5,551.1,3694,363,3180,31.8
'2018-05-25 14:46:09.99',50.094,2020,-1,21.4,551.1,3694,363,3180,31.8
'2018-05-25 14:46:11.00',50.097,2016,-1,21.4,551.1,3696,363,3180,31.8
'2018-05-25 14:46:12.00',50.098,2019,0,21.3,550.9,3696,363,3180,31.8
'2018-05-25 14:46:13.00',50.100,2014,0,21.2,550.8,3696,363,3180,31.8
'2018-05-25 14:46:14.00',50.101,2019,-4,21.2,550.7,3696,363,3180,31.8
'2018-05-25 14:46:15.00',50.103,2023,-4,21.0,550.5,3696,363,3180,31.8
'2018-05-25 14:46:16.00',50.105,2020,-3,21.0,550.5,3697,363,3181,31.8
'2018-05-25 14:46:17.00',50.105,2016,-6,21.0,550.3,3697,363,3181,31.8
'2018-05-25 14:46:18.00',50.106,2019,-1,20.9,550.3,3697,363,3181,31.8
'2018-05-25 14:46:19.00',50.104,2023,-3,20.9,550.3,3697,363,3181,31.8
'2018-05-25 14:46:20.00',50.107,2021,-3,20.8,550.3,3697,363,3181,31.9
'2018-05-25 14:46:21.00',50.108,2016,0,20.7,550.3,3697,363,3181,31.9
'2018-05-25 14:46:22.00',50.105,2016,3,20.7,550.3,3697,363,3181,31.9
'2018-05-25 14:46:22.99',50.103,2021,-3,20.6,550.3,3698,363,3181,31.9
'2018-05-25 14:46:24.00',50.101,2019,-2,20.5,550.1,3699,363,3181,31.9
'2018-05-25 14:46:24.99',50.096,2022,-4,20.4,550.0,3700,363,3181,31.9
'2018-05-25 14:46:26.00',50.094,2020,-3,20.4,549.9,3702,363,3181,31.9
'2018-05-25 14:46:27.00',50.089,2015,-3,20.3,549.7,3702,363,3181,31.9
'2018-05-25 14:46:28.00',50.088,2021,-1,20.2,549.7,3702,363,3181,31.9
'2018-05-25 14:46:29.00',50.086,2021,-5,20.2,549.5,3702,363,3181,31.9
'2018-05-25 14:46:30.00',50.080,2017,1,20.1,549.5,3702,363,3184,31.9
'2018-05-25 14:46:31.00',50.081,2022,-2,20.0,549.5,3702,363,3184,31.9
'2018-05-25 14:46:32.00',50.076,2020,-3,20.0,549.5,3702,363,3184,31.9
'2018-05-25 14:46:33.00',50.077,2021,-3,19.9,549.5,3702,362,3184,31.9
'2018-05-25 14:46:34.00',50.074,2018,3,19.9,549.5,3702,362,3184,31.9
'2018-05-25 14:46:35.00',50.077,2016,0,19.9,549.5,3706,362,3184,31.9
'2018-05-25 14:46:35.99',50.080,2016,2,19.8,549.3,3706,362,3186,31.9
'2018-05-25 14:46:37.00',50.081,2017,-4,19.7,549.3,3708,362,3186,31.9
'2018-05-25 14:46:38.00',50.086,2020,-3,19.7,549.1,3711,362,3186,31.9
'2018-05-25 14:46:39.00',50.090,2024,-1,19.5,548.9,3711,362,3186,31.9
'2018-05-25 14:46:40.00',50.091,2023,2,19.5,548.9,3711,363,3186,31.9
'2018-05-25 14:46:41.00',50.087,2021,-5,19.4,548.8,3713,363,3186,31.9
'2018-05-25 14:46:42.00',50.088,2016,-2,19.4,548.7,3713,363,3186,31.9
'2018-05-25 14:46:43.00',50.093,2023,-3,19.3,548.7,3713,363,3185,31.9
'2018-05-25 14:46:44.00',50.094,2020,-3,19.2,548.7,3713,363,3185,31.9
'2018-05-25 14:46:45.00',50.099,2022,0,19.1,548.7,3713,363,3185,31.9
'2018-05-25 14:46:46.00',50.101,2018,-1,19.1,548.7,3713,363,3185,31.9
'2018-05-25 14:46:47.00',50.103,2014,4,19.0,548.6,3714,362,3185,31.9
'2018-05-25 14:46:48.00',50.107,2021,-4,19.0,548.4,3716,362,3185,31.9
'2018-05-25 14:46:48.99',50.109,2020,-3,19.0,548.4,3716,362,3185,31.9
'2018-05-25 14:46:50.00',50.112,2023,-1,18.9,548.3,3716,362,3185,31.9
'2018-05-25 14:46:50.99',50.112,2015,-4,18.8,548.0,3717,362,3185,31.9
'2018-05-25 14:46:52.00',50.117,2019,-3,18.8,548.0,3717,362,3185,31.9
'2018-05-25 14:46:53.00',50.113,2021,-1,18.7,547.9,3718,363,3185,31.9
'2018-05-25 14:46:54.00',50.115,2022,-1,18.6,547.8,3718,363,3185,31.9
'2018-05-25 14:46:55.00',50.113,2016,1,18.5,547.8,3718,363,3185,31.9
'2018-05-25 14:46:56.00',50.110,2016,-3,18.4,547.8,3718,363,3184,31.9
'2018-05-25 14:46:57.00',50.110,2021,-2,18.4,547.8,3718,363,3184,31.9
'2018-05-25 14:46:58.00',50.103,2023,-3,18.3,547.8,3718,363,3184,31.9
'2018-05-25 14:46:59.00',50.101,2021,-3,18.2,547.8,3718,363,3184,31.9
'2018-05-25 14:47:00.00',50.098,2018,3,18.2,547.7,3719,363,3184,31.9
'2018-05-25 14:47:01.00',50.093,2015,-3,18.1,547.6,3720,363,3184,31.9
'2018-05-25 14:47:01.99',50.090,2021,-1,18.1,547.4,3722,363,3182,31.9
'2018-05-25 14:47:03.00',50.086,2020,-2,18.0,547.3,3723,363,3182,31.9
'2018-05-25 14:47:04.00',50.087,2018,1,18.0,547.1,3723,363,3182,31.9
'2018-05-25 14:47:05.00',50.087,2016,-2,17.9,547.0,3725,363,3182,31.9
'2018-05-25 14:47:06.00',50.087,2017,4,17.9,547.0,3725,363,3182,31.9
'2018-05-25 14:47:07.00',50.087,2018,-2,17.8,547.0,3725,363,3182,31.9
'2018-05-25 14:47:08.00',50.087,2019,-1,17.7,547.0,3725,363,3182,31.9
'2018-05-25 14:47:09.00',50.087,2023,-4,17.7,547.0,3725,363,3184,31.9
'2018-05-25 14:47:10.00',50.088,2023,-1,17.6,547.0,3725,363,3184,31.9
'2018-05-25 14:47:11.00',50.089,2022,-4,17.5,547.0,3727,363,3184,32.0
'2018-05-25 14:47:12.00',50.090,2017,-1,17.4,546.9,3729,363,3184,32.0
'2018-05-25 14:47:12.99',50.092,2022,-2,17.4,546.7,3731,363,3184,32.0
'2018-05-25 14:47:14.00',50.092,2021,-1,17.2,546.5,3731,363,3184,32.0
'2018-05-25 14:47:14.99',50.093,2023,2,17.2,546.5,3731,363,3184,32.0
'2018-05-25 14:47:16.00',50.093,2018,-1,17.2,546.2,3731,363,3186,32.0
'2018-05-25 14:47:17.00',50.094,2018,2,17.1,546.2,3731,363,3186,32.0
'2018-05-25 14:47:18.00',50.092,2021,-3,17.0,546.0,3731,363,3186,32.0
'2018-05-25 14:47:19.00',50.095,2021,1,17.0,546.0,3731,363,3186,32.0
'2018-05-25 14:47:20.00',50.095,2021,-1,17.0,546.0,3731,363,3186,32.0
'2018-05-25 14:47:21.00',50.093,2018,1,16.9,546.0,3731,363,3186,32.0
'2018-05-25 14:47:22.00',50.089,2018,3,16.9,546.0,3731,363,3189,32.0
'2018-05-25 14:47:23.00',50.088,2016,1,16.8,546.0,3731,363,3189,32.0
'2018-05-25 14:47:24.00',50.087,2021,-1,16.7,546.0,3732,363,3189,32.0
'2018-05-25 14:47:25.00',50.083,2021,0,16.6,545.8,3732,363,3189,32.0
'2018-05-25 14:47:25.99',50.079,2023,0,16.5,545.7,3733,362,3189,32.0
'2018-05-25 14:47:27.00',50.080,2020,-3,16.4,545.6,3734,362,3189,32.0
'2018-05-25 14:47:27.99',50.076,2017,-1,16.4,545.3,3735,362,3189,32.0
'2018-05-25 14:47:29.00',50.074,2016,-3,16.3,545.3,3737,362,3188,32.0
'2018-05-25 14:47:30.00',50.071,2023,-3,16.2,545.2,3737,362,3188,32.0
'2018-05-25 14:47:31.00',50.071,2022,-1,16.2,545.1,3737,362,3188,32.0
'2018-05-25 14:47:32.00',50.071,2023,-2,16.1,545.1,3737,363,3188,32.0
'2018-05-25 14:47:33.00',50.069,2020,2,16.1,545.1,3737,363,3188,32.0
'2018-05-25 14:47:34.00',50.066,2021,-1,16.0,545.1,3737,363,3188,32.0
'2018-05-25 14:47:35.00',50.068,2021,-3,16.0,545.1,3737,363,3191,32.0
'2018-05-25 14:47:36.00',50.069,2018,3,15.9,545.0,3738,363,3191,32.0
'2018-05-25 14:47:37.00',50.067,2018,-2,15.9,544.8,3740,363,3191,32.0
'2018-05-25 14:47:38.00',50.066,2016,-1,15.8,544.7,3741,363,3191,32.0
'2018-05-25 14:47:38.99',50.064,2016,-3,15.7,544.6,3741,363,3191,32.0
'2018-05-25 14:47:40.00',50.064,2023,-2,15.7,544.3,3743,363,3191,32.0
'2018-05-25 14:47:41.00',50.063,2021,1,15.5,544.3,3745,363,3191,32.0
'2018-05-25 14:47:42.00',50.067,2023,-4,15.4,544.2,3745,363,3189,32.0
'2018-05-25 14:47:43.00',50.069,2021,-1,15.4,544.1,3745,363,3189,32.0
'2018-05-25 14:47:44.00',50.071,2020,-1,15.3,544.1,3745,363,3189,32.0
'2018-05-25 14:47:45.00',50.074,2018,-3,15.2,544.1,3745,362,3189,32.0
'2018-05-25 14:47:46.00',50.078,2016,3,15.2,544.1,3745,362,3189,32.0
'2018-05-25 14:47:47.00',50.076,2022,-3,15.1,544.1,3745,362,3189,32.0
'2018-05-25 14:47:48.00',50.077,2020,0,15.1,544.1,3746,362,3187,32.0
'2018-05-25 14:47:49.00',50.079,2023,-3,15.1,543.8,3746,362,3187,32.0
'2018-05-25 14:47:50.00',50.081,2018,0,15.0,543.7,3746,362,3187,32.0
'2018-05-25 14:47:51.00',50.082,2018,-3,15.0,543.6,3746,362,3187,32.0
'2018-05-25 14:47:51.99',50.082,2016,0,14.9,543.4,3748,362,3187,32.0
'2018-05-25 14:47:53.00',50.083,2023,-3,14.8,543.3,3751,362,3187,32.0
'2018-05-25 14:47:53.99',50.086,2020,2,14.8,543.2,3751,362,3188,32.0
'2018-05-25 14:47:55.00',50.085,2024,-4,14.7,543.1,3751,362,3188,32.0
'2018-05-25 14:47:56.00',50.087,2020,2,14.6,543.1,3751,362,3188,32.0
'2018-05-25 14:47:57.00',50.089,2018,-4,14.5,543.1,3751,362,3188,32.0
'2018-05-25 14:47:58.00',50.089,2016,-1,14.4,543.1,3751,363,3188,32.0
'2018-05-25 14:47:59.00',50.090,2023,-1,14.3,543.1,3752,363,3188,32.0
'2018-05-25 14:48:00.00',50.089,2023,-3,14.3,543.1,3752,363,3188,32.0
'2018-05-25 14:48:01.00',50.088,2024,-1,14.2,542.9,3754,363,3188,32.0
'2018-05-25 14:48:02.00',50.089,2018,-1,14.1,542.7,3755,363,3188,32.0
'2018-05-25 14:48:03.00',50.090,2016,3,14.1,542.6,3756,363,3188,32.0
'2018-05-25 14:48:04.00',50.090,2019,-3,14.1,542.5,3757,363,3188,32.0
'2018-05-25 14:48:04.99',50.090,2020,0,14.0,542.3,3758,362,3188,32.1
'2018-05-25 14:48:06.00',50.089,2021,-1,14.0,542.3,3758,362,3188,32.1
'2018-05-25 14:48:07.00',50.090,2019,1,14.0,542.1,3758,362,3188,32.1
'2018-05-25 14:48:08.00',50.090,2021,-1,13.8,542.1,3758,362,3188,32.1
'2018-05-25 14:48:09.00',50.092,2016,-1,13.8,542.1,3758,362,3188,32.1
'2018-05-25 14:48:10.00',50.096,2023,-3,13.7,542.1,3758,362,3188,32.1
'2018-05-25 14:48:11.00',50.101,2022,-2,13.6,542.1,3758,363,3188,32.1
'2018-05-25 14:48:12.00',50.104,2024,-1,13.5,542.1,3758,363,3188,32.1
'2018-05-25 14:48:13.00',50.105,2019,-2,13.4,541.8,3761,363,3188,32.1
'2018-05-25 14:48:14.00',50.105,2017,1,13.3,541.7,3761,363,3185,32.1
'2018-05-25 14:48:15.00',50.100,2021,-3,13.3,541.5,3762,363,3185,32.1
'2018-05-25 14:48:16.00',50.098,2021,-1,13.2,541.4,3763,363,3185,32.1
'2018-05-25 14:48:17.00',50.096,2020,0,13.2,541.2,3763,363,3185,32.1
'2018-05-25 14:48:17.99',50.090,2019,-3,13.2,541.2,3764,362,3185,32.1
'2018-05-25 14:48:19.00',50.088,2015,-1,13.1,541.0,3764,362,3185,32.1
'2018-05-25 14:48:19.99',50.086,2023,-5,13.0,541.0,3764,362,3185,32.1
'2018-05-25 14:48:21.00',50.085,2021,-1,13.0,541.0,3764,362,3186,32.1
'2018-05-25 14:48:22.00',50.088,2023,-3,13.0,541.0,3764,362,3186,32.1
'2018-05-25 14:48:23.00',50.085,2018,3,12.8,541.0,3764,362,3186,32.1
'2018-05-25 14:48:24.00',50.088,2018,-3,12.8,541.0,3765,362,3186,32.1
'2018-05-25 14:48:25.00',50.088,2016,-1,12.7,540.9,3766,363,3186,32.1
'2018-05-25 14:48:26.00',50.091,2021,-5,12.7,540.6,3767,363,3186,32.1
'2018-05-25 14:48:27.00',50.094,2022,-1,12.6,540.5,3770,363,3186,32.1
'2018-05-25 14:48:28.00',50.094,2025,-3,12.4,540.3,3773,363,3186,32.1
'2018-05-25 14:48:29.00',50.095,2021,-3,12.4,540.1,3773,363,3186,32.1
'2018-05-25 14:48:30.00',50.096,2015,-1,12.3,540.1,3776,363,3186,32.1
'2018-05-25 14:48:30.99',50.096,2023,-1,12.2,539.8,3776,363,3186,32.1
'2018-05-25 14:48:32.00',50.097,2020,-1,12.2,539.8,3776,363,3186,32.1
'2018-05-25 14:48:33.00',50.099,2021,4,12.2,539.8,3776,363,3186,32.1
'2018-05-25 14:48:34.00',50.102,2019,-1,12.1,539.8,3776,363,3185,32.1
'2018-05-25 14:48:35.00',50.103,2016,-1,12.1,539.8,3776,363,3185,32.1
'2018-05-25 14:48:36.00',50.102,2022,-4,12.0,539.8,3777,363,3185,32.1
'2018-05-25 14:48:37.00',50.101,2021,-1,12.0,539.7,3779,363,3185,32.1
'2018-05-25 14:48:38.00',50.100,2022,-3,11.9,539.4,3780,363,3185,32.1
'2018-05-25 14:48:39.00',50.098,2021,-4,11.8,539.3,3781,363,3185,32.1
'2018-05-25 14:48:40.00',50.097,2023,-3,11.7,539.1,3782,363,3185,32.1
'2018-05-25 14:48:41.00',50.096,2021,-2,11.7,539.0,3782,363,3185,32.1
'2018-05-25 14:48:41.99',50.096,2014,0,11.6,538.8,3786,363,3185,32.1
'2018-05-25 14:48:43.00',50.093,2023,-2,11.4,538.6,3786,363,3185,32.1
'2018-05-25 14:48:43.99',50.091,2021,0,11.4,538.6,3786,363,3185,32.1
'2018-05-25 14:48:45.00',50.090,2022,1,11.3,538.6,3786,363,3185,32.1
'2018-05-25 14:48:46.00',50.089,2018,3,11.2,538.6,3786,363,3185,32.1
'2018-05-25 14:48:47.00',50.089,2016,3,11.2,538.6,3786,363,3185,32.1
'2018-05-25 14:48:48.00',50.088,2017,0,11.2,538.6,3786,363,3185,32.1
'2018-05-25 14:48:49.00',50.087,2021,0,11.1,538.5,3788,363,3185,32.1
'2018-05-25 14:48:50.00',50.088,2021,-1,11.1,538.3,3788,363,3185,32.1
'2018-05-25 14:48:51.00',50.088,2022,-3,11.0,538.1,3788,363,3185,32.1
'2018-05-25 14:48:52.00',50.092,2020,-2,11.0,537.8,3788,363,3185,32.1
'2018-05-25 14:48:53.00',50.092,2014,-4,10.9,537.8,3788,363,3185,32.1
'2018-05-25 14:48:54.00',50.094,2022,-1,10.9,537.5,3789,363,3188,32.1
'2018-05-25 14:48:54.99',50.096,2021,-1,10.7,537.5,3790,363,3188,32.1
'2018-05-25 14:48:56.00',50.099,2021,0,10.7,537.4,3790,363,3188,32.1
'2018-05-25 14:48:56.99',50.102,2017,0,10.6,537.2,3790,363,3188,32.1
'2018-05-25 14:48:58.00',50.106,2016,4,10.5,537.2,3790,362,3188,32.1
'2018-05-25 14:48:59.00',50.111,2022,-3,10.4,537.2,3790,362,3188,32.1
'2018-05-25 14:49:00.00',50.115,2020,-3,10.3,537.2,3790,362,3188,32.1
'2018-05-25 14:49:01.00',50.122,2020,-2,10.2,537.1,3790,362,3184,32.1
'2018-05-25 14:49:02.00',50.126,2016,-2,10.2,537.1,3792,362,3184,32.1
'2018-05-25 14:49:03.00',50.129,2023,-4,10.2,536.8,3794,362,3184,32.1
'2018-05-25 14:49:04.00',50.133,2024,-3,10.1,536.5,3796,362,3184,32.1
'2018-05-25 14:49:05.00',50.136,2019,1,10.1,536.4,3796,363,3184,32.1
'2018-05-25 14:49:06.00',50.137,2016,2,10.1,536.2,3797,363,3184,32.1
'2018-05-25 14:49:07.00',50.140,2020,0,10.0,536.1,3799,363,3184,32.2
'2018-05-25 14:49:07.99',50.143,2023,-4,9.9,536.0,3799,363,3182,32.2
'2018-05-25 14:49:09.00',50.145,2020,-4,9.9,535.8,3799,363,3182,32.2
'2018-05-25 14:49:10.00',50.148,2019,-3,9.8,535.8,3799,363,3182,32.2
'2018-05-25 14:49:11.00',50.151,2023,-2,9.8,535.8,3799,363,3182,32.2
'2018-05-25 14:49:12.00',50.156,2019,0,9.6,535.8,3799,363,3182,32.2
'2018-05-25 14:49:13.00',50.157,2017,0,9.5,535.7,3801,363,3182,32.2
'2018-05-25 14:49:14.00',50.157,2021,0,9.4,535.7,3801,363,3182,32.2
'2018-05-25 14:49:15.00',50.157,2021,-1,9.3,535.5,3806,363,3184,32.3
'2018-05-25 14:49:16.00',50.160,2018,0,9.2,535.1,3807,363,3184,32.3
'2018-05-25 14:49:17.00',50.163,2023,-1,9.2,534.9,3809,363,3184,32.3
'2018-05-25 14:49:18.00',50.165,2017,1,9.2,534.8,3810,363,3184,32.3
'2018-05-25 14:49:19.00',50.166,2015,1,9.1,534.6,3812,363,3184,32.3
'2018-05-25 14:49:20.00',50.167,2000,2,9.1,534.6,3815,363,3184,32.3
'2018-05-25 14:49:20.99',50.168,1997,-1,9.1,534.3,3815,363,3154,32.3
'2018-05-25 14:49:22.00',50.167,1997,0,9.1,534.3,3815,363,3154,32.3
'2018-05-25 14:49:22.99',50.169,2004,-1,9.0,534.3,3815,363,3154,32.3
'2018-05-25 14:49:24.00',50.169,1999,1,8.9,534.3,3815,363,3154,32.3
'2018-05-25 14:49:25.00',50.170,1994,-1,8.8,534.3,3812,363,3154,32.3
'2018-05-25 14:49:26.00',50.168,1999,-4,8.7,534.2,3812,363,3154,32.3
'2018-05-25 14:49:27.00',50.167,1999,-2,8.6,534.0,3800,363,3154,32.3
'2018-05-25 14:49:28.00',50.166,1998,-1,8.4,533.6,3796,363,3154,32.3
'2018-05-25 14:49:29.00',50.164,2002,-3,8.4,533.5,3794,363,3154,32.3
'2018-05-25 14:49:30.00',50.164,1997,1,8.4,533.3,3790,363,3154,32.3
'2018-05-25 14:49:31.00',50.165,2016,1,8.3,533.2,3792,362,3154,32.3
'2018-05-25 14:49:32.00',50.166,1959,-2,8.2,533.2,3793,362,3154,32.3
'2018-05-25 14:49:33.00',50.166,1959,-3,8.2,532.9,3793,362,3154,32.3
'2018-05-25 14:49:33.99',50.167,1956,0,8.1,532.9,3793,362,3091,32.3
'2018-05-25 14:49:35.00',50.169,1961,-4,8.1,532.9,3793,362,3091,32.3
'2018-05-25 14:49:36.00',50.172,1959,-1,8.1,532.9,3793,362,3091,32.3
'2018-05-25 14:49:37.00',50.172,1956,-1,8.1,532.9,3786,362,3091,32.3
'2018-05-25 14:49:38.00',50.170,1959,-4,8.0,532.7,3786,363,3091,32.3
'2018-05-25 14:49:39.00',50.172,1959,-5,7.9,532.7,3767,363,3091,32.3
'2018-05-25 14:49:40.00',50.173,1959,-4,7.8,532.2,3755,363,3091,32.3
'2018-05-25 14:49:41.00',50.174,1963,-4,7.8,532.0,3748,363,3094,32.3
'2018-05-25 14:49:42.00',50.174,1958,-1,7.6,531.9,3742,363,3094,32.3
'2018-05-25 14:49:43.00',50.172,2019,-1,7.5,531.7,3742,363,3094,32.3
'2018-05-25 14:49:44.00',50.171,1908,-1,7.4,531.7,3744,363,3094,32.3
'2018-05-25 14:49:45.00',50.167,1817,-4,7.4,531.4,3744,363,3094,32.3
'2018-05-25 14:49:46.00',50.165,1815,-4,7.3,531.4,3744,363,3094,32.3
'2018-05-25 14:49:46.99',50.163,1818,-2,7.2,531.4,3744,363,3094,32.3
'2018-05-25 14:49:48.00',50.160,1820,-3,7.2,531.4,3744,363,3094,32.3
'2018-05-25 14:49:48.99',50.159,1816,1,7.2,531.4,3716,363,3094,32.3
'2018-05-25 14:49:50.00',50.158,1815,1,7.2,531.4,3716,363,3094,32.3
'2018-05-25 14:49:51.00',50.155,1817,-1,7.1,531.4,3642,363,3094,32.3
'2018-05-25 14:49:52.00',50.153,1817,-4,7.1,531.1,3588,363,3094,32.3
'2018-05-25 14:49:53.00',50.152,1816,3,7.1,531.1,3561,363,3094,32.3
'2018-05-25 14:49:54.00',50.151,1820,-4,7.0,530.9,3535,363,3094,32.3
'2018-05-25 14:49:55.00',50.151,1881,1,6.9,530.8,3535,363,2881,32.3
'2018-05-25 14:49:56.00',50.150,1757,1,6.8,530.8,3486,363,2881,32.3
'2018-05-25 14:49:57.00',50.153,1757,-1,6.8,530.7,3486,363,2881,32.3
'2018-05-25 14:49:58.00',50.154,1756,-5,6.7,530.7,3486,363,2881,32.3
'2018-05-25 14:49:59.00',50.152,1758,-4,6.6,530.7,3486,363,2881,32.3
'2018-05-25 14:49:59.99',50.148,1755,-4,6.5,530.7,3486,363,2881,32.3
'2018-05-25 14:50:01.00',50.143,1760,-4,6.5,530.7,3475,363,2774,32.3
'2018-05-25 14:50:02.00',50.137,1757,3,6.4,530.6,3475,363,2774,32.3
'2018-05-25 14:50:03.00',50.134,1756,0,6.3,530.6,3445,363,2774,32.3
'2018-05-25 14:50:04.00',50.127,1755,-1,6.3,530.3,3422,363,2774,32.3
'2018-05-25 14:50:05.00',50.124,1757,-5,6.2,530.1,3422,363,2774,32.3
'2018-05-25 14:50:06.00',50.122,1755,-2,6.2,529.9,3402,363,2774,32.3
'2018-05-25 14:50:07.00',50.120,1756,2,6.2,529.8,3402,363,2774,32.3
'2018-05-25 14:50:08.00',50.121,1598,-4,6.2,529.8,3382,363,2774,32.3
'2018-05-25 14:50:09.00',50.122,1596,-3,6.1,529.6,3361,363,2774,32.3
'2018-05-25 14:50:10.00',50.124,1591,2,6.1,529.6,3361,363,2774,32.3
'2018-05-25 14:50:11.00',50.126,1594,2,6.1,529.6,3361,363,2774,32.3
'2018-05-25 14:50:12.00',50.131,1596,-2,6.0,529.6,3361,363,2774,32.3
'2018-05-25 14:50:12.99',50.134,1596,-4,6.0,529.6,3361,362,2774,32.3
'2018-05-25 14:50:14.00',50.134,1594,-1,5.9,529.6,3330,362,2774,32.3
'2018-05-25 14:50:15.00',50.136,1593,0,5.8,529.6,3237,362,2516,32.3
'2018-05-25 14:50:16.00',50.134,1599,-2,5.8,529.5,3207,362,2516,32.4
'2018-05-25 14:50:17.00',50.135,1596,-3,5.7,529.4,3176,362,2516,32.4
'2018-05-25 14:50:18.00',50.129,1595,0,5.7,529.3,3146,362,2516,32.4
'2018-05-25 14:50:19.00',50.132,1592,-1,5.6,529.3,3117,363,2516,32.4
'2018-05-25 14:50:20.00',50.132,1431,-1,5.6,529.3,3095,363,2516,32.4
'2018-05-25 14:50:21.00',50.134,1432,-3,5.5,529.2,3054,363,2516,32.4
'2018-05-25 14:50:22.00',50.135,1434,-3,5.5,529.2,3054,363,2263,32.4
'2018-05-25 14:50:23.00',50.136,1436,-4,5.4,529.2,3054,363,2263,32.4
'2018-05-25 14:50:23.99',50.137,1434,-3,5.4,529.2,3054,363,2263,32.4
'2018-05-25 14:50:25.00',50.140,1430,-1,5.4,529.2,3054,363,2263,32.4
'2018-05-25 14:50:25.99',50.141,1432,0,5.4,529.2,3022,363,2263,32.4
'2018-05-25 14:50:27.00',50.145,1432,1,5.3,529.2,2963,363,2263,32.4
'2018-05-25 14:50:28.00',50.149,1435,-1,5.3,529.2,2932,363,2263,32.4
'2018-05-25 14:50:29.00',50.152,1433,-2,5.3,529.1,2870,363,2263,32.4
'2018-05-25 14:50:30.00',50.157,1435,-4,5.3,529.0,2839,363,2263,32.4
'2018-05-25 14:50:31.00',50.161,1432,0,5.2,529.0,2811,363,2263,32.4
'2018-05-25 14:50:32.00',50.167,1433,4,5.2,529.0,2811,363,2263,32.4
'2018-05-25 14:50:33.00',50.171,1252,-1,5.1,528.9,2755,363,2263,32.4
'2018-05-25 14:50:34.00',50.173,1250,-4,5.1,528.9,2755,363,2263,32.4
'2018-05-25 14:50:35.00',50.174,1251,-1,5.1,528.9,2755,363,1976,32.4
'2018-05-25 14:50:36.00',50.176,1254,-3,5.0,528.9,2755,363,1976,32.4
'2018-05-25 14:50:36.99',50.177,1249,0,5.0,528.9,2755,363,1976,32.4
'2018-05-25 14:50:38.00',50.179,1247,1,4.8,528.9,2719,363,1976,32.4
'2018-05-25 14:50:39.00',50.177,1141,4,4.8,528.9,2685,363,1976,32.4
'2018-05-25 14:50:40.00',50.174,-880,2,4.8,528.9,2588,363,1976,32.4
'2018-05-25 14:50:41.00',50.177,-1243,1,4.8,532.7,1838,363,2013,32.4
'2018-05-25 14:50:42.00',50.175,-1244,0,4.8,534.1,1358,363,2013,32.4
'2018-05-25 14:50:43.00',50.172,-1247,-1,4.8,535.7,1076,363,2013,32.4
'2018-05-25 14:50:44.00',50.166,-283,-3,4.8,537.4,674,363,2013,32.4
'2018-05-25 14:50:45.00',50.163,-360,2,4.9,538.8,112,358,2013,32.4
'2018-05-25 14:50:46.00',50.160,-1207,-1,4.9,540.1,112,358,2013,32.4
'2018-05-25 14:50:47.00',50.157,-659,-1,5.0,540.1,112,358,2013,32.4
'2018-05-25 14:50:48.00',50.150,-1303,1,5.0,540.1,112,358,1082,32.4
'2018-05-25 14:50:49.00',50.157,-695,-2,5.1,540.1,-152,358,1082,32.4
'2018-05-25 14:50:49.99',50.148,-831,3,5.1,540.1,-384,358,1082,32.4
'2018-05-25 14:50:51.00',50.152,-2003,-3,5.1,542.0,-933,353,1082,32.4
'2018-05-25 14:50:51.99',50.152,-2000,-2,5.1,542.0,-1990,353,1082,32.4
'2018-05-25 14:50:53.00',50.151,-2001,-2,5.2,546.9,-2514,353,1082,32.4
'2018-05-25 14:50:54.00',50.154,-1561,-3,5.3,549.3,-2640,353,3112,32.4
'2018-05-25 14:50:55.00',50.148,-2001,3,5.4,550.2,-2640,353,3112,32.4
'2018-05-25 14:50:56.00',50.152,-1762,0,5.5,551.2,-2894,353,3112,32.4
'2018-05-25 14:50:57.00',50.154,-1608,-3,5.5,551.2,-2894,353,3112,32.4
'2018-05-25 14:50:58.00',50.156,-1427,-1,5.5,553.6,-2894,355,3112,32.4
'2018-05-25 14:50:59.00',50.157,-1765,-4,5.6,553.6,-2894,355,3112,32.4
'2018-05-25 14:51:00.00',50.161,-1768,-6,5.6,553.6,-2894,355,3112,32.4
'2018-05-25 14:51:01.00',50.160,-1901,-3,5.6,553.6,-3018,355,3081,32.4
'2018-05-25 14:51:02.00',50.160,-2001,0,5.6,553.6,-3018,355,3081,32.4
'2018-05-25 14:51:02.99',50.161,-2007,-3,5.7,554.7,-3480,355,3081,32.4
'2018-05-25 14:51:04.00',50.162,-2005,-1,5.7,554.7,-3475,353,3081,32.4
'2018-05-25 14:51:05.00',50.163,-2004,-3,5.8,556.2,-3469,353,3081,32.4
'2018-05-25 14:51:06.00',50.164,-2005,-4,5.9,557.1,-3467,353,3081,32.4
'2018-05-25 14:51:07.00',50.164,-2000,-1,5.9,557.6,-3467,353,3272,32.4
'2018-05-25 14:51:08.00',50.165,-2000,1,6.0,558.0,-3464,353,3272,32.4
'2018-05-25 14:51:09.00',50.163,-2006,-3,6.1,558.0,-3464,353,3272,32.4
'2018-05-25 14:51:10.00',50.163,-2004,-2,6.1,558.5,-3464,353,3272,32.4
'2018-05-25 14:51:11.00',50.163,-2001,-3,6.2,559.0,-3464,353,3272,32.4
'2018-05-25 14:51:12.00',50.162,-2004,-3,6.4,559.0,-3464,353,3272,32.4
'2018-05-25 14:51:13.00',50.163,-2000,-3,6.4,559.0,-3464,353,3273,32.4
'2018-05-25 14:51:14.00',50.164,-2000,0,6.5,559.0,-3464,353,3273,32.4
'2018-05-25 14:51:15.00',50.166,-2005,-3,6.5,559.3,-3461,353,3273,32.4
'2018-05-25 14:51:15.99',50.170,-2004,-2,6.6,559.3,-3459,353,3273,32.4
'2018-05-25 14:51:17.00',50.171,-2001,-4,6.6,560.0,-3457,352,3273,32.4
'2018-05-25 14:51:17.99',50.172,-2005,-4,6.6,560.4,-3451,352,3273,32.4
'2018-05-25 14:51:19.00',50.174,-2000,-1,6.7,560.4,-3451,352,3273,32.4
'2018-05-25 14:51:20.00',50.174,-2002,0,6.7,560.8,-3451,352,3273,32.4
'2018-05-25 14:51:21.00',50.174,-2005,-3,6.7,560.8,-3450,352,3273,32.4
'2018-05-25 14:51:22.00',50.174,-2005,-1,6.8,561.0,-3450,352,3273,32.4
'2018-05-25 14:51:23.00',50.173,-2003,-3,6.8,561.1,-3450,352,3273,32.4
'2018-05-25 14:51:24.00',50.172,-2006,-5,6.9,561.1,-3450,353,3273,32.4
'2018-05-25 14:51:25.00',50.169,-2002,0,7.0,561.1,-3450,353,3273,32.5
'2018-05-25 14:51:26.00',50.169,-2001,-1,7.1,561.1,-3446,353,3276,32.5
'2018-05-25 14:51:27.00',50.168,-2007,-3,7.2,561.3,-3442,353,3276,32.5
'2018-05-25 14:51:28.00',50.167,-2005,-1,7.3,561.3,-3441,353,3276,32.5
'2018-05-25 14:51:28.99',50.167,-2004,-3,7.4,561.7,-3440,353,3276,32.5
'2018-05-25 14:51:30.00',50.167,-2004,-4,7.4,561.8,-3439,352,3276,32.5
'2018-05-25 14:51:31.00',50.168,-2001,0,7.5,561.9,-3439,352,3276,32.5
'2018-05-25 14:51:32.00',50.166,-2002,-1,7.5,562.0,-3438,352,3276,32.6
'2018-05-25 14:51:33.00',50.165,-2007,-4,7.6,562.2,-3438,352,3277,32.6
'2018-05-25 14:51:34.00',50.163,-2004,-1,7.6,562.3,-3438,352,3277,32.6
'2018-05-25 14:51:35.00',50.161,-2002,-3,7.7,562.4,-3438,352,3277,32.6
'2018-05-25 14:51:36.00',50.159,-2007,-4,7.7,562.4,-3438,352,3277,32.6
'2018-05-25 14:51:37.00',50.153,-2002,0,7.7,562.4,-3438,352,3277,32.6
'2018-05-25 14:51:38.00',50.157,-2000,1,7.8,562.4,-3438,352,3277,32.6
'2018-05-25 14:51:39.00',50.156,-2008,-4,7.8,562.5,-3438,352,3274,32.6
'2018-05-25 14:51:40.00',50.158,-2005,-1,7.8,562.5,-3438,352,3274,32.6
'2018-05-25 14:51:41.00',50.160,-1998,2,7.9,562.6,-3436,352,3274,32.6
'2018-05-25 14:51:41.99',50.162,-2006,-4,8.0,562.9,-3435,352,3274,32.6
'2018-05-25 14:51:43.00',50.163,-2003,-2,8.2,563.0,-3436,352,3274,32.6
'2018-05-25 14:51:43.99',50.164,-2000,-2,8.3,563.1,-3436,352,3274,32.6
'2018-05-25 14:51:45.00',50.164,-2006,-3,8.3,563.2,-3437,352,3274,32.6
'2018-05-25 14:51:46.00',50.160,-2000,-2,8.3,563.2,-3437,352,3274,32.6
'2018-05-25 14:51:47.00',50.161,-1999,1,8.5,563.4,-3437,352,3274,32.6
