'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 14:51:48.00',50.160,-2003,-3,8.5,563.4,-3437,352,3274,32.6
'2018-05-25 14:51:49.00',50.155,-2004,-2,8.6,563.4,-3437,352,3274,32.6
'2018-05-25 14:51:50.00',50.153,-2000,-2,8.6,563.4,-3434,352,3274,32.6
'2018-05-25 14:51:51.00',50.150,-2004,-3,8.6,563.4,-3434,352,3274,32.6
'2018-05-25 14:51:52.00',50.148,-2004,-4,8.7,563.5,-3434,352,3276,32.6
'2018-05-25 14:51:52.99',50.146,-2002,-1,8.7,563.6,-3432,352,3276,32.6
'2018-05-25 14:51:54.00',50.142,-2003,-1,8.7,563.8,-3431,352,3276,32.6
'2018-05-25 14:51:54.99',50.139,-2006,-3,8.8,564.0,-3432,352,3276,32.6
'2018-05-25 14:51:56.00',50.137,-2002,-3,8.8,564.0,-3432,352,3276,32.6
'2018-05-25 14:51:57.00',50.137,-2008,-4,8.9,564.1,-3431,352,3276,32.6
'2018-05-25 14:51:58.00',50.136,-2002,-1,9.0,564.1,-3431,352,3274,32.6
'2018-05-25 14:51:59.00',50.134,-2002,-3,9.1,564.3,-3431,352,3274,32.6
'2018-05-25 14:52:00.00',50.131,-2006,-4,9.2,564.3,-3431,352,3274,32.6
'2018-05-25 14:52:01.00',50.127,-2006,-3,9.2,564.3,-3431,352,3274,32.6
'2018-05-25 14:52:02.00',50.123,-2005,-1,9.2,564.3,-3428,352,3274,32.6
'2018-05-25 14:52:03.00',50.117,-2003,-3,9.3,564.3,-3428,352,3274,32.6
'2018-05-25 14:52:04.00',50.113,-2005,-4,9.4,564.4,-3426,352,3274,32.6
'2018-05-25 14:52:05.00',50.109,-2006,-4,9.5,564.4,-3426,352,3279,32.6
'2018-05-25 14:52:05.99',50.107,-2003,-3,9.5,564.7,-3426,352,3279,32.6
'2018-05-25 14:52:07.00',50.102,-2000,-1,9.6,564.8,-3424,352,3279,32.6
'2018-05-25 14:52:08.00',50.101,-2003,-2,9.7,564.9,-3424,352,3279,32.6
'2018-05-25 14:52:09.00',50.100,-2009,-4,9.7,565.0,-3425,352,3279,32.6
'2018-05-25 14:52:10.00',50.098,-2007,-3,9.7,565.0,-3426,352,3279,32.6
'2018-05-25 14:52:11.00',50.097,-2005,-2,9.7,565.2,-3426,352,3279,32.6
'2018-05-25 14:52:12.00',50.096,-2001,-1,9.8,565.2,-3426,352,3281,32.6
'2018-05-25 14:52:13.00',50.095,-2004,-4,9.8,565.2,-3426,352,3281,32.6
'2018-05-25 14:52:14.00',50.094,-2003,-4,9.9,565.2,-3424,352,3281,32.6
'2018-05-25 14:52:15.00',50.093,-2002,-4,10.0,565.2,-3424,352,3281,32.6
'2018-05-25 14:52:16.00',50.093,-2002,-2,10.1,565.2,-3426,352,3281,32.6
'2018-05-25 14:52:17.00',50.095,-1999,1,10.2,565.2,-3425,352,3281,32.6
'2018-05-25 14:52:18.00',50.098,-2000,0,10.2,565.5,-3423,352,3277,32.6
'2018-05-25 14:52:18.99',50.098,-2004,-1,10.2,565.5,-3420,352,3277,32.6
'2018-05-25 14:52:20.00',50.101,-2006,-3,10.3,565.7,-3420,352,3277,32.6
'2018-05-25 14:52:20.99',50.098,-2004,-2,10.3,565.7,-3420,352,3277,32.6
'2018-05-25 14:52:22.00',50.098,-2004,-2,10.5,565.8,-3420,352,3277,32.6
'2018-05-25 14:52:23.00',50.098,-2003,-3,10.5,565.9,-3420,352,3277,32.6
'2018-05-25 14:52:24.00',50.098,-2004,-3,10.6,565.9,-3420,352,3278,32.6
'2018-05-25 14:52:25.00',50.097,-2005,-5,10.6,565.9,-3420,352,3278,32.6
'2018-05-25 14:52:26.00',50.095,-2000,-3,10.7,565.9,-3419,352,3278,32.6
'2018-05-25 14:52:27.00',50.091,-2000,1,10.7,565.9,-3419,352,3278,32.6
'2018-05-25 14:52:28.00',50.091,-2000,2,10.8,566.0,-3420,352,3278,32.6
'2018-05-25 14:52:29.00',50.090,-2002,1,10.9,566.0,-3420,352,3278,32.6
'2018-05-25 14:52:30.00',50.088,-2007,-4,10.9,566.1,-3419,352,3275,32.6
'2018-05-25 14:52:31.00',50.089,-2006,-3,10.9,566.3,-3419,352,3275,32.6
'2018-05-25 14:52:31.99',50.087,-2006,-2,11.1,566.5,-3420,352,3275,32.6
'2018-05-25 14:52:33.00',50.086,-2001,-4,11.1,566.5,-3420,352,3275,32.6
'2018-05-25 14:52:34.00',50.085,-2005,-4,11.2,566.6,-3420,352,3275,32.6
'2018-05-25 14:52:35.00',50.083,-2002,-3,11.3,566.7,-3420,352,3275,32.6
'2018-05-25 14:52:36.00',50.080,-2004,-3,11.3,566.7,-3420,352,3275,32.6
'2018-05-25 14:52:37.00',50.075,-2002,-4,11.3,566.7,-3420,352,3278,32.6
'2018-05-25 14:52:38.00',50.074,-2002,-1,11.4,566.7,-3418,352,3278,32.6
'2018-05-25 14:52:39.00',50.071,-2000,1,11.4,566.7,-3418,352,3278,32.6
'2018-05-25 14:52:40.00',50.068,-1997,2,11.6,566.7,-3417,352,3278,32.6
'2018-05-25 14:52:41.00',50.066,-2000,-1,11.6,566.8,-3414,352,3278,32.6
'2018-05-25 14:52:42.00',50.066,-2001,-2,11.6,566.9,-3413,352,3278,32.6
'2018-05-25 14:52:43.00',50.064,-2006,-3,11.7,567.1,-3411,352,3278,32.6
'2018-05-25 14:52:44.00',50.064,-2007,-3,11.8,567.2,-3412,352,3278,32.6
'2018-05-25 14:52:44.99',50.066,-2004,-1,11.8,567.2,-3412,352,3278,32.6
'2018-05-25 14:52:46.00',50.072,-2004,-1,11.8,567.3,-3413,352,3278,32.6
'2018-05-25 14:52:46.99',50.070,-2001,1,12.0,567.5,-3413,352,3278,32.6
'2018-05-25 14:52:48.00',50.070,-2003,0,12.0,567.5,-3413,352,3278,32.6
'2018-05-25 14:52:49.00',50.070,-2002,-2,12.1,567.5,-3413,352,3278,32.6
'2018-05-25 14:52:50.00',50.069,-2004,-4,12.1,567.5,-3413,352,3282,32.6
'2018-05-25 14:52:51.00',50.068,-2008,-4,12.2,567.5,-3410,352,3282,32.6
'2018-05-25 14:52:52.00',50.066,-2002,-3,12.3,567.5,-3410,352,3282,32.6
'2018-05-25 14:52:53.00',50.064,-2004,-1,12.3,567.5,-3411,352,3282,32.6
'2018-05-25 14:52:54.00',50.061,-2004,0,12.3,567.5,-3409,352,3282,32.6
'2018-05-25 14:52:55.00',50.059,-2001,-1,12.4,567.8,-3408,352,3282,32.6
'2018-05-25 14:52:56.00',50.055,-2003,-1,12.4,567.9,-3408,352,3281,32.6
'2018-05-25 14:52:57.00',50.055,-2003,-3,12.5,568.0,-3408,352,3281,32.6
'2018-05-25 14:52:57.99',50.046,-2004,-3,12.6,568.1,-3408,352,3281,32.6
'2018-05-25 14:52:59.00',50.045,-2006,-4,12.6,568.1,-3408,352,3281,32.6
'2018-05-25 14:53:00.00',50.042,-2006,-4,12.6,568.2,-3408,352,3281,32.6
'2018-05-25 14:53:01.00',50.041,-2005,-4,12.8,568.2,-3408,352,3281,32.6
'2018-05-25 14:53:02.00',50.038,-2004,-3,12.9,568.2,-3408,352,3281,32.6
'2018-05-25 14:53:03.00',50.037,-2004,-3,12.9,568.2,-3406,352,3281,32.6
'2018-05-25 14:53:04.00',50.036,-2006,-4,12.9,568.2,-3406,352,3281,32.6
'2018-05-25 14:53:05.00',50.035,-2005,-4,13.0,568.3,-3405,352,3281,32.6
'2018-05-25 14:53:06.00',50.035,-2004,-5,13.1,568.3,-3405,352,3281,32.6
'2018-05-25 14:53:07.00',50.030,-2006,-4,13.1,568.6,-3402,351,3281,32.6
'2018-05-25 14:53:08.00',50.031,-2001,-2,13.2,568.6,-3402,351,3281,32.6
'2018-05-25 14:53:09.00',50.030,-2004,-3,13.2,568.7,-3402,351,3281,32.6
'2018-05-25 14:53:10.00',50.028,-2003,-1,13.3,568.8,-3402,351,3284,32.6
'2018-05-25 14:53:10.99',50.029,-2001,2,13.3,568.9,-3402,351,3284,32.6
'2018-05-25 14:53:12.00',50.029,-2002,1,13.3,568.9,-3402,351,3284,32.6
'2018-05-25 14:53:12.99',50.028,-2000,0,13.4,568.9,-3402,351,3284,32.6
'2018-05-25 14:53:14.00',50.030,-2002,0,13.5,568.9,-3402,351,3284,32.6
'2018-05-25 14:53:15.00',50.027,-2000,-1,13.6,568.9,-3401,351,3284,32.6
'2018-05-25 14:53:16.00',50.025,-2002,-2,13.6,568.9,-3401,351,3284,32.6
'2018-05-25 14:53:17.00',50.021,-2001,-1,13.7,569.0,-3401,351,3284,32.6
'2018-05-25 14:53:18.00',50.021,-2004,-3,13.7,569.0,-3401,351,3284,32.6
'2018-05-25 14:53:19.00',50.025,-2002,-3,13.9,569.2,-3401,351,3284,32.6
'2018-05-25 14:53:20.00',50.021,-2004,-3,13.9,569.4,-3401,352,3284,32.6
'2018-05-25 14:53:21.00',50.018,-2007,-3,14.0,569.4,-3401,352,3284,32.6
'2018-05-25 14:53:22.00',50.018,-2007,-6,14.1,569.5,-3401,352,3284,32.6
'2018-05-25 14:53:23.00',50.020,-2005,-4,14.1,569.5,-3401,352,3282,32.6
'2018-05-25 14:53:23.99',50.016,-2008,-5,14.2,569.7,-3401,352,3282,32.6
'2018-05-25 14:53:25.00',50.020,-2006,-3,14.2,569.7,-3401,352,3282,32.6
'2018-05-25 14:53:26.00',50.022,-2004,-3,14.2,569.7,-3401,352,3282,32.6
'2018-05-25 14:53:27.00',50.025,-2004,-3,14.3,569.7,-3399,352,3282,32.6
'2018-05-25 14:53:28.00',50.028,-2003,-3,14.3,569.7,-3399,352,3282,32.6
'2018-05-25 14:53:29.00',50.031,-2004,-1,14.3,569.7,-3397,352,3281,32.6
'2018-05-25 14:53:30.00',50.032,-2005,-1,14.4,569.7,-3399,352,3281,32.6
'2018-05-25 14:53:31.00',50.035,-2003,-1,14.5,569.9,-3394,352,3281,32.6
'2018-05-25 14:53:32.00',50.032,-2002,0,14.6,570.0,-3394,352,3281,32.6
'2018-05-25 14:53:33.00',50.033,-2002,-1,14.7,570.2,-3394,351,3281,32.6
'2018-05-25 14:53:34.00',50.031,-2003,-2,14.8,570.2,-3395,351,3281,32.6
'2018-05-25 14:53:34.99',50.032,-2002,-1,14.8,570.2,-3395,351,3281,32.6
'2018-05-25 14:53:36.00',50.030,-2003,-1,14.8,570.4,-3395,351,3284,32.6
'2018-05-25 14:53:36.99',50.028,-2004,-3,14.9,570.4,-3395,351,3284,32.6
'2018-05-25 14:53:38.00',50.027,-2004,-3,14.9,570.4,-3395,351,3284,32.6
'2018-05-25 14:53:39.00',50.023,-2004,-4,15.1,570.4,-3395,351,3284,32.6
'2018-05-25 14:53:40.00',50.023,-2006,-4,15.1,570.4,-3394,351,3284,32.6
'2018-05-25 14:53:41.00',50.020,-2006,-4,15.1,570.4,-3394,351,3284,32.6
'2018-05-25 14:53:42.00',50.018,-2004,-4,15.2,570.4,-3393,351,3282,32.6
'2018-05-25 14:53:43.00',50.013,-2004,-4,15.2,570.6,-3391,351,3282,32.6
'2018-05-25 14:53:44.00',50.007,-2002,-11,15.3,570.7,-3391,351,3282,32.6
'2018-05-25 14:53:45.00',50.006,-2004,9,15.3,570.8,-3391,351,3282,32.6
'2018-05-25 14:53:46.00',50.006,-2005,4,15.4,570.9,-3391,351,3282,32.6
'2018-05-25 14:53:47.00',50.005,-2004,-3,15.4,570.9,-3392,351,3282,32.6
'2018-05-25 14:53:47.99',50.005,-2003,-4,15.5,571.0,-3392,351,3282,32.6
'2018-05-25 14:53:49.00',50.003,-2002,-4,15.6,571.1,-3392,351,3282,32.6
'2018-05-25 14:53:49.99',50.003,-2004,-23,15.6,571.1,-3392,351,3282,32.6
'2018-05-25 14:53:51.00',50.002,-2004,-4,15.7,571.1,-3392,351,3282,32.6
'2018-05-25 14:53:52.00',50.001,-2003,-4,15.8,571.1,-3391,351,3282,32.6
'2018-05-25 14:53:53.00',50.000,-2003,-4,15.8,571.1,-3391,351,3282,32.6
'2018-05-25 14:53:54.00',49.998,-2000,-3,15.9,571.1,-3392,351,3282,32.7
'2018-05-25 14:53:55.00',49.997,-2003,-4,16.0,571.3,-3391,351,3282,32.7
'2018-05-25 14:53:56.00',49.996,-2003,-4,16.0,571.4,-3389,351,3284,32.7
'2018-05-25 14:53:57.00',49.992,-2000,-5,16.1,571.5,-3389,351,3284,32.7
'2018-05-25 14:53:58.00',49.994,-2001,-4,16.2,571.6,-3389,351,3284,32.7
'2018-05-25 14:53:59.00',49.992,-2004,-4,16.2,571.6,-3389,351,3284,32.7
'2018-05-25 14:54:00.00',49.990,-2001,-4,16.3,571.7,-3389,351,3284,32.7
'2018-05-25 14:54:00.99',49.988,-2006,-4,16.3,571.8,-3389,351,3284,32.7
'2018-05-25 14:54:02.00',49.988,-2004,-5,16.3,571.8,-3389,351,3283,32.7
'2018-05-25 14:54:03.00',49.982,-2005,-4,16.3,571.8,-3389,351,3283,32.7
'2018-05-25 14:54:04.00',49.980,-2006,-5,16.4,571.8,-3388,351,3283,32.7
'2018-05-25 14:54:05.00',49.978,-2003,-6,16.5,571.8,-3388,351,3283,32.7
'2018-05-25 14:54:06.00',49.975,-2005,-4,16.6,571.8,-3385,351,3283,32.7
'2018-05-25 14:54:07.00',49.976,-2001,-1,16.7,572.0,-3385,351,3283,32.7
'2018-05-25 14:54:08.00',49.975,-2004,-2,16.7,572.0,-3385,351,3283,32.7
'2018-05-25 14:54:09.00',49.974,-2006,-2,16.7,572.2,-3385,351,3283,32.7
'2018-05-25 14:54:10.00',49.972,-2005,-1,16.8,572.2,-3385,351,3283,32.7
'2018-05-25 14:54:11.00',49.967,-2004,-1,16.9,572.3,-3386,351,3283,32.7
'2018-05-25 14:54:12.00',49.967,-2005,-3,17.0,572.3,-3386,351,3283,32.7
'2018-05-25 14:54:13.00',49.965,-2007,-3,17.0,572.4,-3386,351,3283,32.7
'2018-05-25 14:54:13.99',49.962,-2008,-4,17.1,572.4,-3386,351,3283,32.7
'2018-05-25 14:54:15.00',49.962,-2009,-3,17.2,572.4,-3386,351,3286,32.7
'2018-05-25 14:54:15.99',49.965,-2006,-3,17.2,572.4,-3384,351,3286,32.7
'2018-05-25 14:54:17.00',49.962,-2001,-1,17.2,572.4,-3384,351,3286,32.7
'2018-05-25 14:54:18.00',49.962,-2001,0,17.3,572.5,-3384,351,3286,32.7
'2018-05-25 14:54:19.00',49.964,-2002,1,17.3,572.6,-3384,351,3286,32.7
'2018-05-25 14:54:20.00',49.967,-2000,2,17.3,572.7,-3383,351,3286,32.7
'2018-05-25 14:54:21.00',49.967,-1999,1,17.4,572.9,-3381,351,3283,32.7
'2018-05-25 14:54:22.00',49.969,-1998,3,17.5,572.9,-3381,351,3283,32.7
'2018-05-25 14:54:23.00',49.973,-2000,1,17.6,573.0,-3382,351,3283,32.7
'2018-05-25 14:54:24.00',49.972,-2001,-2,17.7,573.0,-3382,351,3283,32.7
'2018-05-25 14:54:25.00',49.976,-2003,0,17.7,573.1,-3382,352,3283,32.7
'2018-05-25 14:54:26.00',49.978,-2001,-1,17.7,573.1,-3382,352,3283,32.7
'2018-05-25 14:54:26.99',49.980,-1999,-4,17.8,573.1,-3382,352,3283,32.7
'2018-05-25 14:54:28.00',49.983,-2000,-3,17.9,573.1,-3382,352,3284,32.7
'2018-05-25 14:54:29.00',49.984,-2000,-4,17.9,573.1,-3379,352,3284,32.7
'2018-05-25 14:54:30.00',49.985,-1999,-4,18.0,573.1,-3378,352,3284,32.7
'2018-05-25 14:54:31.00',49.985,-2002,-4,18.1,573.2,-3378,352,3284,32.7
'2018-05-25 14:54:32.00',49.985,-2003,-4,18.2,573.3,-3377,351,3284,32.7
'2018-05-25 14:54:33.00',49.983,-2005,-4,18.2,573.4,-3375,351,3284,32.7
'2018-05-25 14:54:34.00',49.982,-2005,-4,18.2,573.6,-3375,351,3284,32.7
'2018-05-25 14:54:35.00',49.980,-2004,-4,18.2,573.7,-3375,351,3282,32.7
'2018-05-25 14:54:36.00',49.978,-2003,-4,18.3,573.7,-3375,351,3282,32.7
'2018-05-25 14:54:37.00',49.977,-2004,-4,18.3,573.8,-3375,351,3282,32.7
'2018-05-25 14:54:38.00',49.975,-2002,-3,18.4,573.8,-3375,351,3282,32.7
'2018-05-25 14:54:39.00',49.973,-2002,-3,18.5,573.8,-3375,351,3282,32.7
'2018-05-25 14:54:39.99',49.972,-2003,-3,18.6,573.8,-3375,351,3282,32.7
'2018-05-25 14:54:41.00',49.972,-2002,-1,18.6,573.8,-3374,351,3282,32.7
'2018-05-25 14:54:41.99',49.972,-2000,-2,18.7,573.8,-3373,351,3283,32.7
'2018-05-25 14:54:43.00',49.970,-2001,-2,18.8,573.9,-3373,351,3283,32.7
'2018-05-25 14:54:44.00',49.973,-2001,-1,18.8,574.0,-3371,351,3283,32.7
'2018-05-25 14:54:45.00',49.974,-2000,-1,18.9,574.1,-3370,351,3283,32.7
'2018-05-25 14:54:46.00',49.974,-2005,-1,19.0,574.2,-3370,351,3283,32.7
'2018-05-25 14:54:47.00',49.975,-2004,-1,19.0,574.4,-3370,351,3283,32.7
'2018-05-25 14:54:48.00',49.976,-2004,-2,19.1,574.4,-3370,351,3280,32.7
'2018-05-25 14:54:49.00',49.976,-2004,-1,19.2,574.5,-3370,351,3280,32.7
'2018-05-25 14:54:50.00',49.974,-2005,-1,19.2,574.5,-3370,351,3280,32.7
'2018-05-25 14:54:51.00',49.975,-2005,-2,19.2,574.5,-3370,351,3280,32.7
'2018-05-25 14:54:52.00',49.975,-2007,-4,19.2,574.5,-3370,351,3280,32.7
'2018-05-25 14:54:52.99',49.977,-2007,-3,19.3,574.5,-3370,351,3280,32.7
'2018-05-25 14:54:54.00',49.976,-2007,-3,19.3,574.5,-3370,351,3280,32.7
'2018-05-25 14:54:55.00',49.972,-2006,-4,19.4,574.5,-3369,351,3282,32.7
'2018-05-25 14:54:56.00',49.970,-2005,-3,19.5,574.7,-3368,351,3282,32.7
'2018-05-25 14:54:57.00',49.969,-2002,-1,19.6,574.8,-3366,351,3282,32.7
'2018-05-25 14:54:58.00',49.967,-2001,0,19.7,574.9,-3366,351,3282,32.7
'2018-05-25 14:54:59.00',49.966,-2001,1,19.7,574.9,-3365,351,3282,32.7
'2018-05-25 14:55:00.00',49.965,-2001,1,19.8,575.0,-3365,351,3282,32.7
'2018-05-25 14:55:01.00',49.965,-1997,3,19.8,575.0,-3365,351,3282,32.7
'2018-05-25 14:55:02.00',49.963,-1999,3,19.8,575.2,-3365,351,3285,32.7
'2018-05-25 14:55:03.00',49.960,-2001,1,20.0,575.2,-3365,351,3285,32.8
'2018-05-25 14:55:04.00',49.961,-2001,-2,20.0,575.2,-3365,351,3285,32.8
'2018-05-25 14:55:05.00',49.961,-2000,-3,20.1,575.2,-3365,351,3285,32.8
'2018-05-25 14:55:05.99',49.961,-2000,-3,20.1,575.2,-3364,351,3285,32.8
'2018-05-25 14:55:07.00',49.961,-2005,-4,20.1,575.2,-3364,351,3285,32.8
'2018-05-25 14:55:08.00',49.962,-2005,-4,20.2,575.3,-3364,351,3286,32.8
'2018-05-25 14:55:09.00',49.963,-2006,-6,20.3,575.4,-3363,351,3286,32.8
'2018-05-25 14:55:10.00',49.962,-2005,-4,20.3,575.5,-3361,351,3286,32.8
'2018-05-25 14:55:11.00',49.962,-2002,-3,20.3,575.5,-3361,351,3286,32.9
'2018-05-25 14:55:12.00',49.959,-2005,-4,20.4,575.7,-3361,351,3286,32.9
'2018-05-25 14:55:13.00',49.958,-2004,-1,20.4,575.7,-3361,351,3286,32.9
'2018-05-25 14:55:14.00',49.957,-2005,-3,20.6,575.8,-3361,351,3289,32.9
'2018-05-25 14:55:15.00',49.956,-2009,-3,20.6,575.8,-3361,351,3289,32.9
'2018-05-25 14:55:16.00',49.956,-2006,-3,20.7,575.8,-3361,351,3289,32.9
'2018-05-25 14:55:16.99',49.955,-2005,-3,20.7,575.8,-3361,351,3289,32.9
'2018-05-25 14:55:18.00',49.953,-2004,-2,20.8,575.8,-3360,351,3289,32.9
'2018-05-25 14:55:18.99',49.953,-2001,1,20.9,575.8,-3360,351,3289,32.9
'2018-05-25 14:55:20.00',49.952,-2002,2,20.9,575.9,-3360,351,3289,32.9
'2018-05-25 14:55:21.00',49.950,-1999,3,21.0,576.0,-3360,351,3292,32.9
'2018-05-25 14:55:22.00',49.950,-1999,2,21.0,576.1,-3360,351,3292,32.9
'2018-05-25 14:55:23.00',49.951,-2000,0,21.1,576.2,-3360,351,3292,32.9
'2018-05-25 14:55:24.00',49.950,-2000,-1,21.1,576.3,-3358,351,3292,32.9
'2018-05-25 14:55:25.00',49.952,-1998,-3,21.2,576.3,-3358,351,3292,32.9
'2018-05-25 14:55:26.00',49.955,-2002,-4,21.2,576.4,-3358,351,3292,32.9
'2018-05-25 14:55:27.00',49.952,-2006,-4,21.3,576.4,-3358,351,3289,32.9
'2018-05-25 14:55:28.00',49.958,-2005,-4,21.3,576.4,-3358,351,3289,32.9
'2018-05-25 14:55:29.00',49.954,-2003,-3,21.3,576.4,-3358,351,3289,32.9
'2018-05-25 14:55:29.99',49.953,-2003,-2,21.5,576.4,-3357,351,3289,32.9
'2018-05-25 14:55:31.00',49.956,-2004,-3,21.6,576.4,-3356,351,3289,32.9
'2018-05-25 14:55:32.00',49.954,-2002,-3,21.6,576.5,-3356,351,3289,32.9
'2018-05-25 14:55:33.00',49.951,-2000,-1,21.7,576.6,-3356,351,3289,32.9
'2018-05-25 14:55:34.00',49.950,-2004,-1,21.7,576.7,-3354,351,3285,32.9
'2018-05-25 14:55:35.00',49.945,-2005,-3,21.8,576.8,-3354,351,3285,32.9
'2018-05-25 14:55:36.00',49.948,-2004,-4,21.9,576.9,-3356,351,3285,32.9
'2018-05-25 14:55:37.00',49.946,-2008,-4,21.9,576.9,-3356,351,3285,32.9
'2018-05-25 14:55:38.00',49.945,-2007,-3,22.0,577.1,-3356,351,3285,32.9
'2018-05-25 14:55:39.00',49.945,-2001,-2,22.0,577.1,-3356,351,3285,32.9
'2018-05-25 14:55:40.00',49.942,-2002,1,22.1,577.1,-3356,351,3285,32.9
'2018-05-25 14:55:41.00',49.941,-1999,3,22.1,577.1,-3356,351,3288,32.9
'2018-05-25 14:55:42.00',49.938,-1999,3,22.2,577.1,-3355,351,3288,32.9
'2018-05-25 14:55:42.99',49.937,-2002,0,22.3,577.1,-3355,351,3288,32.9
'2018-05-25 14:55:44.00',49.941,-2002,-3,22.3,577.1,-3355,351,3288,32.9
'2018-05-25 14:55:44.99',49.938,-2002,-4,22.3,577.3,-3354,351,3288,32.9
'2018-05-25 14:55:46.00',49.940,-2006,-4,22.3,577.3,-3354,351,3288,32.9
'2018-05-25 14:55:47.00',49.941,-2002,-2,22.5,577.4,-3354,351,3284,32.9
'2018-05-25 14:55:48.00',49.939,-2004,-2,22.6,577.6,-3354,351,3284,32.9
'2018-05-25 14:55:49.00',49.935,-2003,-2,22.6,577.6,-3354,351,3284,32.9
'2018-05-25 14:55:50.00',49.940,-2000,-1,22.7,577.7,-3354,351,3284,32.9
'2018-05-25 14:55:51.00',49.937,-2004,-2,22.7,577.7,-3354,351,3284,32.9
'2018-05-25 14:55:52.00',49.935,-2004,-1,22.7,577.7,-3354,351,3284,32.9
'2018-05-25 14:55:53.00',49.940,-2004,-4,22.8,577.7,-3354,351,3284,32.9
'2018-05-25 14:55:54.00',49.938,-2005,-4,23.0,577.7,-3354,351,3284,32.9
'2018-05-25 14:55:55.00',49.940,-2004,-3,23.0,577.7,-3353,351,3284,32.9
'2018-05-25 14:55:55.99',49.940,-2002,-1,23.0,577.7,-3353,351,3284,32.9
'2018-05-25 14:55:57.00',49.942,-1999,3,23.1,577.9,-3352,351,3284,32.9
'2018-05-25 14:55:58.00',49.941,-1998,1,23.1,577.9,-3351,351,3284,32.9
'2018-05-25 14:55:59.00',49.944,-2000,1,23.2,578.0,-3351,351,3284,32.9
'2018-05-25 14:56:00.00',49.946,-2001,-3,23.2,578.2,-3350,351,3287,32.9
'2018-05-25 14:56:01.00',49.945,-2000,-3,23.2,578.2,-3350,351,3287,32.9
'2018-05-25 14:56:02.00',49.943,-2001,-4,23.3,578.3,-3350,351,3287,32.9
'2018-05-25 14:56:03.00',49.946,-2005,-4,23.4,578.3,-3350,351,3287,32.9
'2018-05-25 14:56:04.00',49.937,-2004,-3,23.4,578.3,-3350,351,3287,32.9
'2018-05-25 14:56:05.00',49.935,-2004,-2,23.6,578.3,-3350,351,3287,32.9
'2018-05-25 14:56:06.00',49.931,-2001,-3,23.6,578.3,-3349,351,3287,32.9
'2018-05-25 14:56:07.00',49.926,-2005,-1,23.7,578.3,-3349,351,3289,32.9
'2018-05-25 14:56:08.00',49.927,-2006,-3,23.7,578.4,-3350,351,3289,32.9
'2018-05-25 14:56:08.99',49.928,-2007,-3,23.8,578.5,-3350,351,3289,32.9
'2018-05-25 14:56:10.00',49.927,-2008,-3,23.9,578.5,-3350,350,3289,32.9
'2018-05-25 14:56:10.99',49.923,-2002,-1,23.9,578.6,-3348,350,3289,32.9
'2018-05-25 14:56:12.00',49.924,-2003,-1,23.9,578.8,-3348,350,3289,32.9
'2018-05-25 14:56:13.00',49.922,-2000,2,24.0,578.8,-3348,350,3290,32.9
'2018-05-25 14:56:14.00',49.919,-2001,0,24.0,578.8,-3348,350,3290,32.9
'2018-05-25 14:56:15.00',49.922,-2000,-3,24.1,578.9,-3348,350,3290,32.9
'2018-05-25 14:56:16.00',49.920,-2003,-5,24.1,578.9,-3348,351,3290,32.9
'2018-05-25 14:56:17.00',49.919,-2005,-4,24.1,578.9,-3348,351,3290,32.9
'2018-05-25 14:56:18.00',49.919,-2001,-2,24.3,578.9,-3347,351,3290,32.9
'2018-05-25 14:56:19.00',49.919,-2005,-2,24.3,578.9,-3347,351,3288,32.9
'2018-05-25 14:56:20.00',49.922,-2008,-4,24.3,578.9,-3346,351,3288,32.9
'2018-05-25 14:56:21.00',49.923,-2002,-3,24.4,579.1,-3344,351,3288,32.9
'2018-05-25 14:56:21.99',49.927,-2001,0,24.6,579.1,-3342,351,3288,32.9
'2018-05-25 14:56:23.00',49.926,-2001,-1,24.6,579.2,-3342,351,3288,32.9
'2018-05-25 14:56:24.00',49.928,-1999,3,24.6,579.4,-3342,351,3288,32.9
'2018-05-25 14:56:25.00',49.931,-2000,-2,24.7,579.4,-3342,351,3288,32.9
'2018-05-25 14:56:26.00',49.935,-2000,-2,24.8,579.4,-3342,351,3286,32.9
'2018-05-25 14:56:27.00',49.945,-2002,-4,24.9,579.5,-3342,351,3286,32.9
'2018-05-25 14:56:28.00',49.953,-2006,-4,24.9,579.5,-3342,351,3286,32.9
'2018-05-25 14:56:29.00',49.960,-2004,-3,24.9,579.5,-3342,351,3286,32.9
'2018-05-25 14:56:30.00',49.963,-2001,-2,25.0,579.5,-3342,351,3286,32.9
'2018-05-25 14:56:31.00',49.958,-2003,-3,25.0,579.5,-3342,351,3286,32.9
'2018-05-25 14:56:32.00',49.967,-2003,-3,25.1,579.5,-3342,351,3284,32.9
'2018-05-25 14:56:33.00',49.961,-2001,-4,25.1,579.7,-3341,351,3284,32.9
'2018-05-25 14:56:34.00',49.961,-2000,-2,25.1,579.7,-3341,351,3284,32.9
'2018-05-25 14:56:34.99',49.958,-2000,-1,25.2,579.8,-3341,351,3284,32.9
'2018-05-25 14:56:36.00',49.959,-2005,-3,25.3,579.9,-3340,351,3284,32.9
'2018-05-25 14:56:36.99',49.956,-2005,-2,25.3,580.0,-3340,351,3284,32.9
'2018-05-25 14:56:38.00',49.957,-2004,-2,25.4,580.0,-3340,351,3284,32.9
'2018-05-25 14:56:39.00',49.952,-2007,-4,25.6,580.1,-3340,351,3284,32.9
'2018-05-25 14:56:40.00',49.949,-2009,-5,25.6,580.1,-3340,351,3284,32.9
'2018-05-25 14:56:41.00',49.951,-2006,-5,25.6,580.1,-3340,351,3284,32.9
'2018-05-25 14:56:42.00',49.948,-2004,-3,25.7,580.1,-3340,351,3284,32.9
'2018-05-25 14:56:43.00',49.949,-2001,-1,25.8,580.1,-3340,351,3284,32.9
'2018-05-25 14:56:44.00',49.943,-1999,3,25.8,580.1,-3340,351,3284,32.9
'2018-05-25 14:56:45.00',49.946,-1999,2,25.9,580.2,-3340,351,3288,32.9
'2018-05-25 14:56:45.99',49.947,-2000,2,25.9,580.3,-3338,351,3288,32.9
'2018-05-25 14:56:47.00',49.945,-2000,0,25.9,580.4,-3338,351,3288,32.9
'2018-05-25 14:56:47.99',49.942,-1999,-2,25.9,580.4,-3338,351,3288,32.9
'2018-05-25 14:56:49.00',49.938,-2004,-3,26.1,580.6,-3339,351,3288,32.9
'2018-05-25 14:56:50.00',49.938,-2005,-4,26.1,580.6,-3339,351,3288,32.9
'2018-05-25 14:56:51.00',49.938,-2003,-4,26.1,580.7,-3339,351,3282,32.9
'2018-05-25 14:56:52.00',49.937,-2003,-3,26.2,580.7,-3339,351,3282,32.9
'2018-05-25 14:56:53.00',49.938,-2001,-3,26.2,580.7,-3339,351,3282,32.9
'2018-05-25 14:56:54.00',49.938,-2005,-1,26.3,580.7,-3339,351,3282,32.9
'2018-05-25 14:56:55.00',49.934,-2004,-1,26.4,580.7,-3338,351,3282,32.9
'2018-05-25 14:56:56.00',49.933,-2004,-3,26.5,580.7,-3338,351,3282,32.9
'2018-05-25 14:56:57.00',49.932,-2007,-5,26.6,580.7,-3338,351,3282,32.9
'2018-05-25 14:56:58.00',49.931,-2007,-3,26.6,580.9,-3338,351,3282,32.9
'2018-05-25 14:56:58.99',49.932,-2002,-3,26.7,580.9,-3335,351,3288,32.9
'2018-05-25 14:57:00.00',49.929,-2002,0,26.7,581.0,-3335,351,3288,32.9
'2018-05-25 14:57:01.00',49.933,-1998,1,26.8,581.1,-3334,351,3288,32.9
'2018-05-25 14:57:02.00',49.932,-2002,-1,26.9,581.1,-3333,351,3288,32.9
'2018-05-25 14:57:03.00',49.929,-2000,-3,26.9,581.2,-3333,351,3288,32.9
'2018-05-25 14:57:04.00',49.937,-2005,-4,26.9,581.2,-3333,351,3288,32.9
'2018-05-25 14:57:05.00',49.934,-2004,-4,27.0,581.2,-3333,351,3291,32.9
'2018-05-25 14:57:06.00',49.938,-2002,-2,27.0,581.2,-3333,351,3291,32.9
'2018-05-25 14:57:07.00',49.939,-2003,-4,27.1,581.2,-3331,351,3291,32.9
'2018-05-25 14:57:08.00',49.937,-2003,-3,27.1,581.2,-3331,351,3291,32.9
'2018-05-25 14:57:09.00',49.938,-1999,1,27.2,581.3,-3331,351,3291,32.9
'2018-05-25 14:57:10.00',49.938,-2001,-2,27.2,581.4,-3330,351,3291,32.9
'2018-05-25 14:57:11.00',49.941,-2001,-3,27.3,581.5,-3331,351,3291,32.9
'2018-05-25 14:57:11.99',49.942,-2004,-4,27.4,581.5,-3331,351,3290,32.9
'2018-05-25 14:57:13.00',49.944,-2007,-4,27.5,581.7,-3330,351,3290,32.9
'2018-05-25 14:57:13.99',49.940,-2004,-3,27.5,581.7,-3330,351,3290,32.9
'2018-05-25 14:57:15.00',49.944,-2002,-3,27.6,581.8,-3330,351,3290,32.9
'2018-05-25 14:57:16.00',49.943,-2002,-1,27.6,581.8,-3330,351,3290,32.9
'2018-05-25 14:57:17.00',49.943,-2001,-2,27.7,581.8,-3330,351,3290,32.9
'2018-05-25 14:57:18.00',49.946,-2001,-1,27.8,581.8,-3330,351,3292,32.9
'2018-05-25 14:57:19.00',49.944,-2005,-1,27.9,581.8,-3330,351,3292,32.9
'2018-05-25 14:57:20.00',49.941,-2004,-3,27.9,581.8,-3329,351,3292,32.9
'2018-05-25 14:57:21.00',49.935,-2005,-4,27.9,581.8,-3329,351,3292,32.9
'2018-05-25 14:57:22.00',49.941,-2007,-4,27.9,582.0,-3329,350,3292,32.9
'2018-05-25 14:57:23.00',49.940,-2003,-4,28.0,582.0,-3328,350,3292,32.9
'2018-05-25 14:57:24.00',49.946,-2003,0,28.0,582.0,-3326,350,3290,32.9
'2018-05-25 14:57:24.99',49.945,-2004,-2,28.1,582.1,-3326,350,3290,32.9
'2018-05-25 14:57:26.00',49.948,-2004,-4,28.2,582.3,-3327,350,3290,32.9
'2018-05-25 14:57:27.00',49.942,-2006,-4,28.2,582.3,-3327,350,3290,32.9
'2018-05-25 14:57:28.00',49.949,-2007,-3,28.2,582.4,-3327,351,3290,32.9
'2018-05-25 14:57:29.00',49.954,-2004,-3,28.4,582.4,-3327,351,3290,32.9
'2018-05-25 14:57:30.00',49.951,-2002,-3,28.5,582.4,-3327,351,3288,32.9
'2018-05-25 14:57:31.00',49.952,-2003,-3,28.5,582.4,-3327,351,3288,32.9
'2018-05-25 14:57:32.00',49.954,-2000,1,28.6,582.4,-3326,351,3288,33.0
'2018-05-25 14:57:33.00',49.953,-2002,0,28.7,582.4,-3326,351,3288,33.0
'2018-05-25 14:57:34.00',49.955,-2004,-1,28.7,582.5,-3326,351,3288,33.0
'2018-05-25 14:57:35.00',49.953,-2003,-1,28.8,582.6,-3327,351,3288,33.0
'2018-05-25 14:57:36.00',49.952,-2003,-3,28.9,582.6,-3325,351,3288,33.0
'2018-05-25 14:57:37.00',49.950,-2006,-4,28.9,582.7,-3325,351,3286,33.0
'2018-05-25 14:57:37.99',49.949,-2006,-4,28.9,582.9,-3325,351,3286,33.0
'2018-05-25 14:57:39.00',49.949,-2004,-3,28.9,582.9,-3325,351,3286,33.0
'2018-05-25 14:57:39.99',49.948,-2002,-1,29.0,583.0,-3325,351,3286,33.0
'2018-05-25 14:57:41.00',49.947,-2000,-1,29.0,583.0,-3325,351,3286,33.0
'2018-05-25 14:57:42.00',49.947,-2000,1,29.1,583.0,-3325,351,3286,33.0
'2018-05-25 14:57:43.00',49.947,-2000,1,29.1,583.0,-3325,351,3286,33.0
'2018-05-25 14:57:44.00',49.944,-2002,-1,29.1,583.0,-3325,351,3286,33.0
'2018-05-25 14:57:45.00',49.942,-2000,-2,29.2,583.0,-3325,351,3286,33.0
'2018-05-25 14:57:46.00',49.941,-2005,-3,29.3,583.0,-3325,351,3286,33.0
'2018-05-25 14:57:47.00',49.939,-2007,-6,29.4,583.1,-3323,351,3286,33.0
'2018-05-25 14:57:48.00',49.938,-2003,-3,29.5,583.1,-3321,351,3286,33.0
'2018-05-25 14:57:49.00',49.935,-2004,-3,29.6,583.3,-3319,351,3286,33.0
'2018-05-25 14:57:50.00',49.934,-2002,-1,29.7,583.4,-3319,351,3286,33.0
'2018-05-25 14:57:50.99',49.932,-1999,0,29.7,583.4,-3319,351,3286,33.0
'2018-05-25 14:57:52.00',49.931,-2001,-1,29.7,583.5,-3319,351,3286,33.0
'2018-05-25 14:57:53.00',49.931,-2001,-2,29.8,583.5,-3319,351,3286,33.0
'2018-05-25 14:57:54.00',49.931,-2004,-4,29.8,583.5,-3319,351,3286,33.0
'2018-05-25 14:57:55.00',49.930,-2006,-5,29.9,583.5,-3319,351,3286,33.0
'2018-05-25 14:57:56.00',49.930,-2005,-1,29.9,583.5,-3319,351,3287,33.0
'2018-05-25 14:57:57.00',49.929,-2002,-2,29.9,583.5,-3318,351,3287,33.0
'2018-05-25 14:57:58.00',49.930,-2000,-1,30.0,583.5,-3318,351,3287,33.0
'2018-05-25 14:57:59.00',49.926,-2002,1,30.0,583.7,-3317,351,3287,33.0
'2018-05-25 14:58:00.00',49.931,-2004,-1,30.1,583.7,-3317,351,3287,33.0
'2018-05-25 14:58:01.00',49.936,-2005,-4,30.1,583.8,-3317,351,3287,33.0
'2018-05-25 14:58:02.00',49.934,-2006,-4,30.2,583.9,-3318,351,3289,33.0
'2018-05-25 14:58:03.00',49.937,-2003,-4,30.3,584.0,-3318,351,3289,33.0
'2018-05-25 14:58:03.99',49.938,-2001,-1,30.3,584.1,-3318,351,3289,33.0
'2018-05-25 14:58:05.00',49.939,-2001,1,30.5,584.1,-3318,350,3289,33.0
'2018-05-25 14:58:05.99',49.940,-1999,2,30.6,584.1,-3318,350,3289,33.0
'2018-05-25 14:58:07.00',49.945,-2000,0,30.7,584.1,-3318,350,3289,33.0
'2018-05-25 14:58:08.00',49.948,-2004,-1,30.7,584.1,-3318,350,3286,33.0
'2018-05-25 14:58:09.00',49.953,-2000,-1,30.7,584.1,-3317,350,3286,33.0
'2018-05-25 14:58:10.00',49.955,-2004,-3,30.8,584.1,-3317,350,3286,33.0
'2018-05-25 14:58:11.00',49.956,-2006,-4,30.9,584.2,-3316,351,3286,33.0
'2018-05-25 14:58:12.00',49.956,-2003,-4,30.9,584.2,-3316,351,3286,33.1
'2018-05-25 14:58:13.00',49.959,-2002,-4,30.9,584.3,-3314,351,3286,33.1
'2018-05-25 14:58:14.00',49.963,-2000,-1,31.0,584.5,-3314,351,3286,33.1
'2018-05-25 14:58:15.00',49.965,-2000,2,31.0,584.5,-3314,351,3286,33.1
'2018-05-25 14:58:16.00',49.965,-1999,3,31.1,584.6,-3314,351,3286,33.1
'2018-05-25 14:58:16.99',49.968,-1999,2,31.1,584.6,-3314,351,3286,33.1
'2018-05-25 14:58:18.00',49.967,-1999,2,31.1,584.6,-3314,351,3286,33.1
'2018-05-25 14:58:19.00',49.970,-2001,0,31.2,584.6,-3314,351,3286,33.1
'2018-05-25 14:58:20.00',49.970,-2003,0,31.3,584.6,-3314,351,3286,33.1
'2018-05-25 14:58:21.00',49.971,-2002,-3,31.3,584.6,-3313,351,3287,33.1
'2018-05-25 14:58:22.00',49.965,-2000,-3,31.4,584.6,-3313,351,3287,33.1
'2018-05-25 14:58:23.00',49.968,-2001,-4,31.5,584.7,-3313,351,3287,33.1
'2018-05-25 14:58:24.00',49.962,-2003,-4,31.6,584.8,-3312,351,3287,33.1
'2018-05-25 14:58:25.00',49.956,-2006,-5,31.7,584.9,-3312,351,3287,33.1
'2018-05-25 14:58:26.00',49.956,-2006,-4,31.7,584.9,-3312,351,3287,33.1
'2018-05-25 14:58:27.00',49.955,-2003,-3,31.8,585.1,-3311,351,3292,33.1
'2018-05-25 14:58:27.99',49.955,-2004,-3,31.8,585.2,-3311,351,3292,33.1
'2018-05-25 14:58:29.00',49.957,-2004,-4,31.9,585.2,-3311,351,3292,33.1
'2018-05-25 14:58:29.99',49.956,-2006,-3,31.9,585.2,-3311,351,3292,33.1
'2018-05-25 14:58:31.00',49.957,-2005,-3,32.0,585.2,-3311,351,3292,33.1
'2018-05-25 14:58:32.00',49.955,-2007,-4,32.0,585.2,-3311,351,3292,33.1
'2018-05-25 14:58:33.00',49.958,-2007,-4,32.0,585.2,-3311,351,3292,33.1
'2018-05-25 14:58:34.00',49.954,-2002,-2,32.1,585.2,-3309,351,3292,33.1
'2018-05-25 14:58:35.00',49.953,-2000,-1,32.1,585.2,-3309,351,3292,33.1
'2018-05-25 14:58:36.00',49.952,-2003,-1,32.2,585.4,-3309,351,3292,33.1
'2018-05-25 14:58:37.00',49.951,-1999,0,32.3,585.4,-3308,351,3292,33.1
'2018-05-25 14:58:38.00',49.953,-2000,1,32.3,585.5,-3308,351,3292,33.1
'2018-05-25 14:58:39.00',49.953,-2001,1,32.4,585.6,-3309,351,3292,33.1
'2018-05-25 14:58:40.00',49.955,-2001,-3,32.5,585.7,-3309,351,3288,33.1
'2018-05-25 14:58:40.99',49.956,-1999,-2,32.5,585.7,-3309,351,3288,33.1
'2018-05-25 14:58:42.00',49.957,-1999,-4,32.7,585.7,-3309,351,3288,33.1
'2018-05-25 14:58:42.99',49.959,-2004,-5,32.7,585.7,-3309,351,3288,33.1
'2018-05-25 14:58:44.00',49.961,-2004,-5,32.8,585.7,-3309,351,3288,33.1
'2018-05-25 14:58:45.00',49.965,-2004,-4,32.8,585.7,-3309,351,3288,33.1
'2018-05-25 14:58:46.00',49.971,-2003,-3,32.8,585.7,-3309,351,3283,33.1
'2018-05-25 14:58:47.00',49.972,-2002,-3,32.9,585.7,-3309,351,3283,33.1
'2018-05-25 14:58:48.00',49.976,-2004,-3,33.0,585.9,-3309,351,3283,33.1
'2018-05-25 14:58:49.00',49.974,-2003,-4,33.0,586.0,-3307,351,3283,33.1
'2018-05-25 14:58:50.00',49.978,-2004,-2,33.0,586.0,-3307,351,3283,33.1
'2018-05-25 14:58:51.00',49.974,-2004,-3,33.0,586.1,-3306,351,3283,33.1
'2018-05-25 14:58:52.00',49.977,-2002,-2,33.1,586.2,-3306,351,3283,33.1
'2018-05-25 14:58:53.00',49.970,-2000,-3,33.1,586.3,-3306,351,3287,33.1
'2018-05-25 14:58:53.99',49.970,-2002,-1,33.2,586.3,-3306,351,3287,33.1
'2018-05-25 14:58:55.00',49.964,-2004,-1,33.3,586.3,-3306,351,3287,33.1
'2018-05-25 14:58:56.00',49.962,-2004,-3,33.3,586.3,-3306,351,3287,33.1
'2018-05-25 14:58:57.00',49.958,-2006,-4,33.4,586.3,-3306,351,3287,33.1
'2018-05-25 14:58:58.00',49.956,-2006,-3,33.5,586.3,-3306,351,3287,33.1
'2018-05-25 14:58:59.00',49.955,-2007,-4,33.6,586.3,-3306,351,3287,33.1
'2018-05-25 14:59:00.00',49.955,-2006,-3,33.7,586.5,-3306,351,3287,33.1
'2018-05-25 14:59:01.00',49.952,-2004,-3,33.8,586.5,-3307,351,3287,33.1
'2018-05-25 14:59:02.00',49.951,-2001,-1,33.8,586.5,-3307,351,3287,33.1
'2018-05-25 14:59:03.00',49.950,-2003,1,33.8,586.7,-3306,351,3287,33.2
'2018-05-25 14:59:04.00',49.948,-1999,2,33.9,586.8,-3306,351,3287,33.2
'2018-05-25 14:59:05.00',49.950,-1999,1,33.9,586.8,-3306,351,3287,33.2
'2018-05-25 14:59:06.00',49.952,-2002,0,34.0,586.8,-3306,351,3287,33.2
'2018-05-25 14:59:06.99',49.955,-2001,-4,34.0,586.8,-3306,351,3287,33.2
'2018-05-25 14:59:08.00',49.956,-2000,-4,34.0,586.8,-3306,351,3287,33.2
'2018-05-25 14:59:08.99',49.956,-2003,-4,34.1,586.8,-3306,351,3287,33.2
'2018-05-25 14:59:10.00',49.957,-2009,-4,34.2,586.8,-3306,351,3287,33.2
'2018-05-25 14:59:11.00',49.957,-2006,-4,34.2,586.8,-3306,351,3287,33.2
'2018-05-25 14:59:12.00',49.956,-2002,-3,34.3,587.0,-3306,351,3288,33.2
'2018-05-25 14:59:13.00',49.953,-2004,-3,34.3,587.0,-3304,351,3288,33.2
'2018-05-25 14:59:14.00',49.951,-2003,-3,34.3,587.1,-3304,351,3288,33.2
'2018-05-25 14:59:15.00',49.950,-2001,-3,34.5,587.2,-3301,351,3288,33.2
'2018-05-25 14:59:16.00',49.950,-2001,-2,34.6,587.3,-3301,351,3288,33.2
'2018-05-25 14:59:17.00',49.950,-2006,-2,34.7,587.4,-3301,351,3288,33.2
'2018-05-25 14:59:18.00',49.948,-2005,-2,34.7,587.4,-3301,351,3288,33.2
'2018-05-25 14:59:19.00',49.948,-2005,-2,34.8,587.4,-3301,351,3286,33.2
'2018-05-25 14:59:19.99',49.949,-2009,-4,34.8,587.4,-3301,351,3286,33.2
'2018-05-25 14:59:21.00',49.949,-2007,-4,34.9,587.4,-3301,351,3286,33.2
'2018-05-25 14:59:22.00',49.949,-2002,-1,34.9,587.4,-3300,351,3286,33.2
'2018-05-25 14:59:23.00',49.948,-2002,-1,35.0,587.4,-3300,351,3286,33.2
'2018-05-25 14:59:24.00',49.948,-2000,-1,35.0,587.6,-3300,351,3286,33.2
'2018-05-25 14:59:25.00',49.948,-1998,1,35.0,587.6,-3299,351,3288,33.2
'2018-05-25 14:59:26.00',49.950,-2001,1,35.0,587.6,-3299,351,3288,33.2
'2018-05-25 14:59:27.00',49.947,-2000,-2,35.1,587.8,-3299,351,3288,33.2
'2018-05-25 14:59:28.00',49.950,-2000,-3,35.2,587.9,-3299,351,3288,33.2
'2018-05-25 14:59:29.00',49.955,-2003,-4,35.3,587.9,-3299,351,3288,33.2
'2018-05-25 14:59:30.00',49.957,-2005,-3,35.3,588.0,-3299,351,3288,33.2
'2018-05-25 14:59:31.00',49.958,-2006,-4,35.3,588.0,-3299,351,3288,33.2
'2018-05-25 14:59:32.00',49.958,-2005,-3,35.4,588.0,-3299,351,3284,33.2
'2018-05-25 14:59:32.99',49.958,-2003,-3,35.5,588.0,-3299,351,3284,33.2
'2018-05-25 14:59:34.00',49.958,-2004,-3,35.6,588.0,-3298,351,3284,33.2
'2018-05-25 14:59:34.99',49.955,-2006,-2,35.7,588.0,-3298,352,3284,33.2
'2018-05-25 14:59:36.00',49.961,-2005,-3,35.8,588.1,-3297,352,3284,33.2
'2018-05-25 14:59:37.00',49.962,-2007,-3,35.8,588.1,-3296,352,3284,33.2
'2018-05-25 14:59:38.00',49.966,-2008,-4,35.8,588.2,-3296,352,3280,33.2
'2018-05-25 14:59:39.00',49.969,-2007,-5,35.9,588.3,-3295,352,3280,33.2
'2018-05-25 14:59:40.00',49.970,-2006,-4,35.9,588.4,-3294,352,3280,33.2
'2018-05-25 14:59:41.00',49.972,-2001,-1,36.0,588.5,-3294,351,3280,33.2
'2018-05-25 14:59:42.00',49.975,-2001,0,36.0,588.5,-3294,351,3280,33.2
'2018-05-25 14:59:43.00',49.981,-2002,1,36.0,588.5,-3294,351,3280,33.2
'2018-05-25 14:59:44.00',49.980,-2001,-1,36.1,588.5,-3294,351,3280,33.2
'2018-05-25 14:59:45.00',49.981,-2002,0,36.2,588.5,-3294,351,3280,33.2
'2018-05-25 14:59:45.99',49.982,-2000,1,36.2,588.5,-3293,351,3280,33.2
'2018-05-25 14:59:47.00',49.982,-2001,0,36.2,588.5,-3293,351,3280,33.2
'2018-05-25 14:59:48.00',49.982,-2000,2,36.3,588.7,-3293,352,3280,33.2
'2018-05-25 14:59:49.00',49.981,-2000,2,36.3,588.7,-3293,352,3280,33.2
'2018-05-25 14:59:50.00',49.978,-1997,0,36.4,588.7,-3292,352,3279,33.2
'2018-05-25 14:59:51.00',49.977,-1999,0,36.5,588.8,-3292,352,3279,33.2
'2018-05-25 14:59:52.00',49.976,-2001,2,36.6,589.0,-3293,352,3279,33.2
'2018-05-25 14:59:53.00',49.973,-2001,-1,36.7,589.0,-3293,352,3279,33.2
'2018-05-25 14:59:54.00',49.974,-2002,-1,36.8,589.1,-3293,352,3279,33.2
'2018-05-25 14:59:55.00',49.973,-2002,-3,36.8,589.1,-3293,352,3279,33.2
'2018-05-25 14:59:56.00',49.974,-1999,-3,36.8,589.1,-3293,352,3280,33.2
'2018-05-25 14:59:56.99',49.974,-2002,-4,36.9,589.1,-3293,352,3280,33.2
'2018-05-25 14:59:58.00',49.972,-2002,-4,36.9,589.1,-3292,352,3280,33.2
'2018-05-25 14:59:58.99',49.972,-2004,-5,37.0,589.1,-3292,352,3280,33.2
'2018-05-25 15:00:00.00',49.973,-2005,-4,37.0,589.2,-3292,352,3280,33.2
'2018-05-25 15:00:01.00',49.973,-2005,-4,37.1,589.3,-3290,352,3280,33.2
'2018-05-25 15:00:02.00',49.973,-2003,-3,37.1,589.3,-3289,352,3279,33.2
'2018-05-25 15:00:03.00',49.974,-2003,-3,37.2,589.4,-3287,352,3279,33.2
'2018-05-25 15:00:04.00',49.974,-2002,-3,37.2,589.5,-3285,352,3279,33.2
'2018-05-25 15:00:05.00',49.976,-2003,-3,37.3,589.6,-3285,352,3279,33.2
'2018-05-25 15:00:06.00',49.978,-2003,-3,37.3,589.7,-3285,352,3279,33.2
'2018-05-25 15:00:07.00',49.980,-2003,-3,37.4,589.7,-3285,352,3279,33.2
'2018-05-25 15:00:08.00',49.984,-2004,-2,37.5,589.7,-3285,352,3281,33.2
'2018-05-25 15:00:09.00',49.988,-2004,-3,37.5,589.7,-3285,352,3281,33.2
'2018-05-25 15:00:09.99',49.988,-2001,-2,37.6,589.7,-3285,352,3281,33.2
'2018-05-25 15:00:11.00',49.988,-2001,-2,37.7,589.7,-3284,352,3281,33.2
'2018-05-25 15:00:11.99',49.988,-2000,-3,37.8,589.7,-3284,352,3281,33.2
'2018-05-25 15:00:13.00',49.988,-2000,-2,37.8,589.8,-3283,352,3281,33.2
'2018-05-25 15:00:14.00',49.988,-2000,-2,37.9,589.8,-3284,352,3281,33.2
'2018-05-25 15:00:15.00',49.987,-2001,-3,37.9,590.0,-3283,352,3278,33.2
'2018-05-25 15:00:16.00',49.985,-2005,-2,38.0,590.1,-3283,352,3278,33.2
'2018-05-25 15:00:17.00',49.983,-2004,-3,38.0,590.1,-3283,352,3278,33.2
'2018-05-25 15:00:18.00',49.981,-2006,-3,38.1,590.2,-3283,352,3278,33.2
'2018-05-25 15:00:19.00',49.981,-2005,-3,38.1,590.2,-3283,352,3278,33.2
'2018-05-25 15:00:20.00',49.982,-2005,-2,38.2,590.2,-3283,352,3278,33.2
'2018-05-25 15:00:21.00',49.982,-2005,-3,38.2,590.2,-3283,352,3278,33.2
'2018-05-25 15:00:22.00',49.983,-2004,-1,38.2,590.2,-3283,352,3278,33.2
'2018-05-25 15:00:22.99',49.982,-2005,-3,38.3,590.2,-3283,352,3278,33.2
'2018-05-25 15:00:24.00',49.982,-2005,-3,38.4,590.2,-3283,352,3278,33.2
'2018-05-25 15:00:25.00',49.983,-2004,-3,38.4,590.4,-3283,352,3278,33.2
'2018-05-25 15:00:26.00',49.984,-2008,-4,38.5,590.4,-3283,352,3278,33.2
'2018-05-25 15:00:27.00',49.983,-2007,-4,38.5,590.5,-3283,352,3279,33.2
'2018-05-25 15:00:28.00',49.984,-2007,-4,38.6,590.6,-3283,352,3279,33.2
'2018-05-25 15:00:29.00',49.986,-2006,-4,38.8,590.7,-3283,352,3279,33.2
'2018-05-25 15:00:30.00',49.987,-2007,-2,38.8,590.8,-3283,352,3279,33.2
'2018-05-25 15:00:31.00',49.990,-2006,-4,38.8,590.8,-3283,352,3279,33.2
'2018-05-25 15:00:32.00',49.993,-2004,-3,38.9,590.8,-3283,352,3279,33.2
'2018-05-25 15:00:33.00',49.994,-2004,-4,38.9,590.8,-3283,352,3279,33.2
'2018-05-25 15:00:34.00',49.996,-2003,-4,38.9,590.8,-3283,352,3278,33.2
'2018-05-25 15:00:35.00',49.997,-2004,-3,39.0,590.8,-3283,352,3278,33.2
'2018-05-25 15:00:35.99',49.995,-2007,-4,39.0,590.8,-3283,352,3278,33.2
'2018-05-25 15:00:37.00',49.997,-2002,-4,39.1,591.0,-3283,352,3278,33.2
'2018-05-25 15:00:37.99',49.996,-2007,-3,39.1,591.0,-3281,352,3278,33.2
'2018-05-25 15:00:39.00',49.994,-2006,-1,39.2,591.1,-3279,352,3278,33.2
'2018-05-25 15:00:40.00',49.992,-2006,-3,39.3,591.1,-3279,352,3276,33.2
'2018-05-25 15:00:41.00',49.988,-2000,3,39.4,591.3,-3279,352,3276,33.2
'2018-05-25 15:00:42.00',49.984,-2000,2,39.4,591.4,-3279,352,3276,33.2
'2018-05-25 15:00:43.00',49.980,-2003,0,39.4,591.4,-3279,352,3276,33.2
'2018-05-25 15:00:44.00',49.977,-2003,-1,39.5,591.4,-3279,352,3276,33.2
'2018-05-25 15:00:45.00',49.974,-2001,2,39.7,591.4,-3279,352,3276,33.2
'2018-05-25 15:00:46.00',49.971,-1999,-1,39.7,591.4,-3279,352,3278,33.2
'2018-05-25 15:00:47.00',49.966,-2000,-2,39.8,591.4,-3278,352,3278,33.2
'2018-05-25 15:00:48.00',49.964,-2000,-4,39.8,591.4,-3278,352,3278,33.2
'2018-05-25 15:00:48.99',49.962,-2006,-4,39.8,591.6,-3278,352,3278,33.2
'2018-05-25 15:00:50.00',49.961,-2004,-4,39.9,591.6,-3277,352,3278,33.2
'2018-05-25 15:00:51.00',49.961,-2003,-4,40.0,591.7,-3276,352,3278,33.2
'2018-05-25 15:00:52.00',49.962,-2001,-3,40.0,591.7,-3276,352,3278,33.2
'2018-05-25 15:00:53.00',49.964,-2004,-3,40.1,591.9,-3277,352,3277,33.2
'2018-05-25 15:00:54.00',49.966,-2004,-3,40.1,592.0,-3277,352,3277,33.2
'2018-05-25 15:00:55.00',49.971,-2001,-3,40.1,592.0,-3277,352,3277,33.2
'2018-05-25 15:00:56.00',49.977,-2002,-2,40.2,592.0,-3277,352,3277,33.2
'2018-05-25 15:00:57.00',49.981,-2002,-3,40.3,592.0,-3277,352,3277,33.2
'2018-05-25 15:00:58.00',49.986,-2002,-3,40.3,592.0,-3277,352,3277,33.2
'2018-05-25 15:00:59.00',49.989,-2005,-3,40.3,592.0,-3277,352,3277,33.2
'2018-05-25 15:01:00.00',49.991,-2001,-2,40.4,592.0,-3277,352,3277,33.2
'2018-05-25 15:01:01.00',49.993,-2001,-1,40.5,592.1,-3277,352,3277,33.2
'2018-05-25 15:01:01.99',49.991,-2005,-2,40.6,592.2,-3277,352,3277,33.2
'2018-05-25 15:01:03.00',49.991,-2003,-3,40.7,592.3,-3273,352,3277,33.2
'2018-05-25 15:01:03.99',49.991,-2004,-1,40.8,592.4,-3273,352,3277,33.2
'2018-05-25 15:01:05.00',49.992,-2004,-3,40.8,592.5,-3274,352,3277,33.2
'2018-05-25 15:01:06.00',49.992,-2006,-3,40.8,592.7,-3274,352,3277,33.2
'2018-05-25 15:01:07.00',49.991,-2005,-2,40.8,592.7,-3274,352,3275,33.2
'2018-05-25 15:01:08.00',49.989,-2005,-3,40.9,592.7,-3274,352,3275,33.2
'2018-05-25 15:01:09.00',49.987,-2006,-2,41.0,592.7,-3274,352,3275,33.2
'2018-05-25 15:01:10.00',49.987,-2004,-1,41.0,592.7,-3274,352,3275,33.2
'2018-05-25 15:01:11.00',49.987,-2004,-2,41.1,592.7,-3274,352,3275,33.2
'2018-05-25 15:01:12.00',49.989,-2006,-3,41.2,592.7,-3272,352,3275,33.2
'2018-05-25 15:01:13.00',49.988,-2005,-2,41.2,592.7,-3272,352,3275,33.2
'2018-05-25 15:01:14.00',49.986,-2007,-3,41.2,592.9,-3271,352,3277,33.2
'2018-05-25 15:01:14.99',49.984,-2007,-3,41.3,592.9,-3271,352,3277,33.2
'2018-05-25 15:01:16.00',49.981,-2006,-4,41.3,593.0,-3271,352,3277,33.2
'2018-05-25 15:01:17.00',49.980,-2007,-4,41.4,593.1,-3271,352,3277,33.2
'2018-05-25 15:01:18.00',49.978,-2009,-4,41.5,593.2,-3271,352,3277,33.2
'2018-05-25 15:01:19.00',49.978,-2006,-4,41.6,593.3,-3271,352,3277,33.2
'2018-05-25 15:01:20.00',49.980,-2008,-4,41.6,593.3,-3271,352,3277,33.2
'2018-05-25 15:01:21.00',49.980,-2007,-4,41.7,593.3,-3271,352,3278,33.2
'2018-05-25 15:01:22.00',49.980,-2004,-3,41.8,593.3,-3271,352,3278,33.2
'2018-05-25 15:01:23.00',49.982,-2001,-3,41.8,593.3,-3271,352,3278,33.2
'2018-05-25 15:01:24.00',49.985,-2001,-2,41.8,593.3,-3270,352,3278,33.2
'2018-05-25 15:01:25.00',49.985,-2000,-2,41.8,593.3,-3270,352,3278,33.2
'2018-05-25 15:01:26.00',49.986,-2003,0,42.0,593.5,-3269,352,3278,33.2
'2018-05-25 15:01:27.00',49.987,-2001,-1,42.0,593.5,-3269,352,3278,33.2
'2018-05-25 15:01:27.99',49.990,-2004,0,42.0,593.6,-3269,352,3276,33.2
'2018-05-25 15:01:29.00',49.992,-2003,0,42.1,593.7,-3266,352,3276,33.2
'2018-05-25 15:01:30.00',49.995,-2003,1,42.2,593.9,-3266,352,3276,33.2
'2018-05-25 15:01:31.00',49.999,-2004,-3,42.2,593.9,-3266,352,3276,33.2
'2018-05-25 15:01:32.00',50.001,-2003,-3,42.3,593.9,-3266,352,3276,33.2
'2018-05-25 15:01:33.00',50.002,-2005,-2,42.3,593.9,-3266,352,3276,33.2
'2018-05-25 15:01:34.00',50.003,-2003,-3,42.3,593.9,-3266,352,3273,33.2
'2018-05-25 15:01:35.00',50.000,-2004,-2,42.4,593.9,-3266,352,3273,33.2
'2018-05-25 15:01:36.00',49.999,-2004,-3,42.5,593.9,-3266,352,3273,33.2
'2018-05-25 15:01:37.00',50.000,-2004,-3,42.6,593.9,-3266,352,3273,33.2
'2018-05-25 15:01:38.00',50.000,-2004,-4,42.6,594.1,-3265,353,3273,33.2
'2018-05-25 15:01:38.99',49.999,-2004,-3,42.6,594.1,-3264,353,3273,33.2
'2018-05-25 15:01:40.00',50.000,-2004,-3,42.8,594.2,-3264,353,3273,33.2
'2018-05-25 15:01:40.99',49.999,-2003,-3,42.8,594.4,-3264,353,3273,33.2
'2018-05-25 15:01:42.00',49.999,-2004,10,42.8,594.5,-3264,353,3273,33.2
'2018-05-25 15:01:43.00',49.997,-2004,-3,42.9,594.6,-3264,353,3273,33.2
'2018-05-25 15:01:44.00',49.998,-2004,-3,43.0,594.6,-3264,352,3273,33.2
'2018-05-25 15:01:45.00',49.995,-2004,-3,43.0,594.6,-3264,352,3273,33.2
'2018-05-25 15:01:46.00',49.994,-2006,-2,43.1,594.6,-3264,352,3273,33.2
'2018-05-25 15:01:47.00',49.993,-2004,-3,43.1,594.6,-3264,352,3275,33.2
'2018-05-25 15:01:48.00',49.993,-2005,-2,43.2,594.6,-3264,352,3275,33.2
'2018-05-25 15:01:49.00',49.996,-2004,-1,43.2,594.6,-3264,352,3275,33.2
'2018-05-25 15:01:50.00',49.996,-2004,-1,43.3,594.8,-3263,352,3275,33.2
'2018-05-25 15:01:51.00',49.999,-2004,-3,43.3,594.8,-3263,352,3275,33.2
'2018-05-25 15:01:51.99',50.001,-2005,-11,43.3,594.9,-3261,352,3275,33.2
'2018-05-25 15:01:53.00',50.003,-2005,-4,43.4,595.1,-3260,352,3271,33.2
'2018-05-25 15:01:54.00',50.006,-2005,-2,43.5,595.2,-3260,352,3271,33.2
'2018-05-25 15:01:55.00',50.007,-2006,-3,43.6,595.3,-3260,352,3271,33.2
'2018-05-25 15:01:56.00',50.009,-2005,-1,43.7,595.3,-3260,352,3271,33.2
'2018-05-25 15:01:57.00',50.012,-2004,-2,43.7,595.3,-3260,353,3271,33.2
'2018-05-25 15:01:58.00',50.017,-2004,-1,43.8,595.3,-3260,353,3271,33.2
'2018-05-25 15:01:59.00',50.020,-2004,-1,43.8,595.3,-3260,353,3268,33.2
'2018-05-25 15:02:00.00',50.026,-2002,-1,43.8,595.3,-3260,353,3268,33.2
'2018-05-25 15:02:01.00',50.024,-2000,-1,43.9,595.3,-3257,353,3268,33.2
'2018-05-25 15:02:02.00',50.026,-2002,-2,44.0,595.5,-3257,353,3268,33.2
'2018-05-25 15:02:03.00',50.025,-2003,-3,44.0,595.5,-3257,353,3268,33.2
'2018-05-25 15:02:04.00',50.026,-2002,-3,44.1,595.6,-3256,353,3268,33.2
'2018-05-25 15:02:04.99',50.026,-2002,-2,44.2,595.8,-3255,353,3267,33.2
'2018-05-25 15:02:06.00',50.027,-2002,-3,44.2,595.8,-3255,353,3267,33.2
'2018-05-25 15:02:06.99',50.025,-2002,-3,44.2,595.9,-3255,353,3267,33.2
'2018-05-25 15:02:08.00',50.030,-2004,-3,44.3,596.0,-3255,353,3267,33.2
'2018-05-25 15:02:09.00',50.032,-2005,-3,44.3,596.0,-3255,353,3267,33.2
'2018-05-25 15:02:10.00',50.034,-2005,-4,44.3,596.0,-3255,353,3267,33.2
'2018-05-25 15:02:11.00',50.040,-2005,-4,44.4,596.0,-3255,353,3267,33.2
'2018-05-25 15:02:12.00',50.041,-2001,-3,44.5,596.0,-3255,353,3270,33.2
'2018-05-25 15:02:13.00',50.041,-2001,-1,44.6,596.0,-3254,353,3270,33.2
'2018-05-25 15:02:14.00',50.044,-2004,-1,44.6,596.2,-3253,353,3270,33.2
'2018-05-25 15:02:15.00',50.042,-2000,2,44.7,596.2,-3252,353,3270,33.2
'2018-05-25 15:02:16.00',50.041,-1999,1,44.7,596.2,-3252,353,3270,33.2
'2018-05-25 15:02:17.00',50.043,-2000,1,44.8,596.3,-3252,353,3270,33.2
'2018-05-25 15:02:17.99',50.038,-2001,-1,44.8,596.5,-3251,353,3270,33.2
'2018-05-25 15:02:19.00',50.037,-2002,-1,44.9,596.6,-3251,353,3270,33.2
'2018-05-25 15:02:20.00',50.037,-2000,-3,45.0,596.7,-3251,353,3270,33.2
'2018-05-25 15:02:21.00',50.028,-2003,-3,45.0,596.7,-3251,353,3270,33.2
'2018-05-25 15:02:22.00',50.030,-2007,-4,45.0,596.7,-3251,353,3270,33.2
'2018-05-25 15:02:23.00',50.032,-2008,-3,45.1,596.7,-3251,353,3270,33.2
'2018-05-25 15:02:24.00',50.028,-2006,-3,45.2,596.7,-3251,353,3269,33.2
'2018-05-25 15:02:25.00',50.028,-2007,-3,45.2,596.7,-3249,353,3269,33.2
'2018-05-25 15:02:26.00',50.028,-2004,-3,45.3,596.9,-3249,353,3269,33.2
'2018-05-25 15:02:27.00',50.030,-2004,-3,45.3,596.9,-3249,353,3269,33.2
'2018-05-25 15:02:28.00',50.029,-2005,-1,45.4,596.9,-3246,353,3269,33.2
'2018-05-25 15:02:29.00',50.032,-2006,-1,45.5,597.1,-3244,353,3269,33.2
'2018-05-25 15:02:30.00',50.031,-2002,-1,45.5,597.2,-3246,353,3269,33.2
'2018-05-25 15:02:30.99',50.034,-2000,-1,45.6,597.3,-3246,353,3269,33.2
'2018-05-25 15:02:32.00',50.032,-2002,-1,45.6,597.4,-3246,353,3269,33.2
'2018-05-25 15:02:32.99',50.034,-2004,-3,45.7,597.4,-3246,353,3269,33.2
'2018-05-25 15:02:34.00',50.031,-2004,-3,45.7,597.4,-3246,353,3269,33.2
'2018-05-25 15:02:35.00',50.036,-2003,-3,45.8,597.4,-3246,353,3269,33.2
'2018-05-25 15:02:36.00',50.037,-2002,-3,45.8,597.4,-3246,353,3269,33.2
'2018-05-25 15:02:37.00',50.037,-2005,-3,45.9,597.4,-3245,353,3266,33.3
'2018-05-25 15:02:38.00',50.038,-2004,-3,45.9,597.5,-3245,353,3266,33.3
'2018-05-25 15:02:39.00',50.042,-2003,-3,46.0,597.7,-3245,353,3266,33.3
'2018-05-25 15:02:40.00',50.043,-1999,-3,46.1,597.7,-3244,353,3266,33.3
'2018-05-25 15:02:41.00',50.044,-1999,-2,46.2,597.8,-3244,353,3266,33.3
'2018-05-25 15:02:42.00',50.044,-2002,-1,46.2,598.0,-3243,353,3266,33.3
'2018-05-25 15:02:43.00',50.044,-2000,0,46.2,598.0,-3243,353,3265,33.3
'2018-05-25 15:02:43.99',50.044,-1998,2,46.2,598.2,-3243,353,3265,33.3
'2018-05-25 15:02:45.00',50.043,-1998,3,46.3,598.2,-3243,353,3265,33.3
'2018-05-25 15:02:46.00',50.044,-2003,-1,46.4,598.2,-3243,353,3265,33.3
'2018-05-25 15:02:47.00',50.042,-2003,-1,46.4,598.2,-3243,353,3265,33.3
'2018-05-25 15:02:48.00',50.039,-2002,-4,46.5,598.2,-3243,353,3265,33.3
'2018-05-25 15:02:49.00',50.041,-2007,-4,46.6,598.2,-3243,353,3271,33.3
'2018-05-25 15:02:50.00',50.040,-2007,-4,46.6,598.2,-3243,353,3271,33.3
'2018-05-25 15:02:51.00',50.038,-2007,-5,46.7,598.4,-3241,353,3271,33.3
'2018-05-25 15:02:52.00',50.040,-2001,-3,46.8,598.4,-3241,353,3271,33.3
'2018-05-25 15:02:53.00',50.035,-2006,-4,46.8,598.6,-3240,353,3271,33.3
'2018-05-25 15:02:54.00',50.041,-2009,-4,46.8,598.7,-3240,353,3271,33.3
'2018-05-25 15:02:55.00',50.035,-2008,-4,46.9,598.8,-3240,353,3271,33.3
