'Time (yyyy-mm-dd hh:mm:ss.ss)','Frequency (Hz)','Real Power (kW)','Reactive Power (kVAr)','State of Charge (%)','DC Voltage (V)','DC Current (A)','Av. AC Voltage (V)','Av. AC Current (A)','Battery Ambient Temperature (deg.C)'
'2018-05-25 15:02:56.00',50.041,-2007,-3,46.9,599.0,-3240,353,3268,33.3
'2018-05-25 15:02:56.99',50.039,-2004,-3,47.0,599.0,-3240,353,3268,33.3
'2018-05-25 15:02:58.00',50.043,-2005,-1,47.1,599.0,-3240,353,3268,33.3
'2018-05-25 15:02:58.99',50.039,-2005,-2,47.1,599.0,-3240,353,3268,33.3
'2018-05-25 15:03:00.00',50.047,-2004,-1,47.2,599.0,-3240,353,3268,33.3
'2018-05-25 15:03:01.00',50.038,-2000,-2,47.2,599.0,-3240,353,3268,33.3
'2018-05-25 15:03:02.00',50.038,-2004,-3,47.2,599.0,-3240,353,3270,33.3
'2018-05-25 15:03:03.00',50.040,-2003,-3,47.3,599.2,-3240,353,3270,33.3
'2018-05-25 15:03:04.00',50.037,-2004,-3,47.5,599.2,-3237,353,3270,33.3
'2018-05-25 15:03:05.00',50.036,-2002,-3,47.5,599.4,-3236,353,3270,33.3
'2018-05-25 15:03:06.00',50.030,-2005,-5,47.6,599.4,-3236,353,3270,33.3
'2018-05-25 15:03:07.00',50.029,-2005,-4,47.6,599.6,-3236,353,3270,33.3
'2018-05-25 15:03:07.99',50.024,-2006,-5,47.7,599.8,-3236,353,3272,33.3
'2018-05-25 15:03:09.00',50.024,-2003,-4,47.8,599.8,-3236,353,3272,33.3
'2018-05-25 15:03:09.99',50.026,-2003,-3,47.8,599.8,-3236,353,3272,33.3
'2018-05-25 15:03:11.00',50.017,-2000,-4,47.8,599.8,-3236,353,3272,33.3
'2018-05-25 15:03:12.00',50.020,-2000,-3,47.9,599.8,-3236,352,3272,33.3
'2018-05-25 15:03:13.00',50.021,-2002,-3,48.0,599.8,-3234,352,3272,33.4
'2018-05-25 15:03:14.00',50.019,-2003,-1,48.0,599.8,-3234,352,3272,33.4
'2018-05-25 15:03:15.00',50.021,-2002,-2,48.1,600.0,-3234,352,3266,33.4
'2018-05-25 15:03:16.00',50.026,-2001,1,48.2,600.0,-3231,352,3266,33.4
'2018-05-25 15:03:17.00',50.027,-2000,1,48.2,600.0,-3230,352,3266,33.4
'2018-05-25 15:03:18.00',50.030,-1999,1,48.3,600.2,-3230,352,3266,33.4
'2018-05-25 15:03:19.00',50.032,-2000,1,48.3,600.5,-3230,353,3266,33.4
'2018-05-25 15:03:20.00',50.029,-2002,0,48.3,600.5,-3230,353,3266,33.4
'2018-05-25 15:03:20.99',50.033,-2003,-3,48.4,600.6,-3230,353,3266,33.4
'2018-05-25 15:03:22.00',50.036,-2004,-2,48.5,600.6,-3230,353,3265,33.4
'2018-05-25 15:03:23.00',50.036,-2004,-2,48.5,600.6,-3230,353,3265,33.4
'2018-05-25 15:03:24.00',50.037,-2005,-3,48.6,600.6,-3230,353,3265,33.4
'2018-05-25 15:03:25.00',50.038,-2007,-4,48.6,600.6,-3229,353,3265,33.4
'2018-05-25 15:03:26.00',50.040,-2006,-3,48.7,600.6,-3229,353,3265,33.4
'2018-05-25 15:03:27.00',50.039,-2004,-3,48.8,600.7,-3229,353,3265,33.4
'2018-05-25 15:03:28.00',50.043,-2002,-2,48.8,600.9,-3229,353,3264,33.4
'2018-05-25 15:03:29.00',50.045,-2004,-2,48.9,600.9,-3228,353,3264,33.4
'2018-05-25 15:03:30.00',50.047,-2002,-1,48.9,601.1,-3228,353,3264,33.4
'2018-05-25 15:03:31.00',50.047,-1999,-1,49.0,601.3,-3228,353,3264,33.4
'2018-05-25 15:03:32.00',50.050,-2000,-1,49.0,601.3,-3228,353,3264,33.4
'2018-05-25 15:03:33.00',50.050,-2003,-1,49.1,601.5,-3228,353,3264,33.4
'2018-05-25 15:03:33.99',50.052,-2002,-2,49.2,601.5,-3228,353,3264,33.4
'2018-05-25 15:03:35.00',50.053,-2003,-3,49.2,601.5,-3228,353,3262,33.4
'2018-05-25 15:03:35.99',50.055,-2006,-4,49.3,601.5,-3228,353,3262,33.4
'2018-05-25 15:03:37.00',50.058,-2004,-3,49.3,601.5,-3228,353,3262,33.4
'2018-05-25 15:03:38.00',50.056,-2001,-1,49.3,601.5,-3227,353,3262,33.4
'2018-05-25 15:03:39.00',50.060,-2004,1,49.4,601.5,-3227,354,3262,33.5
'2018-05-25 15:03:40.00',50.059,-1999,0,49.5,601.7,-3227,354,3262,33.5
'2018-05-25 15:03:41.00',50.055,-2002,-1,49.5,601.7,-3227,354,3266,33.5
'2018-05-25 15:03:42.00',50.057,-2000,0,49.6,601.9,-3227,354,3266,33.5
'2018-05-25 15:03:43.00',50.053,-2002,-1,49.6,602.1,-3225,354,3266,33.5
'2018-05-25 15:03:44.00',50.052,-2004,-4,49.7,602.2,-3225,354,3266,33.5
'2018-05-25 15:03:45.00',50.048,-2007,-4,49.8,602.4,-3225,354,3266,33.5
'2018-05-25 15:03:46.00',50.050,-2003,-4,49.8,602.4,-3225,354,3266,33.5
'2018-05-25 15:03:46.99',50.053,-2004,-1,49.8,602.4,-3225,354,3266,33.5
'2018-05-25 15:03:48.00',50.047,-2005,-2,49.9,602.4,-3225,354,3267,33.5
'2018-05-25 15:03:49.00',50.055,-2001,-1,50.0,602.4,-3225,354,3267,33.5
'2018-05-25 15:03:50.00',50.046,-2001,-1,50.0,602.4,-3223,354,3267,33.5
'2018-05-25 15:03:51.00',50.049,-2001,-3,50.1,602.4,-3223,354,3267,33.5
'2018-05-25 15:03:52.00',50.050,-2003,-4,50.2,602.7,-3223,353,3267,33.5
'2018-05-25 15:03:53.00',50.049,-2002,-4,50.2,602.7,-3223,353,3267,33.5
'2018-05-25 15:03:54.00',50.053,-2005,-4,50.2,602.8,-3221,353,3267,33.5
'2018-05-25 15:03:55.00',50.050,-2004,-4,50.3,603.0,-3221,353,3267,33.5
'2018-05-25 15:03:56.00',50.055,-1999,-2,50.3,603.1,-3221,353,3267,33.5
'2018-05-25 15:03:57.00',50.053,-2003,-2,50.4,603.3,-3221,353,3267,33.5
'2018-05-25 15:03:58.00',50.058,-2005,-4,50.5,603.3,-3221,353,3267,33.5
'2018-05-25 15:03:59.00',50.056,-2002,-4,50.5,603.3,-3221,353,3267,33.5
'2018-05-25 15:03:59.99',50.060,-2000,-3,50.6,603.3,-3221,353,3267,33.5
'2018-05-25 15:04:01.00',50.060,-2001,-1,50.6,603.3,-3221,353,3267,33.5
'2018-05-25 15:04:01.99',50.062,-1999,1,50.6,603.3,-3219,353,3266,33.5
'2018-05-25 15:04:03.00',50.063,-1999,1,50.8,603.3,-3219,353,3266,33.5
'2018-05-25 15:04:04.00',50.063,-2001,0,50.8,603.6,-3217,353,3266,33.5
'2018-05-25 15:04:05.00',50.062,-2004,-1,50.9,603.6,-3216,353,3266,33.5
'2018-05-25 15:04:06.00',50.060,-2008,-4,50.9,603.7,-3213,353,3266,33.5
'2018-05-25 15:04:07.00',50.057,-2007,-4,51.0,604.0,-3213,353,3266,33.5
'2018-05-25 15:04:08.00',50.055,-2003,-1,51.0,604.1,-3213,353,3266,33.5
'2018-05-25 15:04:09.00',50.052,-2004,-2,51.1,604.3,-3213,353,3266,33.5
'2018-05-25 15:04:10.00',50.048,-2003,-1,51.2,604.3,-3213,353,3266,33.5
'2018-05-25 15:04:11.00',50.043,-1999,-1,51.2,604.3,-3213,353,3266,33.5
'2018-05-25 15:04:12.00',50.046,-2000,-1,51.3,604.3,-3213,353,3266,33.5
'2018-05-25 15:04:12.99',50.041,-2002,-2,51.3,604.3,-3213,353,3266,33.5
'2018-05-25 15:04:14.00',50.041,-2002,-2,51.3,604.3,-3212,353,3266,33.5
'2018-05-25 15:04:15.00',50.046,-2003,-3,51.4,604.3,-3212,353,3266,33.5
'2018-05-25 15:04:16.00',50.046,-2005,-3,51.5,604.6,-3212,353,3266,33.5
'2018-05-25 15:04:17.00',50.052,-2004,-4,51.5,604.6,-3210,353,3266,33.5
'2018-05-25 15:04:18.00',50.052,-2000,-4,51.5,604.7,-3210,353,3266,33.5
'2018-05-25 15:04:19.00',50.053,-2000,-3,51.7,605.0,-3209,353,3266,33.5
'2018-05-25 15:04:20.00',50.056,-2002,0,51.7,605.1,-3209,353,3266,33.5
'2018-05-25 15:04:21.00',50.057,-1998,1,51.8,605.3,-3209,353,3264,33.5
'2018-05-25 15:04:22.00',50.060,-2000,1,51.8,605.3,-3209,353,3264,33.5
'2018-05-25 15:04:23.00',50.062,-2000,0,51.9,605.3,-3209,353,3264,33.5
'2018-05-25 15:04:24.00',50.062,-2000,0,51.9,605.3,-3209,353,3264,33.5
'2018-05-25 15:04:25.00',50.061,-2008,-3,52.0,605.3,-3209,353,3264,33.5
'2018-05-25 15:04:25.99',50.062,-2005,-3,52.0,605.3,-3208,353,3264,33.5
'2018-05-25 15:04:27.00',50.058,-2004,-1,52.1,605.3,-3207,353,3264,33.5
'2018-05-25 15:04:27.99',50.056,-2004,-3,52.2,605.6,-3206,353,3265,33.5
'2018-05-25 15:04:29.00',50.058,-2000,-1,52.2,605.6,-3206,353,3265,33.5
'2018-05-25 15:04:30.00',50.057,-2000,-3,52.3,605.7,-3203,353,3265,33.5
'2018-05-25 15:04:31.00',50.059,-2004,-3,52.3,606.0,-3201,353,3265,33.5
'2018-05-25 15:04:32.00',50.060,-2004,-3,52.3,606.0,-3201,353,3265,33.5
'2018-05-25 15:04:33.00',50.058,-2004,-4,52.4,606.2,-3201,353,3265,33.5
'2018-05-25 15:04:34.00',50.058,-2005,-4,52.5,606.3,-3201,353,3273,33.5
'2018-05-25 15:04:35.00',50.059,-2000,-3,52.5,606.3,-3201,353,3273,33.5
'2018-05-25 15:04:36.00',50.057,-1999,2,52.6,606.3,-3201,353,3273,33.5
'2018-05-25 15:04:37.00',50.057,-2003,1,52.6,606.3,-3201,353,3273,33.5
'2018-05-25 15:04:38.00',50.055,-2000,3,52.7,606.3,-3201,353,3273,33.5
'2018-05-25 15:04:38.99',50.059,-2000,0,52.8,606.3,-3201,353,3273,33.5
'2018-05-25 15:04:40.00',50.061,-2003,0,52.9,606.6,-3201,353,3270,33.5
'2018-05-25 15:04:41.00',50.061,-2001,-3,52.9,606.6,-3200,353,3270,33.5
'2018-05-25 15:04:42.00',50.067,-2008,-3,52.9,606.7,-3201,353,3270,33.5
'2018-05-25 15:04:43.00',50.071,-2005,-3,53.0,606.9,-3198,353,3270,33.5
'2018-05-25 15:04:44.00',50.068,-2003,-1,53.0,607.0,-3199,353,3270,33.5
'2018-05-25 15:04:45.00',50.071,-2004,-2,53.1,607.2,-3199,353,3270,33.5
'2018-05-25 15:04:46.00',50.071,-2000,-1,53.2,607.3,-3199,353,3270,33.5
'2018-05-25 15:04:47.00',50.068,-2004,-3,53.2,607.3,-3199,353,3269,33.5
'2018-05-25 15:04:48.00',50.069,-2001,0,53.3,607.3,-3199,353,3269,33.5
'2018-05-25 15:04:49.00',50.066,-2001,-3,53.3,607.3,-3199,353,3269,33.5
'2018-05-25 15:04:49.99',50.064,-2004,-4,53.3,607.3,-3199,352,3269,33.5
'2018-05-25 15:04:51.00',50.059,-1999,-3,53.4,607.3,-3195,352,3269,33.5
'2018-05-25 15:04:51.99',50.054,-2001,-1,53.4,607.3,-3195,352,3269,33.5
'2018-05-25 15:04:53.00',50.052,-2004,0,53.5,607.7,-3194,352,3273,33.5
'2018-05-25 15:04:54.00',50.048,-2000,3,53.6,607.7,-3192,352,3273,33.5
'2018-05-25 15:04:55.00',50.048,-2000,-1,53.6,607.8,-3192,352,3273,33.5
'2018-05-25 15:04:56.00',50.046,-2004,-2,53.7,608.1,-3191,352,3273,33.5
'2018-05-25 15:04:57.00',50.041,-2002,-1,53.8,608.3,-3191,353,3273,33.5
'2018-05-25 15:04:58.00',50.042,-2004,-1,53.8,608.4,-3191,353,3273,33.5
'2018-05-25 15:04:59.00',50.041,-2008,-3,53.9,608.4,-3191,353,3273,33.5
'2018-05-25 15:05:00.00',50.046,-2006,-3,53.9,608.4,-3191,353,3273,33.5
'2018-05-25 15:05:01.00',50.039,-2003,-3,53.9,608.4,-3191,353,3273,33.5
'2018-05-25 15:05:02.00',50.038,-2000,-2,54.0,608.4,-3191,353,3273,33.5
'2018-05-25 15:05:02.99',50.035,-2004,-4,54.1,608.4,-3190,353,3273,33.5
'2018-05-25 15:05:04.00',50.036,-2008,-4,54.1,608.4,-3190,353,3273,33.5
'2018-05-25 15:05:04.99',50.031,-2007,-4,54.3,608.8,-3189,353,3273,33.5
'2018-05-25 15:05:06.00',50.028,-2009,-4,54.3,608.8,-3189,353,3273,33.5
'2018-05-25 15:05:07.00',50.023,-2007,-4,54.3,608.9,-3188,353,3272,33.5
'2018-05-25 15:05:08.00',50.025,-2004,-1,54.3,609.2,-3188,353,3272,33.5
'2018-05-25 15:05:09.00',50.019,-2003,-2,54.4,609.3,-3188,353,3272,33.5
'2018-05-25 15:05:10.00',50.023,-2004,-1,54.5,609.6,-3188,353,3272,33.5
'2018-05-25 15:05:11.00',50.022,-2004,-3,54.5,609.6,-3188,353,3272,33.5
'2018-05-25 15:05:12.00',50.027,-2005,-3,54.6,609.6,-3188,353,3272,33.5
'2018-05-25 15:05:13.00',50.028,-2003,-3,54.6,609.6,-3188,353,3272,33.5
'2018-05-25 15:05:14.00',50.032,-2000,-2,54.6,609.6,-3188,353,3269,33.5
'2018-05-25 15:05:15.00',50.027,-2000,-3,54.8,609.6,-3187,353,3269,33.5
'2018-05-25 15:05:15.99',50.035,-2003,-2,54.8,609.6,-3187,353,3269,33.5
'2018-05-25 15:05:17.00',50.033,-2004,-3,54.9,609.9,-3187,353,3269,33.5
'2018-05-25 15:05:18.00',50.043,-2005,-4,54.9,609.9,-3182,353,3269,33.5
'2018-05-25 15:05:19.00',50.040,-2004,-3,54.9,610.0,-3182,353,3269,33.5
'2018-05-25 15:05:20.00',50.036,-2003,-4,55.1,610.4,-3181,353,3267,33.5
'2018-05-25 15:05:21.00',50.041,-2005,-4,55.1,610.5,-3181,353,3267,33.5
'2018-05-25 15:05:22.00',50.037,-2004,-3,55.1,610.6,-3181,353,3267,33.5
'2018-05-25 15:05:23.00',50.040,-2001,-4,55.2,610.7,-3181,353,3267,33.5
'2018-05-25 15:05:24.00',50.038,-1999,-4,55.3,610.7,-3181,353,3267,33.5
'2018-05-25 15:05:25.00',50.040,-2002,-3,55.3,610.7,-3181,353,3267,33.5
'2018-05-25 15:05:26.00',50.034,-2002,0,55.3,610.7,-3181,353,3267,33.5
'2018-05-25 15:05:27.00',50.036,-2002,1,55.4,610.7,-3180,353,3267,33.5
'2018-05-25 15:05:28.00',50.035,-1997,0,55.4,610.7,-3180,353,3267,33.5
'2018-05-25 15:05:28.99',50.033,-1998,1,55.5,611.1,-3179,353,3267,33.5
'2018-05-25 15:05:30.00',50.032,-2002,1,55.5,611.1,-3177,353,3267,33.5
'2018-05-25 15:05:30.99',50.031,-2002,-1,55.6,611.2,-3176,353,3267,33.5
'2018-05-25 15:05:32.00',50.031,-2001,1,55.7,611.4,-3175,353,3267,33.5
'2018-05-25 15:05:33.00',50.032,-2001,-3,55.8,611.7,-3175,353,3267,33.5
'2018-05-25 15:05:34.00',50.035,-2006,-4,55.8,611.8,-3175,353,3270,33.5
'2018-05-25 15:05:35.00',50.035,-2007,-2,55.9,611.9,-3175,353,3270,33.5
'2018-05-25 15:05:36.00',50.037,-2008,-4,55.9,611.9,-3175,353,3270,33.5
'2018-05-25 15:05:37.00',50.038,-2006,-4,55.9,611.9,-3175,353,3270,33.5
'2018-05-25 15:05:38.00',50.040,-2002,-1,56.0,611.9,-3175,353,3270,33.5
'2018-05-25 15:05:39.00',50.040,-2004,-2,56.1,611.9,-3173,353,3270,33.5
'2018-05-25 15:05:40.00',50.040,-2005,-2,56.1,611.9,-3173,353,3270,33.5
'2018-05-25 15:05:41.00',50.042,-2001,-3,56.2,612.3,-3173,353,3271,33.5
'2018-05-25 15:05:41.99',50.046,-2004,-3,56.3,612.3,-3172,353,3271,33.5
'2018-05-25 15:05:43.00',50.047,-2003,-1,56.3,612.3,-3171,353,3271,33.5
'2018-05-25 15:05:44.00',50.047,-2002,-3,56.3,612.5,-3171,353,3271,33.5
'2018-05-25 15:05:45.00',50.048,-2000,-3,56.4,612.9,-3168,353,3271,33.5
'2018-05-25 15:05:46.00',50.047,-2006,-4,56.5,613.0,-3168,353,3271,33.5
'2018-05-25 15:05:47.00',50.045,-2005,-5,56.5,613.1,-3168,353,3273,33.5
'2018-05-25 15:05:48.00',50.042,-2005,-4,56.6,613.1,-3168,353,3273,33.5
'2018-05-25 15:05:49.00',50.039,-2001,-4,56.6,613.1,-3168,353,3273,33.5
'2018-05-25 15:05:50.00',50.037,-2001,-2,56.6,613.1,-3168,353,3273,33.5
'2018-05-25 15:05:51.00',50.035,-2002,-1,56.8,613.1,-3168,353,3273,33.5
'2018-05-25 15:05:52.00',50.033,-2002,1,56.8,613.1,-3167,353,3273,33.5
'2018-05-25 15:05:53.00',50.031,-2000,2,56.9,613.2,-3167,353,3268,33.5
'2018-05-25 15:05:54.00',50.028,-1999,1,56.9,613.5,-3167,353,3268,33.5
'2018-05-25 15:05:54.99',50.027,-2000,1,56.9,613.5,-3167,353,3268,33.5
'2018-05-25 15:05:56.00',50.026,-2004,-1,57.0,613.7,-3166,353,3268,33.5
'2018-05-25 15:05:56.99',50.025,-2003,-3,57.1,614.1,-3164,353,3268,33.5
'2018-05-25 15:05:58.00',50.024,-2004,-3,57.1,614.1,-3164,353,3268,33.5
'2018-05-25 15:05:59.00',50.023,-2002,-3,57.2,614.4,-3164,353,3268,33.5
'2018-05-25 15:06:00.00',50.024,-2002,-3,57.3,614.4,-3164,353,3267,33.5
'2018-05-25 15:06:01.00',50.024,-2004,-3,57.3,614.4,-3164,353,3267,33.5
'2018-05-25 15:06:02.00',50.027,-2007,-5,57.3,614.4,-3164,353,3267,33.5
'2018-05-25 15:06:03.00',50.028,-2008,-5,57.4,614.4,-3163,354,3267,33.5
'2018-05-25 15:06:04.00',50.028,-2010,-4,57.4,614.4,-3160,354,3267,33.5
'2018-05-25 15:06:05.00',50.030,-2004,-4,57.5,614.4,-3160,354,3267,33.5
'2018-05-25 15:06:06.00',50.033,2,1,57.5,614.7,-3160,354,3267,33.5
'2018-05-25 15:06:07.00',50.038,0,0,34.6,614.9,-1896,354,3267,33.5
'2018-05-25 15:06:07.99',50.042,0,-1,0.0,0.0,0,354,3267,33.5
'2018-05-25 15:06:09.00',50.047,0,1,0.0,0.0,0,354,3267,33.5
'2018-05-25 15:06:10.00',50.054,-1,0,0.0,0.0,0,0,3267,33.5
'2018-05-25 15:06:11.00',50.063,0,0,0.0,0.0,0,0,3267,33.5
'2018-05-25 15:06:12.00',50.066,-2,0,0.0,0.0,0,0,3267,33.5
'2018-05-25 15:06:13.00',50.073,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:14.00',50.075,0,-1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:15.00',50.077,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:16.00',50.077,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:17.00',50.075,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:18.00',50.075,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:19.00',50.076,0,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:20.00',50.076,-2,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:20.99',50.075,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:22.00',50.076,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:23.00',50.076,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:24.00',50.076,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:25.00',50.076,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:26.00',50.075,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:27.00',50.076,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:28.00',50.078,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:29.00',50.076,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:30.00',50.077,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:31.00',50.075,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:31.99',50.075,0,-1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:33.00',50.074,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:33.99',50.073,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:35.00',50.072,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:36.00',50.070,-1,-1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:37.00',50.067,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:38.00',50.066,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:39.00',50.064,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:40.00',50.063,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:41.00',50.061,-2,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:42.00',50.059,-2,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:43.00',50.057,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:44.00',50.053,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:44.99',50.051,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:46.00',50.052,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:47.00',50.053,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:48.00',50.052,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:49.00',50.053,-2,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:06:50.00',50.057,-2,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:51.00',50.060,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:52.00',50.064,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:53.00',50.064,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:54.00',50.064,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:55.00',50.066,-2,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:56.00',50.067,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:57.00',50.068,-1,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:57.99',50.068,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:59.00',50.070,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:06:59.99',50.072,0,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:01.00',50.077,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:02.00',50.079,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:03.00',50.080,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:04.00',50.080,-2,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:05.00',50.081,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:06.00',50.081,-1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:07.00',50.083,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:08.00',50.081,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:09.00',50.084,1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:10.00',50.082,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:10.99',50.085,-2,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:12.00',50.085,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:13.00',50.087,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:14.00',50.087,-2,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:15.00',50.085,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:16.00',50.083,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:17.00',50.082,1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:18.00',50.081,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:19.00',50.079,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:20.00',50.077,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:21.00',50.076,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:22.00',50.076,0,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:23.00',50.077,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:23.99',50.078,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:25.00',50.080,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:25.99',50.082,0,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:27.00',50.084,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:28.00',50.087,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:29.00',50.091,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:30.00',50.096,1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:31.00',50.099,-2,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:32.00',50.102,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:33.00',50.108,-1,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:34.00',50.105,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:35.00',50.104,-2,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:36.00',50.105,-2,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:36.99',50.105,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:38.00',50.104,1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:39.00',50.102,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:40.00',50.102,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:41.00',50.100,-1,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:42.00',50.097,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:43.00',50.098,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:44.00',50.097,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:45.00',50.094,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:46.00',50.092,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:47.00',50.092,-2,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:48.00',50.091,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:49.00',50.090,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:49.99',50.087,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:51.00',50.086,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:51.99',50.085,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:53.00',50.081,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:07:54.00',50.078,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:55.00',50.075,-2,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:56.00',50.072,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:57.00',50.079,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:58.00',50.073,0,-1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:07:59.00',50.073,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:00.00',50.076,-2,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:00.99',50.075,-2,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:02.00',50.074,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:02.99',50.073,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:04.00',50.071,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:05.00',50.070,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:06.00',50.070,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:07.00',50.075,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:08.00',50.073,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:09.00',50.070,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:10.00',50.074,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:11.00',50.075,1,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:12.00',50.078,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:13.00',50.080,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:13.99',50.074,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:15.00',50.078,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:16.00',50.079,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:17.00',50.077,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:18.00',50.078,-2,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:19.00',50.075,-2,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:20.00',50.075,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:21.00',50.072,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:22.00',50.071,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:23.00',50.070,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:24.00',50.069,-2,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:25.00',50.072,-2,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:26.00',50.071,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:26.99',50.067,-1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:28.00',50.071,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:28.99',50.064,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:30.00',50.064,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:31.00',50.061,-2,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:32.00',50.060,-1,-1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:33.00',50.061,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:34.00',50.063,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:35.00',50.063,1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:36.00',50.058,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:37.00',50.063,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:38.00',50.063,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:39.00',50.063,-2,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:39.99',50.062,-1,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:41.00',50.061,1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:42.00',50.059,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:43.00',50.060,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:44.00',50.059,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:45.00',50.056,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:46.00',50.055,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:47.00',50.052,0,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:48.00',50.053,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:49.00',50.053,0,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:50.00',50.056,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:51.00',50.058,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:52.00',50.058,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:52.99',50.058,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:54.00',50.057,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:54.99',50.056,-2,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:56.00',50.055,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:57.00',50.055,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:08:58.00',50.056,1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:08:59.00',50.060,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:00.00',50.062,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:01.00',50.065,-1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:02.00',50.065,-1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:03.00',50.065,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:04.00',50.065,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:05.00',50.066,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:05.99',50.067,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:07.00',50.069,-1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:08.00',50.070,-2,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:09.00',50.071,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:10.00',50.071,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:11.00',50.070,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:12.00',50.070,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:13.00',50.070,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:14.00',50.070,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:15.00',50.071,0,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:16.00',50.075,1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:17.00',50.076,1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:18.00',50.076,1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:18.99',50.078,0,-1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:20.00',50.079,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:20.99',50.083,-1,-1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:22.00',50.083,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:23.00',50.084,0,-1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:24.00',50.082,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:25.00',50.080,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:26.00',50.077,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:27.00',50.076,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:28.00',50.072,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:29.00',50.070,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:30.00',50.071,-2,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:31.00',50.069,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:31.99',50.069,0,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:33.00',50.068,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:34.00',50.068,1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:35.00',50.068,-1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:36.00',50.068,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:37.00',50.068,-2,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:38.00',50.067,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:39.00',50.066,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:40.00',50.063,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:41.00',50.061,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:42.00',50.057,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:42.99',50.054,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:44.00',50.050,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:44.99',50.049,0,-1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:46.00',50.046,0,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:47.00',50.046,-1,0,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:48.00',50.046,1,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:49.00',50.047,0,1,0.0,0.0,0,0,5,33.5
'2018-05-25 15:09:50.00',50.051,-1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:51.00',50.055,-2,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:52.00',50.057,0,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:53.00',50.060,0,-1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:54.00',50.062,-1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:55.00',50.068,1,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:55.99',50.066,0,1,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:57.00',50.068,-1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:57.99',50.071,-1,0,0.0,0.0,0,0,4,33.5
'2018-05-25 15:09:59.00',50.065,-2,0,0.0,0.0,0,0,4,33.5
